ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 00:00,2,0.000,ALERT,214.19,300.27,59.981,1497153603,"201051344000645","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,736456.4,736456.4,9348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153605,2088494.00
06/11/2017 00:00,2,0.000,ALERT,213.06,299.37,59.965,1497153603,"274151322000085","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,951543.9,951543.9,9301,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153607,2088495.00
06/11/2017 00:00,2,0.000,ALERT,214.41,299.97,59.959,1497153603,"201051344000633","219011344069620",0.00,22.00,0,296.06,301.47,0.0,0.0,0.000,723070.8,723070.8,9386,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153609,2088496.00
06/11/2017 00:00,2,0.000,ALERT,213.96,300.57,59.975,1497153603,"201051344000469","219011344069620",0.00,22.00,0,296.36,301.77,0.0,0.0,0.000,726204.0,726204.0,9362,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153610,2088497.00
06/11/2017 00:00,2,0.000,ALERT,212.83,299.97,59.981,1497153603,"201051344000646","219011344069620",0.00,22.30,0,297.26,302.68,0.0,0.0,0.000,721857.9,721857.9,9363,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153612,2088498.00
06/11/2017 00:00,2,0.000,ALERT,212.83,299.67,59.986,1497153603,"274151322000052","219011344069620",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,988477.3,988477.3,9307,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153614,2088499.00
06/11/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1497153603,"201051344000585","219011344069620",0.00,22.50,0,297.57,302.98,0.0,0.0,0.000,733981.8,733981.8,9363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153616,2088500.00
06/11/2017 00:00,2,0.000,ALERT,212.83,300.27,60.023,1497153603,"201051344001230","219011344069620",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,726531.3,726531.3,9369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153618,2088501.00
06/11/2017 00:00,2,0.000,ALERT,213.29,300.57,59.975,1497153603,"201051344000582","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,716045.4,716045.4,9352,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153619,2088502.00
06/11/2017 00:00,2,0.000,ALERT,212.83,300.57,59.981,1497153603,"201051344000955","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,735196.5,735196.5,9373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153621,2088503.00
06/11/2017 00:00,2,0.000,ALERT,213.06,298.47,59.975,1497153603,"274151322000094","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,811281.5,811281.5,9546,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153623,2088504.00
06/11/2017 00:00,2,0.000,ALERT,213.74,301.17,59.981,1497153603,"201051344000579","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,744381.6,744381.6,9355,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153625,2088505.00
06/11/2017 00:00,2,0.000,ALERT,213.29,300.87,59.981,1497153603,"201051344000890","219011344069620",0.00,22.50,0,298.47,303.88,0.0,0.0,0.000,729180.1,729180.1,9365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153627,2088506.00
06/11/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1497153603,"201051344000438","219011344069620",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,731887.8,731887.8,9360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153628,2088507.00
06/11/2017 00:00,2,0.000,ALERT,213.29,299.67,59.981,1497153603,"201051344000417","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,671225.7,671225.7,9388,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153630,2088508.00
06/11/2017 00:00,2,0.000,ALERT,213.29,300.27,59.970,1497153603,"274151322000083","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,978480.0,978480.0,9309,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153632,2088509.00
06/11/2017 00:00,2,0.000,ALERT,213.51,299.07,59.970,1497153603,"274151322000076","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,1043674.1,1043674.1,9302,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153634,2088510.00
06/11/2017 00:00,2,0.000,ALERT,213.96,301.47,59.975,1497153603,"201051344000868","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,724688.4,724688.4,9367,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153636,2088511.00
06/11/2017 00:00,2,0.000,ALERT,213.06,300.27,59.954,1497153603,"274151322000095","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,1033569.9,1033569.9,9315,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153637,2088512.00
06/11/2017 00:00,2,0.000,ALERT,213.74,300.87,59.981,1497153603,"201051344000988","219011344069620",0.00,22.50,0,295.46,302.07,0.0,0.0,0.000,644339.5,644339.5,9379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153639,2088513.00
06/11/2017 00:00,2,0.000,ALERT,213.06,299.67,59.975,1497153603,"201051344001025","219011344069620",0.00,21.80,0,297.57,303.58,0.0,0.0,0.000,731493.2,731493.2,9375,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153641,2088514.00
06/11/2017 00:00,2,0.000,ALERT,213.96,301.17,59.938,1497153603,"201051344000458","219011344069620",0.00,23.00,0,297.87,302.98,0.0,0.0,0.000,736604.0,736604.0,9345,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153643,2088515.00
06/11/2017 00:00,2,0.000,ALERT,214.41,300.57,59.933,1497153603,"201051344000853","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,737335.1,737335.1,9357,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153645,2088516.00
06/11/2017 00:00,2,0.000,ALERT,213.74,300.57,59.981,1497153603,"201051344000685","219011344069620",0.00,22.30,0,297.87,302.98,0.0,0.0,0.000,731916.0,731916.0,9376,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153647,2088517.00
06/11/2017 00:00,2,0.000,ALERT,213.29,299.97,59.981,1497153603,"201051344000917","219011344069620",0.00,23.00,0,296.66,302.37,0.0,0.0,0.000,728519.0,728519.0,9361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153649,2088518.00
06/11/2017 00:00,2,0.000,ALERT,213.51,300.57,59.986,1497153603,"201051344001145","219011344069620",0.00,22.30,0,298.47,303.58,0.0,0.0,0.000,736542.7,736542.7,9358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153650,2088519.00
06/11/2017 00:00,2,0.000,ALERT,213.29,299.67,59.970,1497153603,"201051344000651","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,725018.8,725018.8,9367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153652,2088520.00
06/11/2017 00:00,2,0.000,ALERT,212.61,298.77,59.959,1497153603,"274151322000088","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,938247.4,938247.4,9309,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153654,2088521.00
06/11/2017 00:00,2,0.000,ALERT,213.74,298.77,59.954,1497153603,"274151322000068","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,811753.0,811753.0,9561,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153656,2088522.00
06/11/2017 00:00,2,0.000,ALERT,213.06,300.57,59.991,1497153603,"201051344001135","219011344069620",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,720457.1,720457.1,9354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153657,2088523.00
06/11/2017 00:00,2,0.000,ALERT,213.51,301.17,59.975,1497153603,"201051344000594","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,739369.0,739369.0,9357,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153659,2088524.00
06/11/2017 00:00,2,0.000,ALERT,213.51,300.27,59.981,1497153603,"201051344001203","219011344069620",0.00,22.30,0,297.87,304.78,0.0,0.0,0.000,729763.2,729763.2,9387,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153661,2088525.00
06/11/2017 00:00,2,0.000,ALERT,213.06,299.37,59.996,1497153603,"274151322000054","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,955489.4,955489.4,9295,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153663,2088526.00
06/11/2017 00:00,2,0.000,ALERT,213.96,300.27,59.970,1497153603,"201051344000867","219011344069620",0.00,22.80,0,297.57,302.68,0.0,0.0,0.000,723573.1,723573.1,9385,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153665,2088527.00
06/11/2017 00:00,2,0.000,ALERT,213.29,300.27,59.944,1497153603,"201051344001093","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,728304.3,728304.3,9376,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153666,2088528.00
06/11/2017 00:00,2,0.000,ALERT,213.96,300.87,59.981,1497153603,"201051344000900","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,745032.3,745032.3,9361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153668,2088529.00
06/11/2017 00:00,2,0.000,ALERT,213.96,300.27,59.981,1497153603,"201051344000648","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,733622.4,733622.4,9354,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497153670,2088530.00
06/11/2017 00:00,2,0.000,ALERT,214.19,301.47,59.991,1497153603,"201051344000569","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,747256.0,747256.0,9336,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153672,2088531.00
06/11/2017 00:00,2,0.000,ALERT,213.74,300.87,59.954,1497153603,"201051344000983","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,737793.3,737793.3,9359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153674,2088532.00
06/11/2017 00:00,2,0.000,ALERT,213.96,300.27,59.970,1497153603,"201051344001158","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,722955.1,722955.1,9364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153676,2088533.00
06/11/2017 00:00,2,0.000,ALERT,214.19,300.87,59.959,1497153603,"201051344000576","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,737493.2,737493.2,9357,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153677,2088534.00
06/11/2017 00:00,2,0.000,ALERT,213.06,298.17,59.928,1497153603,"274151322000087","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,928815.4,928815.4,9449,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497153679,2088535.00
06/11/2017 00:15,2,0.000,ALERT,213.96,299.97,59.959,1497154504,"201051344000645","219011344069620",0.00,22.80,0,297.57,302.37,0.0,0.0,0.000,736456.4,736456.4,9350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154506,2088536.00
06/11/2017 00:15,2,0.000,ALERT,212.38,297.57,59.959,1497154504,"274151322000085","219011344069620",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,951543.9,951543.9,9303,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154507,2088537.00
06/11/2017 00:15,2,0.000,ALERT,213.96,299.37,59.965,1497154504,"201051344000633","219011344069620",0.00,22.00,0,295.46,301.77,0.0,0.0,0.000,723070.8,723070.8,9388,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154509,2088538.00
06/11/2017 00:15,2,0.000,ALERT,213.51,299.97,59.970,1497154504,"201051344000469","219011344069620",0.00,21.80,0,296.36,302.07,0.0,0.0,0.000,726204.0,726204.0,9364,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154511,2088539.00
06/11/2017 00:15,2,0.000,ALERT,212.61,299.97,59.981,1497154504,"201051344000646","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,721857.9,721857.9,9365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154513,2088540.00
06/11/2017 00:15,2,0.000,ALERT,211.70,297.26,59.991,1497154504,"274151322000052","219011344069620",0.00,23.30,0,295.16,301.17,0.0,0.0,0.000,988477.3,988477.3,9309,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154514,2088541.00
06/11/2017 00:15,2,0.000,ALERT,213.29,300.27,59.996,1497154504,"201051344000585","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,733981.8,733981.8,9365,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154516,2088542.00
06/11/2017 00:15,2,0.000,ALERT,213.29,300.87,59.986,1497154504,"201051344001230","219011344069620",0.00,22.00,0,298.47,302.37,0.0,0.0,0.000,726531.3,726531.3,9371,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154518,2088543.00
06/11/2017 00:15,2,0.000,ALERT,213.29,300.57,59.981,1497154504,"201051344000582","219011344069620",0.00,22.00,0,299.07,302.68,0.0,0.0,0.000,716045.4,716045.4,9354,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154520,2088544.00
06/11/2017 00:15,2,0.000,ALERT,212.38,299.67,59.981,1497154504,"201051344000955","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,735196.5,735196.5,9375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154522,2088545.00
06/11/2017 00:15,2,0.000,ALERT,212.38,297.26,59.986,1497154504,"274151322000094","219011344069620",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,811281.5,811281.5,9548,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154523,2088546.00
06/11/2017 00:15,2,0.000,ALERT,213.29,300.27,59.991,1497154504,"201051344000579","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,744381.6,744381.6,9357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154525,2088547.00
06/11/2017 00:15,2,0.000,ALERT,212.83,300.27,59.991,1497154504,"201051344000890","219011344069620",0.00,22.50,0,298.47,302.98,0.0,0.0,0.000,729180.1,729180.1,9367,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154527,2088548.00
06/11/2017 00:15,2,0.000,ALERT,212.83,299.67,59.986,1497154504,"201051344000438","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,731887.8,731887.8,9362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154529,2088549.00
06/11/2017 00:15,2,0.000,ALERT,212.61,298.77,59.996,1497154504,"201051344000417","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,671225.7,671225.7,9390,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154530,2088550.00
06/11/2017 00:15,2,0.000,ALERT,212.16,297.87,59.986,1497154504,"274151322000083","219011344069620",0.00,23.00,0,295.76,301.17,0.0,0.0,0.000,978480.0,978480.0,9311,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154532,2088551.00
06/11/2017 00:15,2,0.000,ALERT,212.38,296.66,59.981,1497154504,"274151322000076","219011344069620",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,1043674.1,1043674.1,9304,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497154535,2088552.00
06/11/2017 00:15,2,0.000,ALERT,213.51,300.57,60.018,1497154504,"201051344000868","219011344069620",0.00,22.30,0,298.17,303.28,0.0,0.0,0.000,724688.4,724688.4,9369,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154536,2088553.00
06/11/2017 00:15,2,0.000,ALERT,212.16,298.47,60.002,1497154504,"274151322000095","219011344069620",0.00,22.50,0,296.66,301.47,0.0,0.0,0.000,1033569.9,1033569.9,9317,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497154538,2088554.00
06/11/2017 00:15,2,0.000,ALERT,213.06,299.67,59.996,1497154504,"201051344000988","219011344069620",0.00,22.50,0,295.16,302.68,0.0,0.0,0.000,644339.5,644339.5,9381,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154540,2088555.00
06/11/2017 00:15,2,0.000,ALERT,212.83,299.07,60.002,1497154504,"201051344001025","219011344069620",0.00,21.80,0,297.26,302.68,0.0,0.0,0.000,731493.2,731493.2,9377,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154542,2088556.00
06/11/2017 00:15,2,0.000,ALERT,213.29,299.97,59.991,1497154504,"201051344000458","219011344069620",0.00,23.00,0,297.87,303.28,0.0,0.0,0.000,736604.0,736604.0,9347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154544,2088557.00
06/11/2017 00:15,2,0.000,ALERT,213.96,299.67,59.996,1497154504,"201051344000853","219011344069620",0.00,22.30,0,297.57,302.98,0.0,0.0,0.000,737335.1,737335.1,9359,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154545,2088558.00
06/11/2017 00:15,2,0.000,ALERT,213.06,299.67,60.023,1497154504,"201051344000685","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,731916.0,731916.0,9378,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497154547,2088559.00
06/11/2017 00:15,2,0.000,ALERT,212.83,299.07,60.028,1497154504,"201051344000917","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,728519.0,728519.0,9363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154549,2088560.00
06/11/2017 00:15,2,0.000,ALERT,212.83,299.67,59.986,1497154504,"201051344001145","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,736542.7,736542.7,9360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497154551,2088561.00
06/11/2017 00:15,2,0.000,ALERT,213.06,298.77,60.034,1497154504,"201051344000651","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,725018.8,725018.8,9369,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154553,2088562.00
06/11/2017 00:15,2,0.000,ALERT,211.70,296.96,59.975,1497154504,"274151322000088","219011344069620",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,938247.4,938247.4,9311,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154554,2088563.00
06/11/2017 00:15,2,0.000,ALERT,212.61,296.66,60.002,1497154504,"274151322000068","219011344069620",0.00,23.50,0,294.86,299.97,0.0,0.0,0.000,811753.0,811753.0,9563,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154556,2088564.00
06/11/2017 00:15,2,0.000,ALERT,212.61,299.67,60.002,1497154504,"201051344001135","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,720457.1,720457.1,9356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154558,2088565.00
06/11/2017 00:15,2,0.000,ALERT,213.06,300.57,59.996,1497154504,"201051344000594","219011344069620",0.00,22.30,0,297.26,302.68,0.0,0.0,0.000,739369.0,739369.0,9359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154560,2088566.00
06/11/2017 00:15,2,0.000,ALERT,212.61,299.07,60.002,1497154504,"201051344001203","219011344069620",0.00,22.30,0,297.87,303.88,0.0,0.0,0.000,729763.2,729763.2,9389,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154561,2088567.00
06/11/2017 00:15,2,0.000,ALERT,211.93,297.57,60.028,1497154504,"274151322000054","219011344069620",0.00,23.50,0,295.46,301.47,0.0,0.0,0.000,955489.4,955489.4,9297,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154563,2088568.00
06/11/2017 00:15,2,0.000,ALERT,213.51,299.67,60.034,1497154504,"201051344000867","219011344069620",0.00,22.80,0,297.57,302.68,0.0,0.0,0.000,723573.1,723573.1,9387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154565,2088569.00
06/11/2017 00:15,2,0.000,ALERT,212.61,299.37,59.991,1497154504,"201051344001093","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,728304.3,728304.3,9378,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154567,2088570.00
06/11/2017 00:15,2,0.000,ALERT,213.51,300.27,60.002,1497154504,"201051344000900","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,745032.3,745032.3,9363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154569,2088571.00
06/11/2017 00:15,2,0.000,ALERT,213.51,299.07,59.991,1497154504,"201051344000648","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,733622.4,733622.4,9356,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497154570,2088572.00
06/11/2017 00:15,2,0.000,ALERT,213.51,300.57,59.996,1497154504,"201051344000569","219011344069620",0.00,22.50,0,298.17,303.28,0.0,0.0,0.000,747256.0,747256.0,9338,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154572,2088573.00
06/11/2017 00:15,2,0.000,ALERT,213.74,300.57,59.996,1497154504,"201051344000983","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,737793.3,737793.3,9361,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154574,2088574.00
06/11/2017 00:15,2,0.000,ALERT,213.51,299.67,60.034,1497154504,"201051344001158","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,722955.1,722955.1,9366,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154576,2088575.00
06/11/2017 00:15,2,0.000,ALERT,213.96,300.27,60.002,1497154504,"201051344000576","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,737493.2,737493.2,9359,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154578,2088576.00
06/11/2017 00:15,2,0.000,ALERT,212.16,297.26,60.002,1497154504,"274151322000087","219011344069620",0.00,23.80,0,294.86,300.57,0.0,0.0,0.000,928815.4,928815.4,9451,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497154580,2088577.00
06/11/2017 00:30,2,0.000,ALERT,213.96,299.97,59.986,1497155403,"201051344000645","219011344069620",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,736456.4,736456.4,9352,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155405,2088578.00
06/11/2017 00:30,2,0.000,ALERT,212.61,298.17,59.981,1497155403,"274151322000085","219011344069620",0.00,23.00,0,295.46,299.37,0.0,0.0,0.000,951543.9,951543.9,9305,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155407,2088579.00
06/11/2017 00:30,2,0.000,ALERT,214.41,300.57,59.986,1497155403,"201051344000633","219011344069620",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,723070.8,723070.8,9390,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155409,2088580.00
06/11/2017 00:30,2,0.000,ALERT,213.51,299.97,59.996,1497155403,"201051344000469","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,726204.0,726204.0,9366,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155411,2088581.00
06/11/2017 00:30,2,0.000,ALERT,213.06,300.27,60.034,1497155403,"201051344000646","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,721857.9,721857.9,9367,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155412,2088582.00
06/11/2017 00:30,2,0.000,ALERT,211.70,297.87,59.991,1497155403,"274151322000052","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,988477.3,988477.3,9311,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155414,2088583.00
06/11/2017 00:30,2,0.000,ALERT,213.29,300.27,60.044,1497155403,"201051344000585","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,733981.8,733981.8,9367,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155416,2088584.00
06/11/2017 00:30,2,0.000,ALERT,213.06,300.57,60.002,1497155403,"201051344001230","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,726531.3,726531.3,9373,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155418,2088585.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1497155403,"201051344000582","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,716045.4,716045.4,9356,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155420,2088586.00
06/11/2017 00:30,2,0.000,ALERT,212.61,300.27,60.002,1497155403,"201051344000955","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,735196.5,735196.5,9377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155421,2088587.00
06/11/2017 00:30,2,0.000,ALERT,212.38,297.57,59.986,1497155403,"274151322000094","219011344069620",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,811281.5,811281.5,9550,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155423,2088588.00
06/11/2017 00:30,2,0.000,ALERT,213.29,300.87,59.986,1497155403,"201051344000579","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,744381.6,744381.6,9359,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155425,2088589.00
06/11/2017 00:30,2,0.000,ALERT,212.83,300.57,59.991,1497155403,"201051344000890","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,729180.1,729180.1,9369,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155427,2088590.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.27,59.996,1497155403,"201051344000438","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,731887.8,731887.8,9364,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155429,2088591.00
06/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.986,1497155403,"201051344000417","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,671225.7,671225.7,9392,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155430,2088592.00
06/11/2017 00:30,2,0.000,ALERT,212.38,298.77,60.028,1497155403,"274151322000083","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,978480.0,978480.0,9313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155432,2088593.00
06/11/2017 00:30,2,0.000,ALERT,213.06,297.87,59.991,1497155403,"274151322000076","219011344069620",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1043674.1,1043674.1,9306,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155434,2088594.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.87,59.991,1497155403,"201051344000868","219011344069620",0.00,21.80,0,298.77,302.68,0.0,0.0,0.000,724688.4,724688.4,9371,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155436,2088595.00
06/11/2017 00:30,2,0.000,ALERT,212.38,298.77,60.018,1497155403,"274151322000095","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,1033569.9,1033569.9,9319,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155438,2088596.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.57,59.991,1497155403,"201051344000988","219011344069620",0.00,22.00,0,295.46,302.07,0.0,0.0,0.000,644339.5,644339.5,9383,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155439,2088597.00
06/11/2017 00:30,2,0.000,ALERT,213.06,299.37,59.981,1497155403,"201051344001025","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,731493.2,731493.2,9379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155441,2088598.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.27,59.986,1497155403,"201051344000458","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,736604.0,736604.0,9349,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155443,2088599.00
06/11/2017 00:30,2,0.000,ALERT,214.19,300.57,59.965,1497155403,"201051344000853","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,737335.1,737335.1,9361,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155445,2088600.00
06/11/2017 00:30,2,0.000,ALERT,213.29,299.97,59.933,1497155403,"201051344000685","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,731916.0,731916.0,9380,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155446,2088601.00
06/11/2017 00:30,2,0.000,ALERT,213.29,299.67,59.986,1497155403,"201051344000917","219011344069620",0.00,22.50,0,296.06,301.17,0.0,0.0,0.000,728519.0,728519.0,9365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155448,2088602.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.57,60.018,1497155403,"201051344001145","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,736542.7,736542.7,9362,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155450,2088603.00
06/11/2017 00:30,2,0.000,ALERT,213.06,299.07,59.959,1497155403,"201051344000651","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,725018.8,725018.8,9371,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155452,2088604.00
06/11/2017 00:30,2,0.000,ALERT,212.16,298.17,59.996,1497155403,"274151322000088","219011344069620",0.00,23.00,0,295.16,299.67,0.0,0.0,0.000,938247.4,938247.4,9313,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155454,2088605.00
06/11/2017 00:30,2,0.000,ALERT,213.06,297.26,59.975,1497155403,"274151322000068","219011344069620",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,811753.0,811753.0,9565,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155456,2088606.00
06/11/2017 00:30,2,0.000,ALERT,212.61,299.67,59.959,1497155403,"201051344001135","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,720457.1,720457.1,9358,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155457,2088607.00
06/11/2017 00:30,2,0.000,ALERT,213.51,301.47,59.944,1497155403,"201051344000594","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,739369.0,739369.0,9361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155459,2088608.00
06/11/2017 00:30,2,0.000,ALERT,213.29,299.97,59.975,1497155403,"201051344001203","219011344069620",0.00,21.80,0,297.87,303.28,0.0,0.0,0.000,729763.2,729763.2,9391,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155461,2088609.00
06/11/2017 00:30,2,0.000,ALERT,211.93,297.87,60.002,1497155403,"274151322000054","219011344069620",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,955489.4,955489.4,9299,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155463,2088610.00
06/11/2017 00:30,2,0.000,ALERT,213.96,300.57,60.018,1497155403,"201051344000867","219011344069620",0.00,22.30,0,297.57,302.68,0.0,0.0,0.000,723573.1,723573.1,9389,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155464,2088611.00
06/11/2017 00:30,2,0.000,ALERT,213.29,300.27,59.986,1497155403,"201051344001093","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,728304.3,728304.3,9380,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155466,2088612.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.57,59.938,1497155403,"201051344000900","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,745032.3,745032.3,9365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155468,2088613.00
06/11/2017 00:30,2,0.000,ALERT,213.96,300.27,59.986,1497155403,"201051344000648","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,733622.4,733622.4,9358,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155470,2088614.00
06/11/2017 00:30,2,0.000,ALERT,213.74,301.17,59.986,1497155403,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,747256.0,747256.0,9340,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155472,2088615.00
06/11/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1497155403,"201051344000983","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,737793.3,737793.3,9363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155473,2088616.00
06/11/2017 00:30,2,0.000,ALERT,213.74,300.27,59.975,1497155403,"201051344001158","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,722955.1,722955.1,9368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497155475,2088617.00
06/11/2017 00:30,2,0.000,ALERT,213.96,300.57,59.975,1497155403,"201051344000576","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,737493.2,737493.2,9361,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155477,2088618.00
06/11/2017 00:30,2,0.000,ALERT,212.38,297.26,59.970,1497155403,"274151322000087","219011344069620",0.00,23.30,0,294.86,299.07,0.0,0.0,0.000,928815.4,928815.4,9453,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497155479,2088619.00
06/11/2017 00:45,2,0.000,ALERT,214.41,301.17,59.965,1497156303,"201051344000645","219011344069620",0.00,21.80,0,298.47,302.68,0.0,0.0,0.000,736456.4,736456.4,9354,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156305,2088620.00
06/11/2017 00:45,2,0.000,ALERT,212.61,298.47,59.954,1497156303,"274151322000085","219011344069620",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,951543.9,951543.9,9307,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156307,2088621.00
06/11/2017 00:45,2,0.000,ALERT,214.41,300.87,59.965,1497156303,"201051344000633","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,723070.8,723070.8,9392,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156308,2088622.00
06/11/2017 00:45,2,0.000,ALERT,214.19,301.17,59.970,1497156303,"201051344000469","219011344069620",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,726204.0,726204.0,9368,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156310,2088623.00
06/11/2017 00:45,2,0.000,ALERT,212.83,300.27,59.959,1497156303,"201051344000646","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,721857.9,721857.9,9369,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156312,2088624.00
06/11/2017 00:45,2,0.000,ALERT,212.83,299.37,59.975,1497156303,"274151322000052","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,988477.3,988477.3,9313,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156314,2088625.00
06/11/2017 00:45,2,0.000,ALERT,213.29,300.27,59.959,1497156303,"201051344000585","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,733981.8,733981.8,9369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156316,2088626.00
06/11/2017 00:45,2,0.000,ALERT,213.29,301.17,59.954,1497156303,"201051344001230","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,726531.3,726531.3,9375,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156318,2088627.00
06/11/2017 00:45,2,0.000,ALERT,213.96,301.77,59.970,1497156303,"201051344000582","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,716045.4,716045.4,9358,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156319,2088628.00
06/11/2017 00:45,2,0.000,ALERT,212.83,300.27,59.949,1497156303,"201051344000955","219011344069620",0.00,21.50,0,298.17,302.07,0.0,0.0,0.000,735196.5,735196.5,9379,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156321,2088629.00
06/11/2017 00:45,2,0.000,ALERT,212.83,298.47,59.959,1497156303,"274151322000094","219011344069620",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,811281.5,811281.5,9552,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156323,2088630.00
06/11/2017 00:45,2,0.000,ALERT,213.96,301.77,59.965,1497156303,"201051344000579","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,744381.6,744381.6,9361,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156325,2088631.00
06/11/2017 00:45,2,0.000,ALERT,213.29,301.17,59.959,1497156303,"201051344000890","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,729180.1,729180.1,9371,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156327,2088632.00
06/11/2017 00:45,2,0.000,ALERT,213.51,300.57,59.959,1497156303,"201051344000438","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,731887.8,731887.8,9366,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156328,2088633.00
06/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.954,1497156303,"201051344000417","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,671225.7,671225.7,9394,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156330,2088634.00
06/11/2017 00:45,2,0.000,ALERT,212.61,299.37,59.959,1497156303,"274151322000083","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,978480.0,978480.0,9315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156332,2088635.00
06/11/2017 00:45,2,0.000,ALERT,213.29,298.17,59.959,1497156303,"274151322000076","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1043674.1,1043674.1,9308,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156334,2088636.00
06/11/2017 00:45,2,0.000,ALERT,213.96,302.07,59.959,1497156303,"201051344000868","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,724688.4,724688.4,9373,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156336,2088637.00
06/11/2017 00:45,2,0.000,ALERT,212.61,299.97,59.949,1497156303,"274151322000095","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,1033569.9,1033569.9,9321,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156338,2088638.00
