ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 00:45,2,0.000,ALERT,213.96,301.47,59.933,1497156303,"201051344000988","219011344069620",0.00,21.50,0,296.06,302.68,0.0,0.0,0.000,644339.5,644339.5,9385,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156339,2088639.00
06/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.917,1497156303,"201051344001025","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,731493.2,731493.2,9381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156341,2088640.00
06/11/2017 00:45,2,0.000,ALERT,213.96,301.47,59.965,1497156303,"201051344000458","219011344069620",0.00,22.00,0,298.47,303.58,0.0,0.0,0.000,736604.0,736604.0,9351,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156343,2088641.00
06/11/2017 00:45,2,0.000,ALERT,214.64,301.17,59.965,1497156303,"201051344000853","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,737335.1,737335.1,9363,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156345,2088642.00
06/11/2017 00:45,2,0.000,ALERT,213.74,300.87,59.970,1497156303,"201051344000685","219011344069620",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,731916.0,731916.0,9382,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156347,2088643.00
06/11/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1497156303,"201051344000917","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,728519.0,728519.0,9367,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156348,2088644.00
06/11/2017 00:45,2,0.000,ALERT,213.74,300.87,59.965,1497156303,"201051344001145","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,736542.7,736542.7,9364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156350,2088645.00
06/11/2017 00:45,2,0.000,ALERT,213.51,299.97,59.965,1497156303,"201051344000651","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,725018.8,725018.8,9373,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156352,2088646.00
06/11/2017 00:45,2,0.000,ALERT,212.38,298.17,59.949,1497156303,"274151322000088","219011344069620",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,938247.4,938247.4,9315,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156354,2088647.00
06/11/2017 00:45,2,0.000,ALERT,213.51,298.47,59.949,1497156303,"274151322000068","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,811753.0,811753.0,9567,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156355,2088648.00
06/11/2017 00:45,2,0.000,ALERT,213.06,300.57,59.975,1497156303,"201051344001135","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,720457.1,720457.1,9360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156357,2088649.00
06/11/2017 00:45,2,0.000,ALERT,213.51,301.77,59.970,1497156303,"201051344000594","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,739369.0,739369.0,9363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156359,2088650.00
06/11/2017 00:45,2,0.000,ALERT,213.51,300.57,60.018,1497156303,"201051344001203","219011344069620",0.00,21.30,0,298.17,303.88,0.0,0.0,0.000,729763.2,729763.2,9393,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156361,2088651.00
06/11/2017 00:45,2,0.000,ALERT,212.61,298.77,59.959,1497156303,"274151322000054","219011344069620",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,955489.4,955489.4,9301,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156363,2088652.00
06/11/2017 00:45,2,0.000,ALERT,214.19,301.17,59.970,1497156303,"201051344000867","219011344069620",0.00,21.80,0,298.17,303.28,0.0,0.0,0.000,723573.1,723573.1,9391,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156365,2088653.00
06/11/2017 00:45,2,0.000,ALERT,213.51,300.57,59.981,1497156303,"201051344001093","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,728304.3,728304.3,9382,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156366,2088654.00
06/11/2017 00:45,2,0.000,ALERT,213.74,301.17,59.975,1497156303,"201051344000900","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,745032.3,745032.3,9367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156368,2088655.00
06/11/2017 00:45,2,0.000,ALERT,214.41,300.87,59.944,1497156303,"201051344000648","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,733622.4,733622.4,9360,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156370,2088656.00
06/11/2017 00:45,2,0.000,ALERT,213.96,301.47,59.949,1497156303,"201051344000569","219011344069620",0.00,21.50,0,299.37,303.58,0.0,0.0,0.000,747256.0,747256.0,9342,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156372,2088657.00
06/11/2017 00:45,2,0.000,ALERT,213.74,301.17,59.944,1497156303,"201051344000983","219011344069620",0.00,21.50,0,299.07,303.58,0.0,0.0,0.000,737793.3,737793.3,9365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156374,2088658.00
06/11/2017 00:45,2,0.000,ALERT,214.19,301.17,60.007,1497156303,"201051344001158","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,722955.1,722955.1,9370,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497156376,2088659.00
06/11/2017 00:45,2,0.000,ALERT,214.19,301.47,59.975,1497156303,"201051344000576","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,737493.2,737493.2,9363,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156377,2088660.00
06/11/2017 00:45,2,0.000,ALERT,212.83,298.17,59.986,1497156303,"274151322000087","219011344069620",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,928815.4,928815.4,9455,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497156379,2088661.00
06/11/2017 01:00,2,0.000,ALERT,214.41,301.17,59.996,1497157203,"201051344000645","219011344069620",0.00,21.30,0,287.35,302.98,0.0,0.0,0.000,736456.4,736456.4,9356,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157205,2088662.00
06/11/2017 01:00,2,0.000,ALERT,212.83,298.47,59.986,1497157203,"274151322000085","219011344069620",0.00,22.00,0,284.64,300.57,0.0,0.0,0.000,951543.9,951543.9,9309,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157207,2088663.00
06/11/2017 01:00,2,0.000,ALERT,214.41,300.87,59.986,1497157203,"201051344000633","219011344069620",0.00,20.70,0,285.84,302.37,0.0,0.0,0.000,723070.8,723070.8,9394,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157208,2088664.00
06/11/2017 01:00,2,0.000,ALERT,214.41,301.47,59.991,1497157203,"201051344000469","219011344069620",0.00,20.30,0,286.44,302.68,0.0,0.0,0.000,726204.0,726204.0,9370,0,0,0,L,1122011218,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157210,2088665.00
06/11/2017 01:00,2,0.000,ALERT,213.29,301.17,59.986,1497157203,"201051344000646","219011344069620",0.00,20.70,0,287.05,302.68,0.0,0.0,0.000,721857.9,721857.9,9371,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157212,2088666.00
06/11/2017 01:00,2,0.000,ALERT,212.61,299.07,59.986,1497157203,"274151322000052","219011344069620",0.00,22.00,0,284.64,300.87,0.0,0.0,0.000,988477.3,988477.3,9315,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157214,2088667.00
06/11/2017 01:00,2,0.000,ALERT,213.96,301.77,59.996,1497157203,"201051344000585","219011344069620",0.00,21.00,0,287.05,302.98,0.0,0.0,0.000,733981.8,733981.8,9371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157216,2088668.00
06/11/2017 01:00,2,0.000,ALERT,213.51,301.77,59.996,1497157203,"201051344001230","219011344069620",0.00,20.70,0,287.95,303.28,0.0,0.0,0.000,726531.3,726531.3,9377,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157218,2088669.00
06/11/2017 01:00,2,0.000,ALERT,214.19,302.68,59.991,1497157203,"201051344000582","219011344069620",0.00,20.70,0,288.25,303.58,0.0,0.0,0.000,716045.4,716045.4,9360,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157219,2088670.00
06/11/2017 01:00,2,0.000,ALERT,213.29,301.17,59.986,1497157203,"201051344000955","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,735196.5,735196.5,9381,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157221,2088671.00
06/11/2017 01:00,2,0.000,ALERT,212.61,297.87,60.002,1497157203,"274151322000094","219011344069620",0.00,21.50,0,284.34,299.67,0.0,0.0,0.000,811281.5,811281.5,9554,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157223,2088672.00
06/11/2017 01:00,2,0.000,ALERT,214.19,302.07,59.991,1497157203,"201051344000579","219011344069620",0.00,21.30,0,287.95,303.88,0.0,0.0,0.000,744381.6,744381.6,9363,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157225,2088673.00
06/11/2017 01:00,2,0.000,ALERT,213.51,301.77,59.981,1497157203,"201051344000890","219011344069620",0.00,21.00,0,288.25,304.18,0.0,0.0,0.000,729180.1,729180.1,9373,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157227,2088674.00
06/11/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1497157203,"201051344000438","219011344069620",0.00,20.70,0,287.65,303.28,0.0,0.0,0.000,731887.8,731887.8,9368,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157228,2088675.00
06/11/2017 01:00,2,0.000,ALERT,213.96,301.17,59.986,1497157203,"201051344000417","219011344069620",0.00,21.00,0,287.05,302.37,0.0,0.0,0.000,671225.7,671225.7,9396,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157230,2088676.00
06/11/2017 01:00,2,0.000,ALERT,212.38,298.77,60.012,1497157203,"274151322000083","219011344069620",0.00,21.80,0,285.24,300.87,0.0,0.0,0.000,978480.0,978480.0,9317,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157232,2088677.00
06/11/2017 01:00,2,0.000,ALERT,213.96,301.77,59.991,1497157203,"201051344000868","219011344069620",0.00,21.00,0,287.95,303.88,0.0,0.0,0.000,724688.4,724688.4,9375,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157235,2088678.00
06/11/2017 01:00,2,0.000,ALERT,212.61,299.37,59.970,1497157203,"274151322000095","219011344069620",0.00,21.50,0,285.84,301.17,0.0,0.0,0.000,1033569.9,1033569.9,9323,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157237,2088679.00
06/11/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1497157203,"201051344000988","219011344069620",0.00,21.00,0,285.24,302.98,0.0,0.0,0.000,644339.5,644339.5,9387,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157239,2088680.00
06/11/2017 01:00,2,0.000,ALERT,213.74,300.87,60.002,1497157203,"201051344001025","219011344069620",0.00,20.30,0,287.35,303.58,0.0,0.0,0.000,731493.2,731493.2,9383,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157241,2088681.00
06/11/2017 01:00,2,0.000,ALERT,213.96,301.17,59.996,1497157203,"201051344000458","219011344069620",0.00,21.50,0,287.35,303.88,0.0,0.0,0.000,736604.0,736604.0,9353,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157243,2088682.00
06/11/2017 01:00,2,0.000,ALERT,214.64,301.17,60.023,1497157203,"201051344000853","219011344069620",0.00,20.70,0,287.35,303.58,0.0,0.0,0.000,737335.1,737335.1,9365,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157245,2088683.00
06/11/2017 01:00,2,0.000,ALERT,214.19,301.47,59.996,1497157203,"201051344000685","219011344069620",0.00,21.00,0,287.65,302.98,0.0,0.0,0.000,731916.0,731916.0,9384,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157246,2088684.00
06/11/2017 01:00,2,0.000,ALERT,213.74,300.87,59.975,1497157203,"201051344000917","219011344069620",0.00,21.50,0,286.44,302.37,0.0,0.0,0.000,728519.0,728519.0,9369,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157248,2088685.00
06/11/2017 01:00,2,0.000,ALERT,213.96,301.47,59.949,1497157203,"201051344001145","219011344069620",0.00,20.70,0,287.95,303.88,0.0,0.0,0.000,736542.7,736542.7,9366,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157250,2088686.00
06/11/2017 01:00,2,0.000,ALERT,213.96,300.87,59.991,1497157203,"201051344000651","219011344069620",0.00,20.30,0,287.05,302.68,0.0,0.0,0.000,725018.8,725018.8,9375,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157252,2088687.00
06/11/2017 01:00,2,0.000,ALERT,212.38,298.47,59.965,1497157203,"274151322000088","219011344069620",0.00,22.00,0,284.94,300.27,0.0,0.0,0.000,938247.4,938247.4,9317,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157253,2088688.00
06/11/2017 01:00,2,0.000,ALERT,213.06,297.57,59.959,1497157203,"274151322000068","219011344069620",0.00,22.30,0,284.34,299.67,0.0,0.0,0.000,811753.0,811753.0,9569,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157255,2088689.00
06/11/2017 01:00,2,0.000,ALERT,213.51,301.47,59.975,1497157203,"201051344001135","219011344069620",0.00,20.70,0,287.65,303.58,0.0,0.0,0.000,720457.1,720457.1,9362,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157257,2088690.00
06/11/2017 01:00,2,0.000,ALERT,213.96,302.07,59.970,1497157203,"201051344000594","219011344069620",0.00,21.00,0,287.35,303.58,0.0,0.0,0.000,739369.0,739369.0,9365,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157259,2088691.00
06/11/2017 01:00,2,0.000,ALERT,213.51,300.57,59.933,1497157203,"201051344001203","219011344069620",0.00,20.70,0,287.35,304.78,0.0,0.0,0.000,729763.2,729763.2,9395,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497157261,2088692.00
06/11/2017 01:00,2,0.000,ALERT,212.83,298.47,59.996,1497157203,"274151322000054","219011344069620",0.00,22.30,0,284.94,300.87,0.0,0.0,0.000,955489.4,955489.4,9303,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157262,2088693.00
06/11/2017 01:00,2,0.000,ALERT,214.19,300.57,59.970,1497157203,"201051344000867","219011344069620",0.00,21.50,0,287.05,303.58,0.0,0.0,0.000,723573.1,723573.1,9393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157264,2088694.00
06/11/2017 01:00,2,0.000,ALERT,213.74,301.17,59.970,1497157203,"201051344001093","219011344069620",0.00,21.30,0,287.65,302.98,0.0,0.0,0.000,728304.3,728304.3,9384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157266,2088695.00
06/11/2017 01:00,2,0.000,ALERT,214.19,301.47,59.975,1497157203,"201051344000900","219011344069620",0.00,21.00,0,287.35,302.98,0.0,0.0,0.000,745032.3,745032.3,9369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157268,2088696.00
06/11/2017 01:00,2,0.000,ALERT,214.19,300.57,59.965,1497157203,"201051344000648","219011344069620",0.00,20.30,0,286.74,303.28,0.0,0.0,0.000,733622.4,733622.4,9362,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157270,2088697.00
06/11/2017 01:00,2,0.000,ALERT,213.96,301.47,59.965,1497157203,"201051344000569","219011344069620",0.00,21.30,0,287.95,303.88,0.0,0.0,0.000,747256.0,747256.0,9344,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157271,2088698.00
06/11/2017 01:00,2,0.000,ALERT,214.19,301.47,59.970,1497157203,"201051344000983","219011344069620",0.00,21.30,0,287.65,303.58,0.0,0.0,0.000,737793.3,737793.3,9367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157273,2088699.00
06/11/2017 01:00,2,0.000,ALERT,213.74,300.57,59.954,1497157203,"201051344001158","219011344069620",0.00,20.30,0,286.74,302.68,0.0,0.0,0.000,722955.1,722955.1,9372,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157275,2088700.00
06/11/2017 01:00,2,0.000,ALERT,214.41,301.47,59.928,1497157203,"201051344000576","219011344069620",0.00,20.70,0,287.65,303.28,0.0,0.0,0.000,737493.2,737493.2,9365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157277,2088701.00
06/11/2017 01:00,2,0.000,ALERT,212.83,298.17,59.944,1497157203,"274151322000087","219011344069620",0.00,22.50,0,284.34,299.97,0.0,0.0,0.000,928815.4,928815.4,9457,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157279,2088702.00
06/11/2017 01:00,2,0.000,ALERT,213.29,298.47,59.975,1497157203,"274151322000076","219011344069620",0.00,21.80,0,284.64,300.57,0.0,0.0,0.000,1043674.1,1043674.1,9310,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497157280,2088703.00
06/11/2017 01:15,2,0.000,ALERT,213.06,299.07,59.965,1497158104,"201051344000645","219011344069620",0.00,21.00,0,297.57,302.98,0.0,0.0,0.000,736456.4,736456.4,9358,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158106,2088704.00
06/11/2017 01:15,2,0.000,ALERT,211.48,296.66,59.944,1497158104,"274151322000085","219011344069620",0.00,21.50,0,294.86,301.77,0.0,0.0,0.000,951543.9,951543.9,9311,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158107,2088705.00
06/11/2017 01:15,2,0.000,ALERT,213.29,299.07,59.928,1497158104,"201051344000633","219011344069620",0.00,20.30,0,296.06,302.37,0.0,0.0,0.000,723070.8,723070.8,9396,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158109,2088706.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.07,59.975,1497158104,"201051344000469","219011344069620",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,726204.0,726204.0,9372,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158111,2088707.00
06/11/2017 01:15,2,0.000,ALERT,211.93,299.67,59.954,1497158104,"201051344000646","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,721857.9,721857.9,9373,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158113,2088708.00
06/11/2017 01:15,2,0.000,ALERT,211.48,298.47,59.933,1497158104,"274151322000052","219011344069620",0.00,21.80,0,294.86,302.68,0.0,0.0,0.000,988477.3,988477.3,9317,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158114,2088709.00
06/11/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1497158104,"201051344000585","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,733981.8,733981.8,9373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158116,2088710.00
06/11/2017 01:15,2,0.000,ALERT,212.38,300.57,59.970,1497158104,"201051344001230","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,726531.3,726531.3,9379,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158118,2088711.00
06/11/2017 01:15,2,0.000,ALERT,213.06,301.17,60.007,1497158104,"201051344000582","219011344069620",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,716045.4,716045.4,9362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158120,2088712.00
06/11/2017 01:15,2,0.000,ALERT,211.93,299.97,59.975,1497158104,"201051344000955","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,735196.5,735196.5,9383,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158122,2088713.00
06/11/2017 01:15,2,0.000,ALERT,211.70,296.96,59.981,1497158104,"274151322000094","219011344069620",0.00,21.30,0,294.56,301.47,0.0,0.0,0.000,811281.5,811281.5,9556,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158124,2088714.00
06/11/2017 01:15,2,0.000,ALERT,212.83,300.27,59.981,1497158104,"201051344000579","219011344069620",0.00,20.70,0,298.17,303.88,0.0,0.0,0.000,744381.6,744381.6,9365,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158125,2088715.00
06/11/2017 01:15,2,0.000,ALERT,212.16,300.27,60.018,1497158104,"201051344000890","219011344069620",0.00,20.70,0,299.07,304.18,0.0,0.0,0.000,729180.1,729180.1,9375,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158127,2088716.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.97,59.981,1497158104,"201051344000438","219011344069620",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,731887.8,731887.8,9370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158129,2088717.00
06/11/2017 01:15,2,0.000,ALERT,212.83,299.67,59.975,1497158104,"201051344000417","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,671225.7,671225.7,9398,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158131,2088718.00
06/11/2017 01:15,2,0.000,ALERT,211.48,297.87,59.949,1497158104,"274151322000083","219011344069620",0.00,21.30,0,295.16,302.68,0.0,0.0,0.000,978480.0,978480.0,9319,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158133,2088719.00
06/11/2017 01:15,2,0.000,ALERT,211.93,297.57,59.981,1497158104,"274151322000076","219011344069620",0.00,21.50,0,295.16,302.07,0.0,0.0,0.000,1043674.1,1043674.1,9312,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158134,2088720.00
06/11/2017 01:15,2,0.000,ALERT,212.83,300.27,60.002,1497158104,"201051344000868","219011344069620",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,724688.4,724688.4,9377,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158136,2088721.00
06/11/2017 01:15,2,0.000,ALERT,211.25,298.17,59.975,1497158104,"274151322000095","219011344069620",0.00,21.00,0,296.06,302.98,0.0,0.0,0.000,1033569.9,1033569.9,9325,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158138,2088722.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.67,59.954,1497158104,"201051344000988","219011344069620",0.00,20.70,0,295.46,302.98,0.0,0.0,0.000,644339.5,644339.5,9389,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158140,2088723.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.67,59.975,1497158104,"201051344001025","219011344069620",0.00,20.00,0,298.17,303.88,0.0,0.0,0.000,731493.2,731493.2,9385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158142,2088724.00
06/11/2017 01:15,2,0.000,ALERT,212.38,299.37,59.975,1497158104,"201051344000458","219011344069620",0.00,21.30,0,297.87,303.88,0.0,0.0,0.000,736604.0,736604.0,9355,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158143,2088725.00
06/11/2017 01:15,2,0.000,ALERT,213.51,299.67,59.986,1497158104,"201051344000853","219011344069620",0.00,20.70,0,297.87,303.58,0.0,0.0,0.000,737335.1,737335.1,9367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158145,2088726.00
06/11/2017 01:15,2,0.000,ALERT,212.83,300.57,60.007,1497158104,"201051344000685","219011344069620",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,731916.0,731916.0,9386,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158147,2088727.00
06/11/2017 01:15,2,0.000,ALERT,212.38,299.37,59.981,1497158104,"201051344000917","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,728519.0,728519.0,9371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158149,2088728.00
06/11/2017 01:15,2,0.000,ALERT,212.83,300.57,59.975,1497158104,"201051344001145","219011344069620",0.00,20.30,0,299.07,304.18,0.0,0.0,0.000,736542.7,736542.7,9368,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158151,2088729.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.67,59.981,1497158104,"201051344000651","219011344069620",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,725018.8,725018.8,9377,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158152,2088730.00
06/11/2017 01:15,2,0.000,ALERT,211.25,297.26,59.981,1497158104,"274151322000088","219011344069620",0.00,21.50,0,294.86,302.07,0.0,0.0,0.000,938247.4,938247.4,9319,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158154,2088731.00
06/11/2017 01:15,2,0.000,ALERT,212.16,296.96,59.986,1497158104,"274151322000068","219011344069620",0.00,22.00,0,294.26,301.47,0.0,0.0,0.000,811753.0,811753.0,9571,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158156,2088732.00
06/11/2017 01:15,2,0.000,ALERT,211.93,299.67,59.981,1497158104,"201051344001135","219011344069620",0.00,20.30,0,298.47,303.88,0.0,0.0,0.000,720457.1,720457.1,9364,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158158,2088733.00
06/11/2017 01:15,2,0.000,ALERT,212.61,300.57,59.965,1497158104,"201051344000594","219011344069620",0.00,20.70,0,297.57,303.58,0.0,0.0,0.000,739369.0,739369.0,9367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158160,2088734.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1497158104,"201051344001203","219011344069620",0.00,20.30,0,298.47,305.08,0.0,0.0,0.000,729763.2,729763.2,9397,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158162,2088735.00
06/11/2017 01:15,2,0.000,ALERT,211.25,297.57,59.970,1497158104,"274151322000054","219011344069620",0.00,21.80,0,295.16,302.07,0.0,0.0,0.000,955489.4,955489.4,9305,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158164,2088736.00
06/11/2017 01:15,2,0.000,ALERT,213.06,299.37,59.975,1497158104,"201051344000867","219011344069620",0.00,21.00,0,297.57,303.58,0.0,0.0,0.000,723573.1,723573.1,9395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158165,2088737.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.97,59.981,1497158104,"201051344001093","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,728304.3,728304.3,9386,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158167,2088738.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1497158104,"201051344000900","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,745032.3,745032.3,9371,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158169,2088739.00
06/11/2017 01:15,2,0.000,ALERT,213.29,299.37,60.018,1497158104,"201051344000648","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,733622.4,733622.4,9364,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158171,2088740.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1497158104,"201051344000569","219011344069620",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,747256.0,747256.0,9346,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158173,2088741.00
06/11/2017 01:15,2,0.000,ALERT,212.61,299.37,59.944,1497158104,"201051344000983","219011344069620",0.00,21.00,0,298.17,303.58,0.0,0.0,0.000,737793.3,737793.3,9369,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158174,2088742.00
06/11/2017 01:15,2,0.000,ALERT,212.83,299.37,59.986,1497158104,"201051344001158","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,722955.1,722955.1,9374,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497158176,2088743.00
06/11/2017 01:15,2,0.000,ALERT,213.06,299.67,59.981,1497158104,"201051344000576","219011344069620",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,737493.2,737493.2,9367,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158178,2088744.00
06/11/2017 01:15,2,0.000,ALERT,211.70,296.96,59.986,1497158104,"274151322000087","219011344069620",0.00,22.00,0,294.26,301.77,0.0,0.0,0.000,928815.4,928815.4,9459,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497158180,2088745.00
06/11/2017 01:30,2,0.000,ALERT,213.29,299.37,60.034,1497159003,"201051344000645","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,736456.4,736456.4,9360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159005,2088746.00
06/11/2017 01:30,2,0.000,ALERT,211.70,297.26,59.981,1497159003,"274151322000085","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,951543.9,951543.9,9313,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159007,2088747.00
06/11/2017 01:30,2,0.000,ALERT,213.29,299.07,59.991,1497159003,"201051344000633","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,723070.8,723070.8,9398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159009,2088748.00
06/11/2017 01:30,2,0.000,ALERT,213.29,299.97,59.986,1497159003,"201051344000469","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,726204.0,726204.0,9374,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159011,2088749.00
06/11/2017 01:30,2,0.000,ALERT,212.16,299.97,59.954,1497159003,"201051344000646","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,721857.9,721857.9,9375,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159013,2088750.00
06/11/2017 01:30,2,0.000,ALERT,211.48,298.47,59.986,1497159003,"274151322000052","219011344069620",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,988477.3,988477.3,9319,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159014,2088751.00
06/11/2017 01:30,2,0.000,ALERT,212.61,300.57,60.007,1497159003,"201051344000585","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,733981.8,733981.8,9375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159016,2088752.00
06/11/2017 01:30,2,0.000,ALERT,212.16,300.27,59.959,1497159003,"201051344001230","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,726531.3,726531.3,9381,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159018,2088753.00
06/11/2017 01:30,2,0.000,ALERT,212.83,300.57,59.996,1497159003,"201051344000582","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,716045.4,716045.4,9364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159020,2088754.00
06/11/2017 01:30,2,0.000,ALERT,212.38,300.57,60.002,1497159003,"201051344000955","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,735196.5,735196.5,9385,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159022,2088755.00
06/11/2017 01:30,2,0.000,ALERT,211.70,296.96,59.986,1497159003,"274151322000094","219011344069620",0.00,21.00,0,295.16,299.07,0.0,0.0,0.000,811281.5,811281.5,9558,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159023,2088756.00
06/11/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1497159003,"201051344000579","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,744381.6,744381.6,9367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159025,2088757.00
06/11/2017 01:30,2,0.000,ALERT,212.38,300.87,59.991,1497159003,"201051344000890","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,729180.1,729180.1,9377,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159027,2088758.00
06/11/2017 01:30,2,0.000,ALERT,212.38,299.67,59.981,1497159003,"201051344000438","219011344069620",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,731887.8,731887.8,9372,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159029,2088759.00
06/11/2017 01:30,2,0.000,ALERT,212.61,299.67,60.007,1497159003,"201051344000417","219011344069620",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,671225.7,671225.7,9400,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159031,2088760.00
06/11/2017 01:30,2,0.000,ALERT,211.48,297.57,59.986,1497159003,"274151322000083","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,978480.0,978480.0,9321,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159032,2088761.00
06/11/2017 01:30,2,0.000,ALERT,212.16,297.57,59.991,1497159003,"274151322000076","219011344069620",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,1043674.1,1043674.1,9314,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159034,2088762.00
06/11/2017 01:30,2,0.000,ALERT,213.06,300.57,59.970,1497159003,"201051344000868","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,724688.4,724688.4,9379,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159036,2088763.00
06/11/2017 01:30,2,0.000,ALERT,211.48,298.17,59.970,1497159003,"274151322000095","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1033569.9,1033569.9,9327,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159038,2088764.00
06/11/2017 01:30,2,0.000,ALERT,212.83,299.97,60.023,1497159003,"201051344000988","219011344069620",0.00,20.70,0,294.86,301.47,0.0,0.0,0.000,644339.5,644339.5,9391,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159040,2088765.00
06/11/2017 01:30,2,0.000,ALERT,212.38,299.67,59.986,1497159003,"201051344001025","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,731493.2,731493.2,9387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159041,2088766.00
06/11/2017 01:30,2,0.000,ALERT,212.83,299.97,59.996,1497159003,"201051344000458","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,736604.0,736604.0,9357,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159043,2088767.00
06/11/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1497159003,"201051344000853","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,737335.1,737335.1,9369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159045,2088768.00
06/11/2017 01:30,2,0.000,ALERT,212.83,300.27,60.002,1497159003,"201051344000685","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,731916.0,731916.0,9388,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159047,2088769.00
06/11/2017 01:30,2,0.000,ALERT,212.38,299.37,59.991,1497159003,"201051344000917","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,728519.0,728519.0,9373,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159049,2088770.00
06/11/2017 01:30,2,0.000,ALERT,212.61,299.97,60.034,1497159003,"201051344001145","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,736542.7,736542.7,9370,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159050,2088771.00
06/11/2017 01:30,2,0.000,ALERT,212.61,299.67,60.007,1497159003,"201051344000651","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,725018.8,725018.8,9379,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159052,2088772.00
06/11/2017 01:30,2,0.000,ALERT,211.48,297.57,59.991,1497159003,"274151322000088","219011344069620",0.00,21.50,0,295.76,299.67,0.0,0.0,0.000,938247.4,938247.4,9321,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159054,2088773.00
06/11/2017 01:30,2,0.000,ALERT,212.38,296.66,59.991,1497159003,"274151322000068","219011344069620",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,811753.0,811753.0,9573,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159056,2088774.00
06/11/2017 01:30,2,0.000,ALERT,212.16,299.97,60.012,1497159003,"201051344001135","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,720457.1,720457.1,9366,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159058,2088775.00
06/11/2017 01:30,2,0.000,ALERT,212.61,300.27,59.991,1497159003,"201051344000594","219011344069620",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,739369.0,739369.0,9369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159059,2088776.00
06/11/2017 01:30,2,0.000,ALERT,212.61,299.67,60.028,1497159003,"201051344001203","219011344069620",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,729763.2,729763.2,9399,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159061,2088777.00
06/11/2017 01:30,2,0.000,ALERT,211.93,298.17,59.981,1497159003,"274151322000054","219011344069620",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,955489.4,955489.4,9307,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159063,2088778.00
06/11/2017 01:30,2,0.000,ALERT,213.29,299.67,60.002,1497159003,"201051344000867","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,723573.1,723573.1,9397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159065,2088779.00
06/11/2017 01:30,2,0.000,ALERT,212.61,300.27,60.018,1497159003,"201051344001093","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,728304.3,728304.3,9388,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159067,2088780.00
06/11/2017 01:30,2,0.000,ALERT,213.06,299.67,60.002,1497159003,"201051344000900","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,745032.3,745032.3,9373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159069,2088781.00
06/11/2017 01:30,2,0.000,ALERT,212.83,299.07,59.996,1497159003,"201051344000648","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,733622.4,733622.4,9366,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159070,2088782.00
06/11/2017 01:30,2,0.000,ALERT,213.06,300.57,60.007,1497159003,"201051344000569","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,747256.0,747256.0,9348,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159072,2088783.00
