ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 01:30,2,0.000,ALERT,212.83,299.97,60.002,1497159003,"201051344000983","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,737793.3,737793.3,9371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159074,2088784.00
06/11/2017 01:30,2,0.000,ALERT,212.83,299.37,59.996,1497159003,"201051344001158","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,722955.1,722955.1,9376,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159076,2088785.00
06/11/2017 01:30,2,0.000,ALERT,213.51,300.27,60.034,1497159003,"201051344000576","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,737493.2,737493.2,9369,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159078,2088786.00
06/11/2017 01:30,2,0.000,ALERT,211.93,296.66,60.002,1497159003,"274151322000087","219011344069620",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,928815.4,928815.4,9461,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159079,2088787.00
06/11/2017 01:45,2,0.000,ALERT,213.29,299.37,59.986,1497159903,"201051344000645","219011344069620",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,736456.4,736456.4,9362,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159905,2088788.00
06/11/2017 01:45,2,0.000,ALERT,211.93,298.17,59.986,1497159903,"274151322000085","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,951543.9,951543.9,9315,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159907,2088789.00
06/11/2017 01:45,2,0.000,ALERT,213.96,299.97,59.986,1497159903,"201051344000633","219011344069620",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,723070.8,723070.8,9400,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159908,2088790.00
06/11/2017 01:45,2,0.000,ALERT,213.06,299.67,59.986,1497159903,"201051344000469","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,726204.0,726204.0,9376,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159910,2088791.00
06/11/2017 01:45,2,0.000,ALERT,212.16,299.97,59.981,1497159903,"201051344000646","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,721857.9,721857.9,9377,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159912,2088792.00
06/11/2017 01:45,2,0.000,ALERT,211.70,298.47,59.975,1497159903,"274151322000052","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,988477.3,988477.3,9321,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159914,2088793.00
06/11/2017 01:45,2,0.000,ALERT,212.83,300.57,59.981,1497159903,"201051344000585","219011344069620",0.00,20.30,0,297.87,302.07,0.0,0.0,0.000,733981.8,733981.8,9377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159915,2088794.00
06/11/2017 01:45,2,0.000,ALERT,212.61,300.87,59.986,1497159903,"201051344001230","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,726531.3,726531.3,9383,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159917,2088795.00
06/11/2017 01:45,2,0.000,ALERT,213.29,301.47,59.986,1497159903,"201051344000582","219011344069620",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,716045.4,716045.4,9366,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159919,2088796.00
06/11/2017 01:45,2,0.000,ALERT,212.38,300.27,59.981,1497159903,"201051344000955","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,735196.5,735196.5,9387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159921,2088797.00
06/11/2017 01:45,2,0.000,ALERT,211.93,297.26,59.981,1497159903,"274151322000094","219011344069620",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,811281.5,811281.5,9560,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159923,2088798.00
06/11/2017 01:45,2,0.000,ALERT,213.29,300.87,59.981,1497159903,"201051344000579","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,744381.6,744381.6,9369,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159924,2088799.00
06/11/2017 01:45,2,0.000,ALERT,212.61,300.87,60.018,1497159903,"201051344000890","219011344069620",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,729180.1,729180.1,9379,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159926,2088800.00
06/11/2017 01:45,2,0.000,ALERT,212.83,300.57,59.996,1497159903,"201051344000438","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,731887.8,731887.8,9374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159928,2088801.00
06/11/2017 01:45,2,0.000,ALERT,212.83,299.97,59.981,1497159903,"201051344000417","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,671225.7,671225.7,9402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159930,2088802.00
06/11/2017 01:45,2,0.000,ALERT,212.16,298.17,59.986,1497159903,"274151322000083","219011344069620",0.00,20.70,0,296.06,300.27,0.0,0.0,0.000,978480.0,978480.0,9323,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159932,2088803.00
06/11/2017 01:45,2,0.000,ALERT,212.61,297.87,59.986,1497159903,"274151322000076","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1043674.1,1043674.1,9316,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159934,2088804.00
06/11/2017 01:45,2,0.000,ALERT,212.83,300.27,59.996,1497159903,"201051344000868","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,724688.4,724688.4,9381,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159936,2088805.00
06/11/2017 01:45,2,0.000,ALERT,212.16,299.37,59.981,1497159903,"274151322000095","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,1033569.9,1033569.9,9329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159938,2088806.00
06/11/2017 01:45,2,0.000,ALERT,212.83,299.97,59.975,1497159903,"201051344000988","219011344069620",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,644339.5,644339.5,9393,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159939,2088807.00
06/11/2017 01:45,2,0.000,ALERT,212.38,299.37,59.986,1497159903,"201051344001025","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,731493.2,731493.2,9389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159941,2088808.00
06/11/2017 01:45,2,0.000,ALERT,213.06,300.27,59.986,1497159903,"201051344000458","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,736604.0,736604.0,9359,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159943,2088809.00
06/11/2017 01:45,2,0.000,ALERT,213.51,299.97,59.975,1497159903,"201051344000853","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,737335.1,737335.1,9371,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159945,2088810.00
06/11/2017 01:45,2,0.000,ALERT,213.06,300.27,59.975,1497159903,"201051344000685","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,731916.0,731916.0,9390,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159947,2088811.00
06/11/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1497159903,"201051344000917","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,728519.0,728519.0,9375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159948,2088812.00
06/11/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1497159903,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,736542.7,736542.7,9372,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159950,2088813.00
06/11/2017 01:45,2,0.000,ALERT,212.83,299.67,60.018,1497159903,"201051344000651","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,725018.8,725018.8,9381,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159952,2088814.00
06/11/2017 01:45,2,0.000,ALERT,211.70,298.17,59.938,1497159903,"274151322000088","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,938247.4,938247.4,9323,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159954,2088815.00
06/11/2017 01:45,2,0.000,ALERT,212.61,297.26,59.944,1497159903,"274151322000068","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,811753.0,811753.0,9575,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159956,2088816.00
06/11/2017 01:45,2,0.000,ALERT,212.38,300.27,59.975,1497159903,"201051344001135","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,720457.1,720457.1,9368,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159958,2088817.00
06/11/2017 01:45,2,0.000,ALERT,213.06,300.87,60.012,1497159903,"201051344000594","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,739369.0,739369.0,9371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159959,2088818.00
06/11/2017 01:45,2,0.000,ALERT,212.61,299.97,59.970,1497159903,"201051344001203","219011344069620",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,729763.2,729763.2,9401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159961,2088819.00
06/11/2017 01:45,2,0.000,ALERT,211.93,298.77,59.991,1497159903,"274151322000054","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,955489.4,955489.4,9309,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159963,2088820.00
06/11/2017 01:45,2,0.000,ALERT,213.29,299.97,59.996,1497159903,"201051344000867","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,723573.1,723573.1,9399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159965,2088821.00
06/11/2017 01:45,2,0.000,ALERT,212.61,299.97,59.986,1497159903,"201051344001093","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,728304.3,728304.3,9390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159967,2088822.00
06/11/2017 01:45,2,0.000,ALERT,213.06,300.27,59.991,1497159903,"201051344000900","219011344069620",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,745032.3,745032.3,9375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159968,2088823.00
06/11/2017 01:45,2,0.000,ALERT,213.29,299.37,59.991,1497159903,"201051344000648","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,733622.4,733622.4,9368,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497159970,2088824.00
06/11/2017 01:45,2,0.000,ALERT,213.06,300.57,59.996,1497159903,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,747256.0,747256.0,9350,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159972,2088825.00
06/11/2017 01:45,2,0.000,ALERT,213.29,300.87,59.981,1497159903,"201051344000983","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,737793.3,737793.3,9373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159974,2088826.00
06/11/2017 01:45,2,0.000,ALERT,213.06,299.67,59.996,1497159903,"201051344001158","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,722955.1,722955.1,9378,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159976,2088827.00
06/11/2017 01:45,2,0.000,ALERT,213.29,299.97,59.996,1497159903,"201051344000576","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,737493.2,737493.2,9371,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159977,2088828.00
06/11/2017 01:45,2,0.000,ALERT,212.16,297.57,60.007,1497159903,"274151322000087","219011344069620",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,928815.4,928815.4,9463,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497159979,2088829.00
06/11/2017 02:00,2,0.000,ALERT,213.29,299.97,59.944,1497160803,"201051344000645","219011344069620",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,736456.4,736456.4,9364,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160805,2088830.00
06/11/2017 02:00,2,0.000,ALERT,211.70,297.87,59.970,1497160803,"274151322000085","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,951543.9,951543.9,9317,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160807,2088831.00
06/11/2017 02:00,2,0.000,ALERT,213.74,299.97,60.028,1497160803,"201051344000633","219011344069620",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,723070.8,723070.8,9402,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160808,2088832.00
06/11/2017 02:00,2,0.000,ALERT,213.29,300.27,59.981,1497160803,"201051344000469","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,726204.0,726204.0,9378,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160810,2088833.00
06/11/2017 02:00,2,0.000,ALERT,212.38,300.57,59.986,1497160803,"201051344000646","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,721857.9,721857.9,9379,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160812,2088834.00
06/11/2017 02:00,2,0.000,ALERT,211.70,299.07,59.986,1497160803,"274151322000052","219011344069620",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,988477.3,988477.3,9323,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160814,2088835.00
06/11/2017 02:00,2,0.000,ALERT,213.06,301.17,59.986,1497160803,"201051344000585","219011344069620",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,733981.8,733981.8,9379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160816,2088836.00
06/11/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1497160803,"201051344001230","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,726531.3,726531.3,9385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160817,2088837.00
06/11/2017 02:00,2,0.000,ALERT,213.51,302.37,59.986,1497160803,"201051344000582","219011344069620",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,716045.4,716045.4,9368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160819,2088838.00
06/11/2017 02:00,2,0.000,ALERT,212.38,301.17,60.028,1497160803,"201051344000955","219011344069620",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,735196.5,735196.5,9389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160821,2088839.00
06/11/2017 02:00,2,0.000,ALERT,211.93,297.26,59.975,1497160803,"274151322000094","219011344069620",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,811281.5,811281.5,9562,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160823,2088840.00
06/11/2017 02:00,2,0.000,ALERT,213.29,301.47,59.965,1497160803,"201051344000579","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,744381.6,744381.6,9371,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160825,2088841.00
06/11/2017 02:00,2,0.000,ALERT,212.61,301.47,59.996,1497160803,"201051344000890","219011344069620",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,729180.1,729180.1,9381,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160826,2088842.00
06/11/2017 02:00,2,0.000,ALERT,213.06,301.17,59.996,1497160803,"201051344000438","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,731887.8,731887.8,9376,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160828,2088843.00
06/11/2017 02:00,2,0.000,ALERT,213.29,300.87,59.981,1497160803,"201051344000417","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,671225.7,671225.7,9404,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160830,2088844.00
06/11/2017 02:00,2,0.000,ALERT,211.70,298.77,59.975,1497160803,"274151322000083","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,978480.0,978480.0,9325,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160832,2088845.00
06/11/2017 02:00,2,0.000,ALERT,212.61,298.17,59.959,1497160803,"274151322000076","219011344069620",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1043674.1,1043674.1,9318,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160834,2088846.00
06/11/2017 02:00,2,0.000,ALERT,213.06,301.17,60.018,1497160803,"201051344000868","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,724688.4,724688.4,9383,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160836,2088847.00
06/11/2017 02:00,2,0.000,ALERT,211.93,299.37,59.975,1497160803,"274151322000095","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1033569.9,1033569.9,9331,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160837,2088848.00
06/11/2017 02:00,2,0.000,ALERT,213.06,300.57,59.970,1497160803,"201051344000988","219011344069620",0.00,20.00,0,295.46,302.07,0.0,0.0,0.000,644339.5,644339.5,9395,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160839,2088849.00
06/11/2017 02:00,2,0.000,ALERT,212.83,300.27,59.975,1497160803,"201051344001025","219011344069620",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,731493.2,731493.2,9391,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160841,2088850.00
06/11/2017 02:00,2,0.000,ALERT,213.06,300.57,59.975,1497160803,"201051344000458","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,736604.0,736604.0,9361,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160843,2088851.00
06/11/2017 02:00,2,0.000,ALERT,213.96,300.87,59.938,1497160803,"201051344000853","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,737335.1,737335.1,9373,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160845,2088852.00
06/11/2017 02:00,2,0.000,ALERT,213.29,301.17,59.981,1497160803,"201051344000685","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,731916.0,731916.0,9392,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160846,2088853.00
06/11/2017 02:00,2,0.000,ALERT,212.83,300.27,59.959,1497160803,"201051344000917","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,728519.0,728519.0,9377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160848,2088854.00
06/11/2017 02:00,2,0.000,ALERT,213.29,301.77,59.970,1497160803,"201051344001145","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,736542.7,736542.7,9374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160850,2088855.00
06/11/2017 02:00,2,0.000,ALERT,213.06,300.27,59.996,1497160803,"201051344000651","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,725018.8,725018.8,9383,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160852,2088856.00
06/11/2017 02:00,2,0.000,ALERT,211.48,297.87,59.975,1497160803,"274151322000088","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,938247.4,938247.4,9325,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160853,2088857.00
06/11/2017 02:00,2,0.000,ALERT,212.61,297.26,59.975,1497160803,"274151322000068","219011344069620",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,811753.0,811753.0,9577,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160855,2088858.00
06/11/2017 02:00,2,0.000,ALERT,212.61,301.17,59.949,1497160803,"201051344001135","219011344069620",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,720457.1,720457.1,9370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160857,2088859.00
06/11/2017 02:00,2,0.000,ALERT,213.06,301.17,60.018,1497160803,"201051344000594","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,739369.0,739369.0,9373,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160859,2088860.00
06/11/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1497160803,"201051344001203","219011344069620",0.00,19.80,0,298.47,304.18,0.0,0.0,0.000,729763.2,729763.2,9403,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160861,2088861.00
06/11/2017 02:00,2,0.000,ALERT,211.70,297.87,59.965,1497160803,"274151322000054","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,955489.4,955489.4,9311,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160862,2088862.00
06/11/2017 02:00,2,0.000,ALERT,213.29,299.97,59.965,1497160803,"201051344000867","219011344069620",0.00,20.30,0,297.57,302.68,0.0,0.0,0.000,723573.1,723573.1,9401,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160864,2088863.00
06/11/2017 02:00,2,0.000,ALERT,213.06,300.87,59.970,1497160803,"201051344001093","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,728304.3,728304.3,9392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160866,2088864.00
06/11/2017 02:00,2,0.000,ALERT,213.29,300.87,59.959,1497160803,"201051344000900","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,745032.3,745032.3,9377,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160868,2088865.00
06/11/2017 02:00,2,0.000,ALERT,213.29,299.67,59.965,1497160803,"201051344000648","219011344069620",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,733622.4,733622.4,9370,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160870,2088866.00
06/11/2017 02:00,2,0.000,ALERT,213.29,301.17,59.986,1497160803,"201051344000569","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,747256.0,747256.0,9352,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160871,2088867.00
06/11/2017 02:00,2,0.000,ALERT,213.06,300.87,59.959,1497160803,"201051344000983","219011344069620",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,737793.3,737793.3,9375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160873,2088868.00
06/11/2017 02:00,2,0.000,ALERT,212.83,299.67,59.959,1497160803,"201051344001158","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,722955.1,722955.1,9380,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497160875,2088869.00
06/11/2017 02:00,2,0.000,ALERT,213.74,301.17,59.981,1497160803,"201051344000576","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,737493.2,737493.2,9373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160877,2088870.00
06/11/2017 02:00,2,0.000,ALERT,211.93,297.87,59.949,1497160803,"274151322000087","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,928815.4,928815.4,9465,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497160879,2088871.00
06/11/2017 02:15,2,0.000,ALERT,213.51,300.57,59.954,1497161703,"201051344000645","219011344069620",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,736456.4,736456.4,9366,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161705,2088872.00
06/11/2017 02:15,2,0.000,ALERT,212.16,299.07,60.012,1497161703,"274151322000085","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,951543.9,951543.9,9319,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161707,2088873.00
06/11/2017 02:15,2,0.000,ALERT,213.74,300.57,59.949,1497161703,"201051344000633","219011344069620",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,723070.8,723070.8,9404,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161709,2088874.00
06/11/2017 02:15,2,0.000,ALERT,213.29,300.87,60.007,1497161703,"201051344000469","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,726204.0,726204.0,9380,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161711,2088875.00
06/11/2017 02:15,2,0.000,ALERT,212.16,300.57,59.991,1497161703,"201051344000646","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,721857.9,721857.9,9381,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161712,2088876.00
06/11/2017 02:15,2,0.000,ALERT,211.93,299.07,59.981,1497161703,"274151322000052","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,988477.3,988477.3,9325,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161714,2088877.00
06/11/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1497161703,"201051344000585","219011344069620",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,733981.8,733981.8,9381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161716,2088878.00
06/11/2017 02:15,2,0.000,ALERT,212.38,301.17,59.975,1497161703,"201051344001230","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,726531.3,726531.3,9387,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161718,2088879.00
06/11/2017 02:15,2,0.000,ALERT,213.29,302.37,59.965,1497161703,"201051344000582","219011344069620",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,716045.4,716045.4,9370,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161720,2088880.00
06/11/2017 02:15,2,0.000,ALERT,212.38,301.17,59.970,1497161703,"201051344000955","219011344069620",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,735196.5,735196.5,9391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161722,2088881.00
06/11/2017 02:15,2,0.000,ALERT,212.16,298.47,60.012,1497161703,"274151322000094","219011344069620",0.00,20.00,0,296.36,299.67,0.0,0.0,0.000,811281.5,811281.5,9564,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161723,2088882.00
06/11/2017 02:15,2,0.000,ALERT,213.29,301.77,59.975,1497161703,"201051344000579","219011344069620",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,744381.6,744381.6,9373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161725,2088883.00
06/11/2017 02:15,2,0.000,ALERT,212.61,301.47,60.012,1497161703,"201051344000890","219011344069620",0.00,19.50,0,299.67,304.48,0.0,0.0,0.000,729180.1,729180.1,9383,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161727,2088884.00
06/11/2017 02:15,2,0.000,ALERT,212.83,300.87,59.970,1497161703,"201051344000438","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,731887.8,731887.8,9378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161729,2088885.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1497161703,"201051344000417","219011344069620",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,671225.7,671225.7,9406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161730,2088886.00
06/11/2017 02:15,2,0.000,ALERT,212.16,299.37,59.986,1497161703,"274151322000083","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,978480.0,978480.0,9327,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161732,2088887.00
06/11/2017 02:15,2,0.000,ALERT,212.83,299.07,59.981,1497161703,"274151322000076","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,1043674.1,1043674.1,9320,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161734,2088888.00
06/11/2017 02:15,2,0.000,ALERT,213.29,302.07,60.002,1497161703,"201051344000868","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,724688.4,724688.4,9385,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161736,2088889.00
06/11/2017 02:15,2,0.000,ALERT,212.38,299.97,60.002,1497161703,"274151322000095","219011344069620",0.00,19.80,0,297.57,301.17,0.0,0.0,0.000,1033569.9,1033569.9,9333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161738,2088890.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.996,1497161703,"201051344000988","219011344069620",0.00,19.50,0,296.06,302.37,0.0,0.0,0.000,644339.5,644339.5,9397,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161740,2088891.00
06/11/2017 02:15,2,0.000,ALERT,212.61,300.57,59.986,1497161703,"201051344001025","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,731493.2,731493.2,9393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161742,2088892.00
06/11/2017 02:15,2,0.000,ALERT,213.29,301.17,59.991,1497161703,"201051344000458","219011344069620",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,736604.0,736604.0,9363,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161744,2088893.00
06/11/2017 02:15,2,0.000,ALERT,213.74,300.57,60.012,1497161703,"201051344000853","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,737335.1,737335.1,9375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161746,2088894.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.991,1497161703,"201051344000685","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,731916.0,731916.0,9394,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161747,2088895.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.944,1497161703,"201051344000917","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,728519.0,728519.0,9379,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161749,2088896.00
06/11/2017 02:15,2,0.000,ALERT,213.06,301.47,59.986,1497161703,"201051344001145","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,736542.7,736542.7,9376,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161751,2088897.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.57,60.012,1497161703,"201051344000651","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,725018.8,725018.8,9385,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161753,2088898.00
06/11/2017 02:15,2,0.000,ALERT,211.93,299.37,59.996,1497161703,"274151322000088","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,938247.4,938247.4,9327,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161755,2088899.00
06/11/2017 02:15,2,0.000,ALERT,212.61,297.57,59.986,1497161703,"274151322000068","219011344069620",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,811753.0,811753.0,9579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161756,2088900.00
06/11/2017 02:15,2,0.000,ALERT,212.61,300.87,59.986,1497161703,"201051344001135","219011344069620",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,720457.1,720457.1,9372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161758,2088901.00
06/11/2017 02:15,2,0.000,ALERT,213.29,301.77,59.996,1497161703,"201051344000594","219011344069620",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,739369.0,739369.0,9375,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161760,2088902.00
06/11/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1497161703,"201051344001203","219011344069620",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,729763.2,729763.2,9405,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161762,2088903.00
06/11/2017 02:15,2,0.000,ALERT,211.93,299.07,59.986,1497161703,"274151322000054","219011344069620",0.00,20.70,0,296.36,300.87,0.0,0.0,0.000,955489.4,955489.4,9313,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497161763,2088904.00
06/11/2017 02:15,2,0.000,ALERT,213.51,300.87,59.991,1497161703,"201051344000867","219011344069620",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,723573.1,723573.1,9403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161765,2088905.00
06/11/2017 02:15,2,0.000,ALERT,212.83,301.47,59.991,1497161703,"201051344001093","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,728304.3,728304.3,9394,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161767,2088906.00
06/11/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1497161703,"201051344000900","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,745032.3,745032.3,9379,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161769,2088907.00
06/11/2017 02:15,2,0.000,ALERT,213.51,300.27,60.002,1497161703,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,733622.4,733622.4,9372,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161771,2088908.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.87,59.965,1497161703,"201051344000569","219011344069620",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,747256.0,747256.0,9354,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161773,2088909.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.87,60.002,1497161703,"201051344000983","219011344069620",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,737793.3,737793.3,9377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161774,2088910.00
06/11/2017 02:15,2,0.000,ALERT,213.06,300.27,59.991,1497161703,"201051344001158","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,722955.1,722955.1,9382,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161776,2088911.00
06/11/2017 02:15,2,0.000,ALERT,213.51,300.87,60.002,1497161703,"201051344000576","219011344069620",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,737493.2,737493.2,9375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161778,2088912.00
06/11/2017 02:15,2,0.000,ALERT,212.16,298.77,59.986,1497161703,"274151322000087","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,928815.4,928815.4,9467,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497161780,2088913.00
06/11/2017 02:30,2,0.000,ALERT,213.74,301.17,59.975,1497162603,"201051344000645","219011344069620",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,736456.4,736456.4,9368,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162605,2088914.00
06/11/2017 02:30,2,0.000,ALERT,212.38,298.77,59.970,1497162603,"274151322000085","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,951543.9,951543.9,9321,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162607,2088915.00
06/11/2017 02:30,2,0.000,ALERT,214.19,301.17,59.975,1497162603,"201051344000633","219011344069620",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,723070.8,723070.8,9406,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162608,2088916.00
06/11/2017 02:30,2,0.000,ALERT,213.29,300.87,59.970,1497162603,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,726204.0,726204.0,9382,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162610,2088917.00
06/11/2017 02:30,2,0.000,ALERT,212.83,301.77,59.981,1497162603,"201051344000646","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,721857.9,721857.9,9383,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162612,2088918.00
06/11/2017 02:30,2,0.000,ALERT,211.93,298.47,59.959,1497162603,"274151322000052","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,988477.3,988477.3,9327,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162614,2088919.00
06/11/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1497162603,"201051344000585","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,733981.8,733981.8,9383,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162615,2088920.00
06/11/2017 02:30,2,0.000,ALERT,213.06,301.77,60.007,1497162603,"201051344001230","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,726531.3,726531.3,9389,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162617,2088921.00
06/11/2017 02:30,2,0.000,ALERT,213.51,302.37,59.965,1497162603,"201051344000582","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,716045.4,716045.4,9372,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162619,2088922.00
06/11/2017 02:30,2,0.000,ALERT,212.61,301.47,59.975,1497162603,"201051344000955","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,735196.5,735196.5,9393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162621,2088923.00
06/11/2017 02:30,2,0.000,ALERT,212.61,298.77,59.949,1497162603,"274151322000094","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,811281.5,811281.5,9566,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162623,2088924.00
06/11/2017 02:30,2,0.000,ALERT,213.51,301.77,59.975,1497162603,"201051344000579","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,744381.6,744381.6,9375,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162625,2088925.00
06/11/2017 02:30,2,0.000,ALERT,212.83,302.07,59.986,1497162603,"201051344000890","219011344069620",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,729180.1,729180.1,9385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162626,2088926.00
06/11/2017 02:30,2,0.000,ALERT,213.51,302.37,59.970,1497162603,"201051344000438","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,731887.8,731887.8,9380,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162628,2088927.00
06/11/2017 02:30,2,0.000,ALERT,213.29,301.47,59.965,1497162603,"201051344000417","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,671225.7,671225.7,9408,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162630,2088928.00
