ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 02:30,2,0.000,ALERT,212.38,299.37,59.959,1497162603,"274151322000083","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,978480.0,978480.0,9329,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162632,2088929.00
06/11/2017 02:30,2,0.000,ALERT,213.06,298.77,59.959,1497162603,"274151322000076","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,1043674.1,1043674.1,9322,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162634,2088930.00
06/11/2017 02:30,2,0.000,ALERT,213.74,302.37,59.970,1497162603,"201051344000868","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,724688.4,724688.4,9387,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162636,2088931.00
06/11/2017 02:30,2,0.000,ALERT,211.93,299.67,59.938,1497162603,"274151322000095","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1033569.9,1033569.9,9335,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162638,2088932.00
06/11/2017 02:30,2,0.000,ALERT,213.29,301.17,59.970,1497162603,"201051344000988","219011344069620",0.00,19.50,0,296.96,302.98,0.0,0.0,0.000,644339.5,644339.5,9399,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162640,2088933.00
06/11/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1497162603,"201051344001025","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,731493.2,731493.2,9395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162641,2088934.00
06/11/2017 02:30,2,0.000,ALERT,213.29,301.17,59.959,1497162603,"201051344000458","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,736604.0,736604.0,9365,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162643,2088935.00
06/11/2017 02:30,2,0.000,ALERT,213.74,300.87,59.991,1497162603,"201051344000853","219011344069620",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,737335.1,737335.1,9377,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162645,2088936.00
06/11/2017 02:30,2,0.000,ALERT,213.51,301.77,59.975,1497162603,"201051344000685","219011344069620",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,731916.0,731916.0,9396,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162647,2088937.00
06/11/2017 02:30,2,0.000,ALERT,213.06,300.87,59.970,1497162603,"201051344000917","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,728519.0,728519.0,9381,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162649,2088938.00
06/11/2017 02:30,2,0.000,ALERT,213.51,302.37,59.970,1497162603,"201051344001145","219011344069620",0.00,19.00,0,299.67,303.88,0.0,0.0,0.000,736542.7,736542.7,9378,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162651,2088939.00
06/11/2017 02:30,2,0.000,ALERT,213.29,301.17,60.007,1497162603,"201051344000651","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,725018.8,725018.8,9387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162652,2088940.00
06/11/2017 02:30,2,0.000,ALERT,211.93,298.47,59.975,1497162603,"274151322000088","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,938247.4,938247.4,9329,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162654,2088941.00
06/11/2017 02:30,2,0.000,ALERT,213.06,298.77,59.970,1497162603,"274151322000068","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,811753.0,811753.0,9581,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162656,2088942.00
06/11/2017 02:30,2,0.000,ALERT,212.83,301.47,59.975,1497162603,"201051344001135","219011344069620",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,720457.1,720457.1,9374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162658,2088943.00
06/11/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1497162603,"201051344000594","219011344069620",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,739369.0,739369.0,9377,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162659,2088944.00
06/11/2017 02:30,2,0.000,ALERT,213.29,301.77,59.975,1497162603,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.78,0.0,0.0,0.000,729763.2,729763.2,9407,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162661,2088945.00
06/11/2017 02:30,2,0.000,ALERT,212.38,299.97,59.959,1497162603,"274151322000054","219011344069620",0.00,20.30,0,296.96,301.77,0.0,0.0,0.000,955489.4,955489.4,9315,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162663,2088946.00
06/11/2017 02:30,2,0.000,ALERT,213.51,300.87,59.965,1497162603,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,723573.1,723573.1,9405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162665,2088947.00
06/11/2017 02:30,2,0.000,ALERT,213.06,301.77,59.970,1497162603,"201051344001093","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,728304.3,728304.3,9396,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162667,2088948.00
06/11/2017 02:30,2,0.000,ALERT,213.51,301.17,59.970,1497162603,"201051344000900","219011344069620",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,745032.3,745032.3,9381,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162669,2088949.00
06/11/2017 02:30,2,0.000,ALERT,213.74,300.57,59.996,1497162603,"201051344000648","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,733622.4,733622.4,9374,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162670,2088950.00
06/11/2017 02:30,2,0.000,ALERT,213.74,302.07,59.954,1497162603,"201051344000569","219011344069620",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,747256.0,747256.0,9356,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162672,2088951.00
06/11/2017 02:30,2,0.000,ALERT,213.74,301.77,60.023,1497162603,"201051344000983","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,737793.3,737793.3,9379,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162674,2088952.00
06/11/2017 02:30,2,0.000,ALERT,213.29,300.87,60.023,1497162603,"201051344001158","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,722955.1,722955.1,9384,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162676,2088953.00
06/11/2017 02:30,2,0.000,ALERT,213.96,302.07,59.981,1497162603,"201051344000576","219011344069620",0.00,19.30,0,298.47,303.28,0.0,0.0,0.000,737493.2,737493.2,9377,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497162678,2088954.00
06/11/2017 02:30,2,0.000,ALERT,212.38,298.77,59.970,1497162603,"274151322000087","219011344069620",0.00,20.70,0,296.66,300.57,0.0,0.0,0.000,928815.4,928815.4,9469,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497162679,2088955.00
06/11/2017 02:45,2,0.000,ALERT,213.96,301.17,59.991,1497163503,"201051344000645","219011344069620",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,736456.4,736456.4,9370,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163505,2088956.00
06/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1497163503,"274151322000085","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,951543.9,951543.9,9323,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163507,2088957.00
06/11/2017 02:45,2,0.000,ALERT,213.96,300.57,59.981,1497163503,"201051344000633","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,723070.8,723070.8,9408,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163509,2088958.00
06/11/2017 02:45,2,0.000,ALERT,213.74,301.47,59.986,1497163503,"201051344000469","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,726204.0,726204.0,9384,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163511,2088959.00
06/11/2017 02:45,2,0.000,ALERT,213.29,302.37,59.981,1497163503,"201051344000646","219011344069620",0.00,18.70,0,298.47,306.58,0.0,0.0,0.000,721857.9,721857.9,9385,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163513,2088960.00
06/11/2017 02:45,2,0.000,ALERT,211.93,299.37,59.981,1497163503,"274151322000052","219011344069620",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,988477.3,988477.3,9329,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163514,2088961.00
06/11/2017 02:45,2,0.000,ALERT,213.51,302.37,60.018,1497163503,"201051344000585","219011344069620",0.00,19.30,0,299.07,306.58,0.0,0.0,0.000,733981.8,733981.8,9385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163516,2088962.00
06/11/2017 02:45,2,0.000,ALERT,213.51,302.68,59.986,1497163503,"201051344001230","219011344069620",0.00,18.70,0,299.67,306.88,0.0,0.0,0.000,726531.3,726531.3,9391,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163518,2088963.00
06/11/2017 02:45,2,0.000,ALERT,213.74,302.98,59.986,1497163503,"201051344000582","219011344069620",0.00,18.70,0,300.27,307.18,0.0,0.0,0.000,716045.4,716045.4,9374,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163520,2088964.00
06/11/2017 02:45,2,0.000,ALERT,213.29,302.68,59.986,1497163503,"201051344000955","219011344069620",0.00,19.00,0,299.37,306.58,0.0,0.0,0.000,735196.5,735196.5,9395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163522,2088965.00
06/11/2017 02:45,2,0.000,ALERT,212.61,299.07,59.986,1497163503,"274151322000094","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,811281.5,811281.5,9568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163523,2088966.00
06/11/2017 02:45,2,0.000,ALERT,213.29,301.77,59.991,1497163503,"201051344000579","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,744381.6,744381.6,9377,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163525,2088967.00
06/11/2017 02:45,2,0.000,ALERT,213.51,303.28,60.012,1497163503,"201051344000890","219011344069620",0.00,19.00,0,299.97,307.18,0.0,0.0,0.000,729180.1,729180.1,9387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163527,2088968.00
06/11/2017 02:45,2,0.000,ALERT,213.29,302.07,59.954,1497163503,"201051344000438","219011344069620",0.00,18.70,0,299.67,306.58,0.0,0.0,0.000,731887.8,731887.8,9382,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163529,2088969.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1497163503,"201051344000417","219011344069620",0.00,19.00,0,299.37,306.28,0.0,0.0,0.000,671225.7,671225.7,9410,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163531,2088970.00
06/11/2017 02:45,2,0.000,ALERT,212.61,300.27,59.965,1497163503,"274151322000083","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,978480.0,978480.0,9331,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163532,2088971.00
06/11/2017 02:45,2,0.000,ALERT,213.06,299.97,59.981,1497163503,"274151322000076","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,1043674.1,1043674.1,9324,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163534,2088972.00
06/11/2017 02:45,2,0.000,ALERT,213.51,302.07,59.986,1497163503,"201051344000868","219011344069620",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,724688.4,724688.4,9389,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163536,2088973.00
06/11/2017 02:45,2,0.000,ALERT,212.61,300.87,59.970,1497163503,"274151322000095","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1033569.9,1033569.9,9337,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163538,2088974.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.47,59.975,1497163503,"201051344000988","219011344069620",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,644339.5,644339.5,9401,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163540,2088975.00
06/11/2017 02:45,2,0.000,ALERT,213.29,301.77,59.970,1497163503,"201051344001025","219011344069620",0.00,18.30,0,299.07,306.28,0.0,0.0,0.000,731493.2,731493.2,9397,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163541,2088976.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.77,59.981,1497163503,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,736604.0,736604.0,9367,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163543,2088977.00
06/11/2017 02:45,2,0.000,ALERT,213.96,301.17,59.965,1497163503,"201051344000853","219011344069620",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,737335.1,737335.1,9379,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163545,2088978.00
06/11/2017 02:45,2,0.000,ALERT,213.74,302.37,59.965,1497163503,"201051344000685","219011344069620",0.00,19.00,0,299.37,306.88,0.0,0.0,0.000,731916.0,731916.0,9398,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163547,2088979.00
06/11/2017 02:45,2,0.000,ALERT,213.51,302.07,59.944,1497163503,"201051344000917","219011344069620",0.00,19.80,0,297.87,305.98,0.0,0.0,0.000,728519.0,728519.0,9383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163549,2088980.00
06/11/2017 02:45,2,0.000,ALERT,213.51,302.37,59.965,1497163503,"201051344001145","219011344069620",0.00,18.70,0,300.27,307.18,0.0,0.0,0.000,736542.7,736542.7,9380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163550,2088981.00
06/11/2017 02:45,2,0.000,ALERT,213.74,302.07,59.975,1497163503,"201051344000651","219011344069620",0.00,18.30,0,299.07,305.68,0.0,0.0,0.000,725018.8,725018.8,9389,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163552,2088982.00
06/11/2017 02:45,2,0.000,ALERT,211.93,299.97,59.959,1497163503,"274151322000088","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,938247.4,938247.4,9331,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163554,2088983.00
06/11/2017 02:45,2,0.000,ALERT,213.29,299.67,59.965,1497163503,"274151322000068","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,811753.0,811753.0,9583,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163556,2088984.00
06/11/2017 02:45,2,0.000,ALERT,213.29,302.68,59.986,1497163503,"201051344001135","219011344069620",0.00,19.00,0,299.67,306.28,0.0,0.0,0.000,720457.1,720457.1,9376,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163558,2088985.00
06/11/2017 02:45,2,0.000,ALERT,213.29,302.37,59.970,1497163503,"201051344000594","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,739369.0,739369.0,9379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163560,2088986.00
06/11/2017 02:45,2,0.000,ALERT,213.74,302.37,59.970,1497163503,"201051344001203","219011344069620",0.00,19.00,0,299.67,307.48,0.0,0.0,0.000,729763.2,729763.2,9409,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163562,2088987.00
06/11/2017 02:45,2,0.000,ALERT,212.16,299.37,59.938,1497163503,"274151322000054","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,955489.4,955489.4,9317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163564,2088988.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.17,59.986,1497163503,"201051344000867","219011344069620",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,723573.1,723573.1,9407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497163565,2088989.00
06/11/2017 02:45,2,0.000,ALERT,213.51,302.98,59.970,1497163503,"201051344001093","219011344069620",0.00,19.50,0,299.37,306.28,0.0,0.0,0.000,728304.3,728304.3,9398,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163567,2088990.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.47,59.965,1497163503,"201051344000900","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,745032.3,745032.3,9383,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163569,2088991.00
06/11/2017 02:45,2,0.000,ALERT,213.74,300.87,59.970,1497163503,"201051344000648","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,733622.4,733622.4,9376,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163571,2088992.00
06/11/2017 02:45,2,0.000,ALERT,213.74,302.37,59.970,1497163503,"201051344000569","219011344069620",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,747256.0,747256.0,9358,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163572,2088993.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.77,59.996,1497163503,"201051344000983","219011344069620",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,737793.3,737793.3,9381,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163574,2088994.00
06/11/2017 02:45,2,0.000,ALERT,213.51,301.17,59.965,1497163503,"201051344001158","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,722955.1,722955.1,9386,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163576,2088995.00
06/11/2017 02:45,2,0.000,ALERT,213.96,302.07,59.959,1497163503,"201051344000576","219011344069620",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,737493.2,737493.2,9379,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163578,2088996.00
06/11/2017 02:45,2,0.000,ALERT,212.38,299.37,59.949,1497163503,"274151322000087","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,928815.4,928815.4,9471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497163580,2088997.00
06/11/2017 03:00,2,0.000,ALERT,213.74,300.87,60.007,1497164403,"201051344000645","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,736456.4,736456.4,9372,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164405,2088998.00
06/11/2017 03:00,2,0.000,ALERT,212.61,299.37,60.007,1497164403,"274151322000085","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,951543.9,951543.9,9325,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164407,2088999.00
06/11/2017 03:00,2,0.000,ALERT,213.96,300.87,60.007,1497164403,"201051344000633","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,723070.8,723070.8,9410,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164409,2089000.00
06/11/2017 03:00,2,0.000,ALERT,213.51,300.87,60.012,1497164403,"201051344000469","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,726204.0,726204.0,9386,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164411,2089001.00
06/11/2017 03:00,2,0.000,ALERT,213.06,302.07,60.012,1497164403,"201051344000646","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,721857.9,721857.9,9387,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164412,2089002.00
06/11/2017 03:00,2,0.000,ALERT,211.93,299.07,60.007,1497164403,"274151322000052","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,988477.3,988477.3,9331,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164414,2089003.00
06/11/2017 03:00,2,0.000,ALERT,213.51,302.37,60.012,1497164403,"201051344000585","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,733981.8,733981.8,9387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164416,2089004.00
06/11/2017 03:00,2,0.000,ALERT,213.51,302.68,60.034,1497164403,"201051344001230","219011344069620",0.00,18.70,0,300.57,304.18,0.0,0.0,0.000,726531.3,726531.3,9393,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164418,2089005.00
06/11/2017 03:00,2,0.000,ALERT,213.74,302.98,60.007,1497164403,"201051344000582","219011344069620",0.00,18.70,0,301.17,304.78,0.0,0.0,0.000,716045.4,716045.4,9376,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164420,2089006.00
06/11/2017 03:00,2,0.000,ALERT,212.83,302.07,60.007,1497164403,"201051344000955","219011344069620",0.00,19.00,0,300.57,303.88,0.0,0.0,0.000,735196.5,735196.5,9397,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164422,2089007.00
06/11/2017 03:00,2,0.000,ALERT,212.38,299.07,60.007,1497164403,"274151322000094","219011344069620",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,811281.5,811281.5,9570,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164424,2089008.00
06/11/2017 03:00,2,0.000,ALERT,213.29,301.47,60.007,1497164403,"201051344000579","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,744381.6,744381.6,9379,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164425,2089009.00
06/11/2017 03:00,2,0.000,ALERT,213.06,302.68,60.002,1497164403,"201051344000890","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,729180.1,729180.1,9389,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164427,2089010.00
06/11/2017 03:00,2,0.000,ALERT,213.74,302.68,59.975,1497164403,"201051344000438","219011344069620",0.00,18.30,0,300.57,304.48,0.0,0.0,0.000,731887.8,731887.8,9384,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164429,2089011.00
06/11/2017 03:00,2,0.000,ALERT,213.29,301.77,60.039,1497164403,"201051344000417","219011344069620",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,671225.7,671225.7,9412,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164431,2089012.00
06/11/2017 03:00,2,0.000,ALERT,212.38,299.67,60.007,1497164403,"274151322000083","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,978480.0,978480.0,9333,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164433,2089013.00
06/11/2017 03:00,2,0.000,ALERT,212.61,299.37,59.970,1497164403,"274151322000076","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1043674.1,1043674.1,9326,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164435,2089014.00
06/11/2017 03:00,2,0.000,ALERT,213.51,301.77,60.012,1497164403,"201051344000868","219011344069620",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,724688.4,724688.4,9391,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164436,2089015.00
06/11/2017 03:00,2,0.000,ALERT,212.16,300.27,59.996,1497164403,"274151322000095","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1033569.9,1033569.9,9339,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164438,2089016.00
06/11/2017 03:00,2,0.000,ALERT,213.29,301.17,59.996,1497164403,"201051344000988","219011344069620",0.00,19.30,0,296.66,302.98,0.0,0.0,0.000,644339.5,644339.5,9403,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164440,2089017.00
06/11/2017 03:00,2,0.000,ALERT,213.29,301.47,59.991,1497164403,"201051344001025","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,731493.2,731493.2,9399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164442,2089018.00
06/11/2017 03:00,2,0.000,ALERT,213.29,301.47,59.991,1497164403,"201051344000458","219011344069620",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,736604.0,736604.0,9369,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164444,2089019.00
06/11/2017 03:00,2,0.000,ALERT,213.96,301.17,60.002,1497164403,"201051344000853","219011344069620",0.00,19.00,0,299.07,303.88,0.0,0.0,0.000,737335.1,737335.1,9381,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164445,2089020.00
06/11/2017 03:00,2,0.000,ALERT,213.96,302.68,60.034,1497164403,"201051344000685","219011344069620",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,731916.0,731916.0,9400,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164447,2089021.00
06/11/2017 03:00,2,0.000,ALERT,213.51,301.77,59.986,1497164403,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,728519.0,728519.0,9385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164449,2089022.00
06/11/2017 03:00,2,0.000,ALERT,213.29,302.07,59.986,1497164403,"201051344001145","219011344069620",0.00,18.70,0,300.27,304.78,0.0,0.0,0.000,736542.7,736542.7,9382,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164451,2089023.00
06/11/2017 03:00,2,0.000,ALERT,213.74,302.07,60.002,1497164403,"201051344000651","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,725018.8,725018.8,9391,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164453,2089024.00
06/11/2017 03:00,2,0.000,ALERT,211.93,299.07,60.018,1497164403,"274151322000088","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,938247.4,938247.4,9333,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164454,2089025.00
06/11/2017 03:00,2,0.000,ALERT,212.61,298.17,59.991,1497164403,"274151322000068","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,811753.0,811753.0,9585,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164456,2089026.00
06/11/2017 03:00,2,0.000,ALERT,213.29,302.37,59.996,1497164403,"201051344001135","219011344069620",0.00,18.70,0,300.57,304.78,0.0,0.0,0.000,720457.1,720457.1,9378,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164458,2089027.00
06/11/2017 03:00,2,0.000,ALERT,213.29,302.07,59.986,1497164403,"201051344000594","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,739369.0,739369.0,9381,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164460,2089028.00
06/11/2017 03:00,2,0.000,ALERT,213.51,302.07,59.975,1497164403,"201051344001203","219011344069620",0.00,18.70,0,300.57,305.98,0.0,0.0,0.000,729763.2,729763.2,9411,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497164462,2089029.00
06/11/2017 03:00,2,0.000,ALERT,212.16,299.37,59.991,1497164403,"274151322000054","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,955489.4,955489.4,9319,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164464,2089030.00
06/11/2017 03:00,2,0.000,ALERT,213.51,300.57,59.991,1497164403,"201051344000867","219011344069620",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,723573.1,723573.1,9409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164465,2089031.00
06/11/2017 03:00,2,0.000,ALERT,213.51,302.68,60.002,1497164403,"201051344001093","219011344069620",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,728304.3,728304.3,9400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164467,2089032.00
06/11/2017 03:00,2,0.000,ALERT,213.29,301.17,59.991,1497164403,"201051344000900","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,745032.3,745032.3,9385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164469,2089033.00
06/11/2017 03:00,2,0.000,ALERT,213.74,301.17,60.002,1497164403,"201051344000648","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,733622.4,733622.4,9378,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164471,2089034.00
06/11/2017 03:00,2,0.000,ALERT,213.51,301.77,59.996,1497164403,"201051344000569","219011344069620",0.00,19.30,0,299.67,304.18,0.0,0.0,0.000,747256.0,747256.0,9360,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164473,2089035.00
06/11/2017 03:00,2,0.000,ALERT,213.51,301.77,60.002,1497164403,"201051344000983","219011344069620",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,737793.3,737793.3,9383,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164474,2089036.00
06/11/2017 03:00,2,0.000,ALERT,213.29,300.87,60.023,1497164403,"201051344001158","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,722955.1,722955.1,9388,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164476,2089037.00
06/11/2017 03:00,2,0.000,ALERT,213.96,302.07,60.034,1497164403,"201051344000576","219011344069620",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,737493.2,737493.2,9381,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164478,2089038.00
06/11/2017 03:00,2,0.000,ALERT,212.16,298.47,59.991,1497164403,"274151322000087","219011344069620",0.00,20.00,0,296.66,301.17,0.0,0.0,0.000,928815.4,928815.4,9473,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497164480,2089039.00
06/11/2017 03:15,2,0.000,ALERT,214.19,301.77,59.991,1497165303,"201051344000645","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,736456.4,736456.4,9374,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165305,2089040.00
06/11/2017 03:15,2,0.000,ALERT,212.83,300.27,60.002,1497165303,"274151322000085","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,951543.9,951543.9,9327,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165307,2089041.00
06/11/2017 03:15,2,0.000,ALERT,214.64,301.77,59.996,1497165303,"201051344000633","219011344069620",0.00,18.30,0,297.26,303.28,0.0,0.0,0.000,723070.8,723070.8,9412,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165309,2089042.00
06/11/2017 03:15,2,0.000,ALERT,213.74,301.47,59.991,1497165303,"201051344000469","219011344069620",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,726204.0,726204.0,9388,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165311,2089043.00
06/11/2017 03:15,2,0.000,ALERT,213.29,302.68,59.986,1497165303,"201051344000646","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,721857.9,721857.9,9389,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165313,2089044.00
06/11/2017 03:15,2,0.000,ALERT,212.61,301.17,59.991,1497165303,"274151322000052","219011344069620",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,988477.3,988477.3,9333,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165314,2089045.00
06/11/2017 03:15,2,0.000,ALERT,213.74,303.28,60.007,1497165303,"201051344000585","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,733981.8,733981.8,9389,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165316,2089046.00
06/11/2017 03:15,2,0.000,ALERT,213.29,302.98,59.991,1497165303,"201051344001230","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,726531.3,726531.3,9395,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165318,2089047.00
06/11/2017 03:15,2,0.000,ALERT,214.19,303.88,60.018,1497165303,"201051344000582","219011344069620",0.00,18.30,0,301.17,305.38,0.0,0.0,0.000,716045.4,716045.4,9378,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165320,2089048.00
06/11/2017 03:15,2,0.000,ALERT,212.83,302.68,60.002,1497165303,"201051344000955","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,735196.5,735196.5,9399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165321,2089049.00
06/11/2017 03:15,2,0.000,ALERT,212.83,299.67,59.996,1497165303,"274151322000094","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,811281.5,811281.5,9572,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165323,2089050.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.68,59.996,1497165303,"201051344000579","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,744381.6,744381.6,9381,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165325,2089051.00
06/11/2017 03:15,2,0.000,ALERT,213.06,302.98,59.991,1497165303,"201051344000890","219011344069620",0.00,18.70,0,300.87,305.68,0.0,0.0,0.000,729180.1,729180.1,9391,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165327,2089052.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.98,60.034,1497165303,"201051344000438","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,731887.8,731887.8,9386,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165329,2089053.00
06/11/2017 03:15,2,0.000,ALERT,213.96,302.68,59.996,1497165303,"201051344000417","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,671225.7,671225.7,9414,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165330,2089054.00
06/11/2017 03:15,2,0.000,ALERT,212.61,300.27,59.975,1497165303,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,978480.0,978480.0,9335,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165332,2089055.00
06/11/2017 03:15,2,0.000,ALERT,213.29,300.87,60.023,1497165303,"274151322000076","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,1043674.1,1043674.1,9328,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165334,2089056.00
06/11/2017 03:15,2,0.000,ALERT,213.96,302.68,60.002,1497165303,"201051344000868","219011344069620",0.00,18.70,0,300.27,304.48,0.0,0.0,0.000,724688.4,724688.4,9393,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165336,2089057.00
06/11/2017 03:15,2,0.000,ALERT,212.83,301.47,60.007,1497165303,"274151322000095","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1033569.9,1033569.9,9341,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165338,2089058.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.07,60.007,1497165303,"201051344000988","219011344069620",0.00,19.00,0,296.96,303.58,0.0,0.0,0.000,644339.5,644339.5,9405,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165340,2089059.00
06/11/2017 03:15,2,0.000,ALERT,213.29,302.07,59.986,1497165303,"201051344001025","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,731493.2,731493.2,9401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165342,2089060.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.07,59.996,1497165303,"201051344000458","219011344069620",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,736604.0,736604.0,9371,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165343,2089061.00
06/11/2017 03:15,2,0.000,ALERT,214.41,302.07,59.996,1497165303,"201051344000853","219011344069620",0.00,18.70,0,299.37,303.88,0.0,0.0,0.000,737335.1,737335.1,9383,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165345,2089062.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.68,59.996,1497165303,"201051344000685","219011344069620",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,731916.0,731916.0,9402,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165347,2089063.00
06/11/2017 03:15,2,0.000,ALERT,213.51,302.37,59.991,1497165303,"201051344000917","219011344069620",0.00,19.50,0,299.07,303.88,0.0,0.0,0.000,728519.0,728519.0,9387,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165349,2089064.00
06/11/2017 03:15,2,0.000,ALERT,213.51,302.68,59.970,1497165303,"201051344001145","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,736542.7,736542.7,9384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165351,2089065.00
06/11/2017 03:15,2,0.000,ALERT,213.51,302.07,59.996,1497165303,"201051344000651","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,725018.8,725018.8,9393,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165353,2089066.00
06/11/2017 03:15,2,0.000,ALERT,212.61,301.17,59.991,1497165303,"274151322000088","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,938247.4,938247.4,9335,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165354,2089067.00
06/11/2017 03:15,2,0.000,ALERT,213.29,299.37,59.949,1497165303,"274151322000068","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,811753.0,811753.0,9587,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165356,2089068.00
06/11/2017 03:15,2,0.000,ALERT,213.29,302.68,59.991,1497165303,"201051344001135","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,720457.1,720457.1,9380,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165358,2089069.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.68,59.991,1497165303,"201051344000594","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,739369.0,739369.0,9383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165360,2089070.00
06/11/2017 03:15,2,0.000,ALERT,213.51,302.37,59.981,1497165303,"201051344001203","219011344069620",0.00,18.30,0,300.57,306.28,0.0,0.0,0.000,729763.2,729763.2,9413,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165362,2089071.00
06/11/2017 03:15,2,0.000,ALERT,213.06,300.87,60.007,1497165303,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,955489.4,955489.4,9321,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165363,2089072.00
06/11/2017 03:15,2,0.000,ALERT,213.96,301.47,60.002,1497165303,"201051344000867","219011344069620",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,723573.1,723573.1,9411,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165365,2089073.00
