ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 03:15,2,0.000,ALERT,213.51,302.68,60.002,1497165303,"201051344001093","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,728304.3,728304.3,9402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165367,2089074.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.37,59.996,1497165303,"201051344000900","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,745032.3,745032.3,9387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165369,2089075.00
06/11/2017 03:15,2,0.000,ALERT,213.96,301.47,59.996,1497165303,"201051344000648","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,733622.4,733622.4,9380,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165371,2089076.00
06/11/2017 03:15,2,0.000,ALERT,213.51,302.07,60.039,1497165303,"201051344000569","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,747256.0,747256.0,9362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497165373,2089077.00
06/11/2017 03:15,2,0.000,ALERT,213.74,302.07,60.002,1497165303,"201051344000983","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,737793.3,737793.3,9385,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165374,2089078.00
06/11/2017 03:15,2,0.000,ALERT,213.74,301.47,60.012,1497165303,"201051344001158","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,722955.1,722955.1,9390,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165376,2089079.00
06/11/2017 03:15,2,0.000,ALERT,213.96,302.07,60.023,1497165303,"201051344000576","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,737493.2,737493.2,9383,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165378,2089080.00
06/11/2017 03:15,2,0.000,ALERT,213.06,300.57,59.996,1497165303,"274151322000087","219011344069620",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,928815.4,928815.4,9475,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497165380,2089081.00
06/11/2017 03:30,2,0.000,ALERT,214.19,301.47,60.012,1497166203,"201051344000645","219011344069620",0.00,19.00,0,298.77,303.88,0.0,0.0,0.000,736456.4,736456.4,9376,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166205,2089082.00
06/11/2017 03:30,2,0.000,ALERT,212.83,299.67,59.954,1497166203,"274151322000085","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,951543.9,951543.9,9329,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166207,2089083.00
06/11/2017 03:30,2,0.000,ALERT,214.19,301.17,59.933,1497166203,"201051344000633","219011344069620",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,723070.8,723070.8,9414,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166209,2089084.00
06/11/2017 03:30,2,0.000,ALERT,213.96,301.77,59.965,1497166203,"201051344000469","219011344069620",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,726204.0,726204.0,9390,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166210,2089085.00
06/11/2017 03:30,2,0.000,ALERT,212.83,302.07,59.954,1497166203,"201051344000646","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,721857.9,721857.9,9391,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166212,2089086.00
06/11/2017 03:30,2,0.000,ALERT,212.61,301.17,59.954,1497166203,"274151322000052","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,988477.3,988477.3,9335,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166214,2089087.00
06/11/2017 03:30,2,0.000,ALERT,213.51,302.68,59.954,1497166203,"201051344000585","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,733981.8,733981.8,9391,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166216,2089088.00
06/11/2017 03:30,2,0.000,ALERT,213.29,302.37,59.954,1497166203,"201051344001230","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,726531.3,726531.3,9397,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166218,2089089.00
06/11/2017 03:30,2,0.000,ALERT,213.96,303.28,59.959,1497166203,"201051344000582","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,716045.4,716045.4,9380,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166219,2089090.00
06/11/2017 03:30,2,0.000,ALERT,213.06,302.37,59.959,1497166203,"201051344000955","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,735196.5,735196.5,9401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166221,2089091.00
06/11/2017 03:30,2,0.000,ALERT,212.61,299.37,59.959,1497166203,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,811281.5,811281.5,9574,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166223,2089092.00
06/11/2017 03:30,2,0.000,ALERT,213.51,302.07,59.959,1497166203,"201051344000579","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,744381.6,744381.6,9383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166225,2089093.00
06/11/2017 03:30,2,0.000,ALERT,213.29,302.98,59.965,1497166203,"201051344000890","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,729180.1,729180.1,9393,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166227,2089094.00
06/11/2017 03:30,2,0.000,ALERT,213.29,301.77,59.965,1497166203,"201051344000438","219011344069620",0.00,17.80,0,299.97,305.08,0.0,0.0,0.000,731887.8,731887.8,9388,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166229,2089095.00
06/11/2017 03:30,2,0.000,ALERT,213.74,302.07,59.959,1497166203,"201051344000417","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,671225.7,671225.7,9416,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166231,2089096.00
06/11/2017 03:30,2,0.000,ALERT,212.61,300.57,59.954,1497166203,"274151322000083","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,978480.0,978480.0,9337,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166232,2089097.00
06/11/2017 03:30,2,0.000,ALERT,213.06,299.07,59.991,1497166203,"274151322000076","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1043674.1,1043674.1,9330,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166234,2089098.00
06/11/2017 03:30,2,0.000,ALERT,213.96,302.68,59.959,1497166203,"201051344000868","219011344069620",0.00,18.30,0,299.37,304.48,0.0,0.0,0.000,724688.4,724688.4,9395,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166236,2089099.00
06/11/2017 03:30,2,0.000,ALERT,212.61,300.87,59.965,1497166203,"274151322000095","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1033569.9,1033569.9,9343,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166238,2089100.00
06/11/2017 03:30,2,0.000,ALERT,213.51,301.77,59.991,1497166203,"201051344000988","219011344069620",0.00,18.30,0,296.36,303.58,0.0,0.0,0.000,644339.5,644339.5,9407,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166240,2089101.00
06/11/2017 03:30,2,0.000,ALERT,213.51,302.07,59.959,1497166203,"201051344001025","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,731493.2,731493.2,9403,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166241,2089102.00
06/11/2017 03:30,2,0.000,ALERT,213.51,301.77,59.996,1497166203,"201051344000458","219011344069620",0.00,19.30,0,299.07,304.48,0.0,0.0,0.000,736604.0,736604.0,9373,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166243,2089103.00
06/11/2017 03:30,2,0.000,ALERT,214.41,301.77,59.965,1497166203,"201051344000853","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,737335.1,737335.1,9385,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166245,2089104.00
06/11/2017 03:30,2,0.000,ALERT,213.74,302.37,59.959,1497166203,"201051344000685","219011344069620",0.00,18.30,0,299.67,304.48,0.0,0.0,0.000,731916.0,731916.0,9404,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166247,2089105.00
06/11/2017 03:30,2,0.000,ALERT,213.29,301.47,59.944,1497166203,"201051344000917","219011344069620",0.00,19.00,0,298.17,303.88,0.0,0.0,0.000,728519.0,728519.0,9389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166249,2089106.00
06/11/2017 03:30,2,0.000,ALERT,213.74,302.68,59.970,1497166203,"201051344001145","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,736542.7,736542.7,9386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166250,2089107.00
06/11/2017 03:30,2,0.000,ALERT,213.51,301.47,59.959,1497166203,"201051344000651","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,725018.8,725018.8,9395,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166252,2089108.00
06/11/2017 03:30,2,0.000,ALERT,211.93,299.07,59.959,1497166203,"274151322000088","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,938247.4,938247.4,9337,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166254,2089109.00
06/11/2017 03:30,2,0.000,ALERT,213.29,299.07,59.965,1497166203,"274151322000068","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,811753.0,811753.0,9589,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166256,2089110.00
06/11/2017 03:30,2,0.000,ALERT,212.83,301.77,59.965,1497166203,"201051344001135","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,720457.1,720457.1,9382,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497166258,2089111.00
06/11/2017 03:30,2,0.000,ALERT,213.51,302.37,59.928,1497166203,"201051344000594","219011344069620",0.00,18.30,0,298.77,304.18,0.0,0.0,0.000,739369.0,739369.0,9385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166260,2089112.00
06/11/2017 03:30,2,0.000,ALERT,213.74,302.07,59.970,1497166203,"201051344001203","219011344069620",0.00,18.00,0,299.97,306.28,0.0,0.0,0.000,729763.2,729763.2,9415,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166261,2089113.00
06/11/2017 03:30,2,0.000,ALERT,212.61,299.67,59.965,1497166203,"274151322000054","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,955489.4,955489.4,9323,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166263,2089114.00
06/11/2017 03:30,2,0.000,ALERT,214.19,302.07,59.981,1497166203,"201051344000867","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,723573.1,723573.1,9413,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166265,2089115.00
06/11/2017 03:30,2,0.000,ALERT,213.51,302.37,59.970,1497166203,"201051344001093","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,728304.3,728304.3,9404,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166267,2089116.00
06/11/2017 03:30,2,0.000,ALERT,213.51,301.77,59.970,1497166203,"201051344000900","219011344069620",0.00,18.30,0,298.47,303.58,0.0,0.0,0.000,745032.3,745032.3,9389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166268,2089117.00
06/11/2017 03:30,2,0.000,ALERT,213.96,301.17,59.975,1497166203,"201051344000648","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,733622.4,733622.4,9382,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166270,2089118.00
06/11/2017 03:30,2,0.000,ALERT,213.74,302.37,59.975,1497166203,"201051344000569","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,747256.0,747256.0,9364,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166272,2089119.00
06/11/2017 03:30,2,0.000,ALERT,213.74,302.07,59.975,1497166203,"201051344000983","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,737793.3,737793.3,9387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166274,2089120.00
06/11/2017 03:30,2,0.000,ALERT,213.74,301.47,59.991,1497166203,"201051344001158","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,722955.1,722955.1,9392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166276,2089121.00
06/11/2017 03:30,2,0.000,ALERT,214.19,302.37,59.975,1497166203,"201051344000576","219011344069620",0.00,18.30,0,298.77,303.88,0.0,0.0,0.000,737493.2,737493.2,9385,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166277,2089122.00
06/11/2017 03:30,2,0.000,ALERT,212.83,299.37,59.959,1497166203,"274151322000087","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,928815.4,928815.4,9477,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497166279,2089123.00
06/11/2017 03:45,2,0.000,ALERT,214.19,301.47,59.991,1497167103,"201051344000645","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,736456.4,736456.4,9378,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167105,2089124.00
06/11/2017 03:45,2,0.000,ALERT,212.38,298.77,59.981,1497167103,"274151322000085","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,951543.9,951543.9,9331,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167107,2089125.00
06/11/2017 03:45,2,0.000,ALERT,214.19,300.87,59.949,1497167103,"201051344000633","219011344069620",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,723070.8,723070.8,9416,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167109,2089126.00
06/11/2017 03:45,2,0.000,ALERT,213.96,301.47,59.991,1497167103,"201051344000469","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,726204.0,726204.0,9392,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167110,2089127.00
06/11/2017 03:45,2,0.000,ALERT,213.29,302.07,59.986,1497167103,"201051344000646","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,721857.9,721857.9,9393,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167113,2089128.00
06/11/2017 03:45,2,0.000,ALERT,212.61,299.67,59.991,1497167103,"274151322000052","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,988477.3,988477.3,9337,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167114,2089129.00
06/11/2017 03:45,2,0.000,ALERT,213.96,302.68,59.954,1497167103,"201051344000585","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,733981.8,733981.8,9393,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167116,2089130.00
06/11/2017 03:45,2,0.000,ALERT,213.51,302.68,59.986,1497167103,"201051344001230","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,726531.3,726531.3,9399,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167118,2089131.00
06/11/2017 03:45,2,0.000,ALERT,214.19,303.28,59.986,1497167103,"201051344000582","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,716045.4,716045.4,9382,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167120,2089132.00
06/11/2017 03:45,2,0.000,ALERT,213.29,302.37,59.944,1497167103,"201051344000955","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,735196.5,735196.5,9403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167122,2089133.00
06/11/2017 03:45,2,0.000,ALERT,212.38,299.07,60.007,1497167103,"274151322000094","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,811281.5,811281.5,9576,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167123,2089134.00
06/11/2017 03:45,2,0.000,ALERT,213.74,301.77,59.949,1497167103,"201051344000579","219011344069620",0.00,18.00,0,300.57,304.18,0.0,0.0,0.000,744381.6,744381.6,9385,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167125,2089135.00
06/11/2017 03:45,2,0.000,ALERT,213.74,302.98,59.954,1497167103,"201051344000890","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,729180.1,729180.1,9395,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167127,2089136.00
06/11/2017 03:45,2,0.000,ALERT,213.74,302.37,59.996,1497167103,"201051344000438","219011344069620",0.00,17.50,0,300.57,304.48,0.0,0.0,0.000,731887.8,731887.8,9390,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167129,2089137.00
06/11/2017 03:45,2,0.000,ALERT,214.19,302.68,60.002,1497167103,"201051344000417","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,671225.7,671225.7,9418,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167131,2089138.00
06/11/2017 03:45,2,0.000,ALERT,212.61,299.67,59.986,1497167103,"274151322000083","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,978480.0,978480.0,9339,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167132,2089139.00
06/11/2017 03:45,2,0.000,ALERT,213.06,299.67,59.996,1497167103,"274151322000076","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,1043674.1,1043674.1,9332,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167134,2089140.00
06/11/2017 03:45,2,0.000,ALERT,213.74,302.37,59.996,1497167103,"201051344000868","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,724688.4,724688.4,9397,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167136,2089141.00
06/11/2017 03:45,2,0.000,ALERT,212.38,300.57,59.991,1497167103,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,1033569.9,1033569.9,9345,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167138,2089142.00
06/11/2017 03:45,2,0.000,ALERT,213.51,301.17,59.991,1497167103,"201051344000988","219011344069620",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,644339.5,644339.5,9409,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167140,2089143.00
06/11/2017 03:45,2,0.000,ALERT,213.74,302.07,59.996,1497167103,"201051344001025","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,731493.2,731493.2,9405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167141,2089144.00
06/11/2017 03:45,2,0.000,ALERT,213.29,300.87,59.975,1497167103,"201051344000458","219011344069620",0.00,19.00,0,299.97,304.48,0.0,0.0,0.000,736604.0,736604.0,9375,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167143,2089145.00
06/11/2017 03:45,2,0.000,ALERT,214.19,301.17,59.981,1497167103,"201051344000853","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,737335.1,737335.1,9387,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167145,2089146.00
06/11/2017 03:45,2,0.000,ALERT,214.19,302.68,59.986,1497167103,"201051344000685","219011344069620",0.00,18.00,0,300.27,304.18,0.0,0.0,0.000,731916.0,731916.0,9406,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167147,2089147.00
06/11/2017 03:45,2,0.000,ALERT,213.74,301.77,59.970,1497167103,"201051344000917","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,728519.0,728519.0,9391,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167149,2089148.00
06/11/2017 03:45,2,0.000,ALERT,213.96,302.98,59.981,1497167103,"201051344001145","219011344069620",0.00,17.80,0,300.57,304.78,0.0,0.0,0.000,736542.7,736542.7,9388,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167151,2089149.00
06/11/2017 03:45,2,0.000,ALERT,213.74,301.77,59.981,1497167103,"201051344000651","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,725018.8,725018.8,9397,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167152,2089150.00
06/11/2017 03:45,2,0.000,ALERT,212.38,299.37,59.965,1497167103,"274151322000088","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,938247.4,938247.4,9339,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167154,2089151.00
06/11/2017 03:45,2,0.000,ALERT,213.51,299.37,59.970,1497167103,"274151322000068","219011344069620",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,811753.0,811753.0,9591,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167156,2089152.00
06/11/2017 03:45,2,0.000,ALERT,213.29,302.07,59.996,1497167103,"201051344001135","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,720457.1,720457.1,9384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167158,2089153.00
06/11/2017 03:45,2,0.000,ALERT,213.51,301.77,59.970,1497167103,"201051344000594","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,739369.0,739369.0,9387,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167160,2089154.00
06/11/2017 03:45,2,0.000,ALERT,213.74,302.07,59.959,1497167103,"201051344001203","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,729763.2,729763.2,9417,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167162,2089155.00
06/11/2017 03:45,2,0.000,ALERT,212.61,299.67,59.959,1497167103,"274151322000054","219011344069620",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,955489.4,955489.4,9325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167164,2089156.00
06/11/2017 03:45,2,0.000,ALERT,214.19,301.47,59.981,1497167103,"201051344000867","219011344069620",0.00,18.70,0,299.67,303.88,0.0,0.0,0.000,723573.1,723573.1,9415,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167165,2089157.00
06/11/2017 03:45,2,0.000,ALERT,213.96,302.68,59.970,1497167103,"201051344001093","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,728304.3,728304.3,9406,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167167,2089158.00
06/11/2017 03:45,2,0.000,ALERT,213.51,301.47,59.954,1497167103,"201051344000900","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,745032.3,745032.3,9391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167169,2089159.00
06/11/2017 03:45,2,0.000,ALERT,214.19,301.17,59.965,1497167103,"201051344000648","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,733622.4,733622.4,9384,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167171,2089160.00
06/11/2017 03:45,2,0.000,ALERT,213.96,302.07,60.012,1497167103,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.48,0.0,0.0,0.000,747256.0,747256.0,9366,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167172,2089161.00
06/11/2017 03:45,2,0.000,ALERT,213.74,301.77,59.975,1497167103,"201051344000983","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,737793.3,737793.3,9389,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167174,2089162.00
06/11/2017 03:45,2,0.000,ALERT,213.96,301.77,59.970,1497167103,"201051344001158","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,722955.1,722955.1,9394,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167176,2089163.00
06/11/2017 03:45,2,0.000,ALERT,213.96,301.77,59.938,1497167103,"201051344000576","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,737493.2,737493.2,9387,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497167178,2089164.00
06/11/2017 03:45,2,0.000,ALERT,212.83,299.07,59.954,1497167103,"274151322000087","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,928815.4,928815.4,9479,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497167180,2089165.00
06/11/2017 04:00,2,0.000,ALERT,214.64,302.37,59.959,1497168004,"201051344000645","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,736456.4,736456.4,9380,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168006,2089166.00
06/11/2017 04:00,2,0.000,ALERT,213.29,300.57,59.954,1497168004,"274151322000085","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,951543.9,951543.9,9333,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168008,2089167.00
06/11/2017 04:00,2,0.000,ALERT,214.87,302.37,60.002,1497168004,"201051344000633","219011344069620",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,723070.8,723070.8,9418,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168009,2089168.00
06/11/2017 04:00,2,0.000,ALERT,213.96,302.07,59.965,1497168004,"201051344000469","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,726204.0,726204.0,9394,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168011,2089169.00
06/11/2017 04:00,2,0.000,ALERT,213.51,302.37,59.949,1497168004,"201051344000646","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,721857.9,721857.9,9395,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168013,2089170.00
06/11/2017 04:00,2,0.000,ALERT,213.06,301.17,59.954,1497168004,"274151322000052","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,988477.3,988477.3,9339,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168015,2089171.00
06/11/2017 04:00,2,0.000,ALERT,213.74,302.68,59.901,1497168004,"201051344000585","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,733981.8,733981.8,9395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168017,2089172.00
06/11/2017 04:00,2,0.000,ALERT,213.74,302.68,59.944,1497168004,"201051344001230","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,726531.3,726531.3,9401,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168018,2089173.00
06/11/2017 04:00,2,0.000,ALERT,214.41,303.58,59.917,1497168004,"201051344000582","219011344069620",0.00,17.50,0,301.47,305.08,0.0,0.0,0.000,716045.4,716045.4,9384,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168020,2089174.00
06/11/2017 04:00,2,0.000,ALERT,213.29,302.68,59.944,1497168004,"201051344000955","219011344069620",0.00,17.80,0,300.57,303.88,0.0,0.0,0.000,735196.5,735196.5,9405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168022,2089175.00
06/11/2017 04:00,2,0.000,ALERT,213.06,299.97,59.944,1497168004,"274151322000094","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,811281.5,811281.5,9578,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168024,2089176.00
06/11/2017 04:00,2,0.000,ALERT,213.96,302.98,59.954,1497168004,"201051344000579","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,744381.6,744381.6,9387,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168026,2089177.00
06/11/2017 04:00,2,0.000,ALERT,213.51,302.98,59.949,1497168004,"201051344000890","219011344069620",0.00,17.80,0,300.87,305.38,0.0,0.0,0.000,729180.1,729180.1,9397,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168027,2089178.00
06/11/2017 04:00,2,0.000,ALERT,213.74,302.37,59.944,1497168004,"201051344000438","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,731887.8,731887.8,9392,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168029,2089179.00
06/11/2017 04:00,2,0.000,ALERT,214.19,302.37,59.975,1497168004,"201051344000417","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,671225.7,671225.7,9420,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168031,2089180.00
06/11/2017 04:00,2,0.000,ALERT,213.06,300.57,59.949,1497168004,"274151322000083","219011344069620",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,978480.0,978480.0,9341,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168033,2089181.00
06/11/2017 04:00,2,0.000,ALERT,213.74,300.57,59.949,1497168004,"274151322000076","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1043674.1,1043674.1,9334,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168035,2089182.00
06/11/2017 04:00,2,0.000,ALERT,214.19,303.28,59.959,1497168004,"201051344000868","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,724688.4,724688.4,9399,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168036,2089183.00
06/11/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1497168004,"274151322000095","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,1033569.9,1033569.9,9347,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168038,2089184.00
06/11/2017 04:00,2,0.000,ALERT,213.96,302.37,59.949,1497168004,"201051344000988","219011344069620",0.00,18.00,0,296.66,303.88,0.0,0.0,0.000,644339.5,644339.5,9411,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168040,2089185.00
06/11/2017 04:00,2,0.000,ALERT,213.51,301.77,59.981,1497168004,"201051344001025","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,731493.2,731493.2,9407,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168042,2089186.00
06/11/2017 04:00,2,0.000,ALERT,213.74,302.07,59.981,1497168004,"201051344000458","219011344069620",0.00,18.70,0,299.37,305.08,0.0,0.0,0.000,736604.0,736604.0,9377,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168044,2089187.00
06/11/2017 04:00,2,0.000,ALERT,214.87,302.37,59.954,1497168004,"201051344000853","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,737335.1,737335.1,9389,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168046,2089188.00
06/11/2017 04:00,2,0.000,ALERT,213.96,302.37,59.959,1497168004,"201051344000685","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,731916.0,731916.0,9408,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168047,2089189.00
06/11/2017 04:00,2,0.000,ALERT,213.74,301.77,59.949,1497168004,"201051344000917","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,728519.0,728519.0,9393,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168049,2089190.00
06/11/2017 04:00,2,0.000,ALERT,214.19,302.98,59.949,1497168004,"201051344001145","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,736542.7,736542.7,9390,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168051,2089191.00
06/11/2017 04:00,2,0.000,ALERT,213.96,301.77,59.949,1497168004,"201051344000651","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,725018.8,725018.8,9399,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168053,2089192.00
06/11/2017 04:00,2,0.000,ALERT,212.83,300.57,59.949,1497168004,"274151322000088","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,938247.4,938247.4,9341,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168054,2089193.00
06/11/2017 04:00,2,0.000,ALERT,213.96,299.67,59.986,1497168004,"274151322000068","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,811753.0,811753.0,9593,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168056,2089194.00
06/11/2017 04:00,2,0.000,ALERT,213.51,302.68,59.949,1497168004,"201051344001135","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,720457.1,720457.1,9386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168058,2089195.00
06/11/2017 04:00,2,0.000,ALERT,213.74,302.68,59.949,1497168004,"201051344000594","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,739369.0,739369.0,9389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168060,2089196.00
06/11/2017 04:00,2,0.000,ALERT,213.96,302.37,59.922,1497168004,"201051344001203","219011344069620",0.00,17.80,0,300.57,305.98,0.0,0.0,0.000,729763.2,729763.2,9419,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168062,2089197.00
06/11/2017 04:00,2,0.000,ALERT,212.83,300.87,59.944,1497168004,"274151322000054","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,955489.4,955489.4,9327,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168063,2089198.00
06/11/2017 04:00,2,0.000,ALERT,214.19,301.77,59.981,1497168004,"201051344000867","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,723573.1,723573.1,9417,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168065,2089199.00
06/11/2017 04:00,2,0.000,ALERT,213.74,302.37,59.944,1497168004,"201051344001093","219011344069620",0.00,18.30,0,300.27,304.18,0.0,0.0,0.000,728304.3,728304.3,9408,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168067,2089200.00
06/11/2017 04:00,2,0.000,ALERT,213.96,302.37,59.938,1497168004,"201051344000900","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,745032.3,745032.3,9393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168069,2089201.00
06/11/2017 04:00,2,0.000,ALERT,214.19,301.77,59.949,1497168004,"201051344000648","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,733622.4,733622.4,9386,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168071,2089202.00
06/11/2017 04:00,2,0.000,ALERT,214.19,302.98,59.907,1497168004,"201051344000569","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,747256.0,747256.0,9368,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168072,2089203.00
06/11/2017 04:00,2,0.000,ALERT,214.19,302.37,59.933,1497168004,"201051344000983","219011344069620",0.00,18.30,0,299.97,304.78,0.0,0.0,0.000,737793.3,737793.3,9391,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168074,2089204.00
06/11/2017 04:00,2,0.000,ALERT,214.19,302.07,59.954,1497168004,"201051344001158","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,722955.1,722955.1,9396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168076,2089205.00
06/11/2017 04:00,2,0.000,ALERT,214.64,302.68,59.949,1497168004,"201051344000576","219011344069620",0.00,18.00,0,299.67,304.18,0.0,0.0,0.000,737493.2,737493.2,9389,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168078,2089206.00
06/11/2017 04:00,2,0.000,ALERT,213.06,300.27,59.949,1497168004,"274151322000087","219011344069620",0.00,19.30,0,297.87,301.47,0.0,0.0,0.000,928815.4,928815.4,9481,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168080,2089207.00
06/11/2017 04:15,2,0.000,ALERT,214.41,301.47,59.975,1497168903,"201051344000645","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,736456.4,736456.4,9382,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168905,2089208.00
06/11/2017 04:15,2,0.000,ALERT,213.29,299.67,59.944,1497168903,"274151322000085","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,951543.9,951543.9,9335,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168907,2089209.00
06/11/2017 04:15,2,0.000,ALERT,214.41,301.17,59.975,1497168903,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,723070.8,723070.8,9420,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168909,2089210.00
06/11/2017 04:15,2,0.000,ALERT,213.74,301.47,59.981,1497168903,"201051344000469","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,726204.0,726204.0,9396,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168911,2089211.00
06/11/2017 04:15,2,0.000,ALERT,212.83,301.77,59.975,1497168903,"201051344000646","219011344069620",0.00,17.50,0,299.67,305.08,0.0,0.0,0.000,721857.9,721857.9,9397,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168913,2089212.00
06/11/2017 04:15,2,0.000,ALERT,212.83,300.27,59.975,1497168903,"274151322000052","219011344069620",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,988477.3,988477.3,9341,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168915,2089213.00
06/11/2017 04:15,2,0.000,ALERT,213.51,302.37,59.970,1497168903,"201051344000585","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,733981.8,733981.8,9397,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168917,2089214.00
06/11/2017 04:15,2,0.000,ALERT,213.06,302.07,59.975,1497168903,"201051344001230","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,726531.3,726531.3,9403,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168918,2089215.00
06/11/2017 04:15,2,0.000,ALERT,213.96,303.28,60.018,1497168903,"201051344000582","219011344069620",0.00,17.50,0,301.47,305.98,0.0,0.0,0.000,716045.4,716045.4,9386,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168921,2089216.00
06/11/2017 04:15,2,0.000,ALERT,212.83,302.07,59.970,1497168903,"201051344000955","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,735196.5,735196.5,9407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168922,2089217.00
06/11/2017 04:15,2,0.000,ALERT,213.06,298.77,59.981,1497168903,"274151322000094","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,811281.5,811281.5,9580,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168924,2089218.00
