ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 04:15,2,0.000,ALERT,213.96,302.37,59.975,1497168903,"201051344000579","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,744381.6,744381.6,9389,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168926,2089219.00
06/11/2017 04:15,2,0.000,ALERT,213.29,302.68,59.938,1497168903,"201051344000890","219011344069620",0.00,17.80,0,301.17,306.88,0.0,0.0,0.000,729180.1,729180.1,9399,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168928,2089220.00
06/11/2017 04:15,2,0.000,ALERT,213.29,301.77,59.975,1497168903,"201051344000438","219011344069620",0.00,17.30,0,300.57,305.98,0.0,0.0,0.000,731887.8,731887.8,9394,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168930,2089221.00
06/11/2017 04:15,2,0.000,ALERT,213.51,301.77,59.970,1497168903,"201051344000417","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,671225.7,671225.7,9422,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168931,2089222.00
06/11/2017 04:15,2,0.000,ALERT,213.06,299.67,59.975,1497168903,"274151322000083","219011344069620",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,978480.0,978480.0,9343,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168933,2089223.00
06/11/2017 04:15,2,0.000,ALERT,213.51,299.37,59.981,1497168903,"274151322000076","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,1043674.1,1043674.1,9336,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168935,2089224.00
06/11/2017 04:15,2,0.000,ALERT,213.96,302.37,59.970,1497168903,"201051344000868","219011344069620",0.00,17.80,0,300.87,304.78,0.0,0.0,0.000,724688.4,724688.4,9401,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168937,2089225.00
06/11/2017 04:15,2,0.000,ALERT,213.06,299.97,59.975,1497168903,"274151322000095","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,1033569.9,1033569.9,9349,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168939,2089226.00
06/11/2017 04:15,2,0.000,ALERT,213.74,301.47,59.981,1497168903,"201051344000988","219011344069620",0.00,18.00,0,298.17,303.88,0.0,0.0,0.000,644339.5,644339.5,9413,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168940,2089227.00
06/11/2017 04:15,2,0.000,ALERT,213.29,301.77,59.959,1497168903,"201051344001025","219011344069620",0.00,17.30,0,299.97,305.98,0.0,0.0,0.000,731493.2,731493.2,9409,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168942,2089228.00
06/11/2017 04:15,2,0.000,ALERT,213.74,301.77,59.965,1497168903,"201051344000458","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,736604.0,736604.0,9379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168944,2089229.00
06/11/2017 04:15,2,0.000,ALERT,214.64,301.77,59.959,1497168903,"201051344000853","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,737335.1,737335.1,9391,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168946,2089230.00
06/11/2017 04:15,2,0.000,ALERT,213.74,302.37,60.012,1497168903,"201051344000685","219011344069620",0.00,17.50,0,300.27,305.38,0.0,0.0,0.000,731916.0,731916.0,9410,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168948,2089231.00
06/11/2017 04:15,2,0.000,ALERT,213.51,301.77,59.938,1497168903,"201051344000917","219011344069620",0.00,18.30,0,299.07,304.48,0.0,0.0,0.000,728519.0,728519.0,9395,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168949,2089232.00
06/11/2017 04:15,2,0.000,ALERT,213.51,302.68,59.981,1497168903,"201051344001145","219011344069620",0.00,17.50,0,300.57,306.28,0.0,0.0,0.000,736542.7,736542.7,9392,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168951,2089233.00
06/11/2017 04:15,2,0.000,ALERT,213.74,301.77,59.965,1497168903,"201051344000651","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,725018.8,725018.8,9401,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168953,2089234.00
06/11/2017 04:15,2,0.000,ALERT,212.61,299.37,59.975,1497168903,"274151322000088","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,938247.4,938247.4,9343,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168955,2089235.00
06/11/2017 04:15,2,0.000,ALERT,213.51,298.77,59.975,1497168903,"274151322000068","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,811753.0,811753.0,9595,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168957,2089236.00
06/11/2017 04:15,2,0.000,ALERT,213.06,302.07,59.981,1497168903,"201051344001135","219011344069620",0.00,17.50,0,300.57,305.98,0.0,0.0,0.000,720457.1,720457.1,9388,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168958,2089237.00
06/11/2017 04:15,2,0.000,ALERT,213.74,302.37,59.970,1497168903,"201051344000594","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,739369.0,739369.0,9391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168960,2089238.00
06/11/2017 04:15,2,0.000,ALERT,213.74,302.07,59.975,1497168903,"201051344001203","219011344069620",0.00,17.50,0,300.27,307.18,0.0,0.0,0.000,729763.2,729763.2,9421,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168962,2089239.00
06/11/2017 04:15,2,0.000,ALERT,212.83,299.37,59.965,1497168903,"274151322000054","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,955489.4,955489.4,9329,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168964,2089240.00
06/11/2017 04:15,2,0.000,ALERT,214.19,301.77,59.975,1497168903,"201051344000867","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,723573.1,723573.1,9419,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168965,2089241.00
06/11/2017 04:15,2,0.000,ALERT,213.29,302.07,59.975,1497168903,"201051344001093","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,728304.3,728304.3,9410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168967,2089242.00
06/11/2017 04:15,2,0.000,ALERT,213.96,302.07,59.981,1497168903,"201051344000900","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,745032.3,745032.3,9395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168969,2089243.00
06/11/2017 04:15,2,0.000,ALERT,213.96,301.17,59.938,1497168903,"201051344000648","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,733622.4,733622.4,9388,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168971,2089244.00
06/11/2017 04:15,2,0.000,ALERT,213.96,302.37,59.986,1497168903,"201051344000569","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,747256.0,747256.0,9370,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168973,2089245.00
06/11/2017 04:15,2,0.000,ALERT,213.96,301.77,59.986,1497168903,"201051344000983","219011344069620",0.00,18.00,0,300.57,304.48,0.0,0.0,0.000,737793.3,737793.3,9393,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168975,2089246.00
06/11/2017 04:15,2,0.000,ALERT,213.96,301.47,60.002,1497168903,"201051344001158","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,722955.1,722955.1,9398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497168976,2089247.00
06/11/2017 04:15,2,0.000,ALERT,214.41,302.37,60.023,1497168903,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,737493.2,737493.2,9391,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168978,2089248.00
06/11/2017 04:15,2,0.000,ALERT,213.06,298.47,59.965,1497168903,"274151322000087","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,928815.4,928815.4,9483,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497168980,2089249.00
06/11/2017 04:30,2,0.000,ALERT,214.64,301.77,59.975,1497169803,"201051344000645","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,736456.4,736456.4,9384,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169805,2089250.00
06/11/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1497169803,"274151322000085","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,951543.9,951543.9,9337,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169807,2089251.00
06/11/2017 04:30,2,0.000,ALERT,214.41,301.17,59.970,1497169803,"201051344000633","219011344069620",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,723070.8,723070.8,9422,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169809,2089252.00
06/11/2017 04:30,2,0.000,ALERT,214.19,301.77,60.023,1497169803,"201051344000469","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,726204.0,726204.0,9398,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169810,2089253.00
06/11/2017 04:30,2,0.000,ALERT,213.06,302.37,59.970,1497169803,"201051344000646","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,721857.9,721857.9,9399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169812,2089254.00
06/11/2017 04:30,2,0.000,ALERT,212.83,299.37,59.965,1497169803,"274151322000052","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,988477.3,988477.3,9343,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169814,2089255.00
06/11/2017 04:30,2,0.000,ALERT,213.96,302.98,59.975,1497169803,"201051344000585","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,733981.8,733981.8,9399,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169816,2089256.00
06/11/2017 04:30,2,0.000,ALERT,213.29,302.68,59.917,1497169803,"201051344001230","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,726531.3,726531.3,9405,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169818,2089257.00
06/11/2017 04:30,2,0.000,ALERT,214.19,303.28,59.970,1497169803,"201051344000582","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,716045.4,716045.4,9388,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169819,2089258.00
06/11/2017 04:30,2,0.000,ALERT,213.29,302.98,59.933,1497169803,"201051344000955","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,735196.5,735196.5,9409,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169821,2089259.00
06/11/2017 04:30,2,0.000,ALERT,212.83,298.77,59.933,1497169803,"274151322000094","219011344069620",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,811281.5,811281.5,9582,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169823,2089260.00
06/11/2017 04:30,2,0.000,ALERT,213.96,302.37,59.970,1497169803,"201051344000579","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,744381.6,744381.6,9391,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169825,2089261.00
06/11/2017 04:30,2,0.000,ALERT,213.29,302.98,59.954,1497169803,"201051344000890","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,729180.1,729180.1,9401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169827,2089262.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.68,60.002,1497169803,"201051344000438","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,731887.8,731887.8,9396,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169828,2089263.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.37,59.970,1497169803,"201051344000417","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,671225.7,671225.7,9424,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169830,2089264.00
06/11/2017 04:30,2,0.000,ALERT,212.83,299.67,59.959,1497169803,"274151322000083","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,978480.0,978480.0,9345,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169832,2089265.00
06/11/2017 04:30,2,0.000,ALERT,213.29,299.67,59.959,1497169803,"274151322000076","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1043674.1,1043674.1,9338,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169834,2089266.00
06/11/2017 04:30,2,0.000,ALERT,213.96,302.37,59.944,1497169803,"201051344000868","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,724688.4,724688.4,9403,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169836,2089267.00
06/11/2017 04:30,2,0.000,ALERT,212.61,300.27,59.938,1497169803,"274151322000095","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,1033569.9,1033569.9,9351,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169838,2089268.00
06/11/2017 04:30,2,0.000,ALERT,213.74,301.77,59.970,1497169803,"201051344000988","219011344069620",0.00,17.80,0,297.26,303.58,0.0,0.0,0.000,644339.5,644339.5,9415,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169840,2089269.00
06/11/2017 04:30,2,0.000,ALERT,213.51,301.77,59.922,1497169803,"201051344001025","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,731493.2,731493.2,9411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169841,2089270.00
06/11/2017 04:30,2,0.000,ALERT,213.74,301.47,59.959,1497169803,"201051344000458","219011344069620",0.00,18.30,0,299.97,304.48,0.0,0.0,0.000,736604.0,736604.0,9381,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169843,2089271.00
06/11/2017 04:30,2,0.000,ALERT,214.64,301.77,59.996,1497169803,"201051344000853","219011344069620",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,737335.1,737335.1,9393,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169845,2089272.00
06/11/2017 04:30,2,0.000,ALERT,213.96,302.68,59.970,1497169803,"201051344000685","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,731916.0,731916.0,9412,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169847,2089273.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.07,59.928,1497169803,"201051344000917","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,728519.0,728519.0,9397,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169849,2089274.00
06/11/2017 04:30,2,0.000,ALERT,214.19,303.58,59.975,1497169803,"201051344001145","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,736542.7,736542.7,9394,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169850,2089275.00
06/11/2017 04:30,2,0.000,ALERT,213.51,301.77,59.965,1497169803,"201051344000651","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,725018.8,725018.8,9403,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169852,2089276.00
06/11/2017 04:30,2,0.000,ALERT,212.61,299.67,59.959,1497169803,"274151322000088","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,938247.4,938247.4,9345,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169854,2089277.00
06/11/2017 04:30,2,0.000,ALERT,213.51,299.07,59.970,1497169803,"274151322000068","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,811753.0,811753.0,9597,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169856,2089278.00
06/11/2017 04:30,2,0.000,ALERT,213.29,302.37,59.970,1497169803,"201051344001135","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,720457.1,720457.1,9390,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169858,2089279.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.37,59.986,1497169803,"201051344000594","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,739369.0,739369.0,9393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169859,2089280.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.68,59.975,1497169803,"201051344001203","219011344069620",0.00,17.30,0,299.97,305.68,0.0,0.0,0.000,729763.2,729763.2,9423,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169861,2089281.00
06/11/2017 04:30,2,0.000,ALERT,212.61,299.67,60.012,1497169803,"274151322000054","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,955489.4,955489.4,9331,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169863,2089282.00
06/11/2017 04:30,2,0.000,ALERT,213.96,301.17,59.949,1497169803,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.18,0.0,0.0,0.000,723573.1,723573.1,9421,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169865,2089283.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.98,59.981,1497169803,"201051344001093","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,728304.3,728304.3,9412,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169867,2089284.00
06/11/2017 04:30,2,0.000,ALERT,213.74,301.77,59.986,1497169803,"201051344000900","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,745032.3,745032.3,9397,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169868,2089285.00
06/11/2017 04:30,2,0.000,ALERT,213.96,300.87,59.981,1497169803,"201051344000648","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,733622.4,733622.4,9390,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169870,2089286.00
06/11/2017 04:30,2,0.000,ALERT,213.96,302.37,59.991,1497169803,"201051344000569","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,747256.0,747256.0,9372,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169872,2089287.00
06/11/2017 04:30,2,0.000,ALERT,213.74,302.07,59.981,1497169803,"201051344000983","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,737793.3,737793.3,9395,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497169874,2089288.00
06/11/2017 04:30,2,0.000,ALERT,213.74,301.17,59.981,1497169803,"201051344001158","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,722955.1,722955.1,9400,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169875,2089289.00
06/11/2017 04:30,2,0.000,ALERT,214.41,302.07,60.028,1497169803,"201051344000576","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,737493.2,737493.2,9393,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169877,2089290.00
06/11/2017 04:30,2,0.000,ALERT,212.83,298.47,59.970,1497169803,"274151322000087","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,928815.4,928815.4,9485,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497169879,2089291.00
06/11/2017 04:45,2,0.000,ALERT,214.64,302.07,59.981,1497170703,"201051344000645","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,736456.4,736456.4,9386,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170705,2089292.00
06/11/2017 04:45,2,0.000,ALERT,213.06,299.97,59.965,1497170703,"274151322000085","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,951543.9,951543.9,9339,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170707,2089293.00
06/11/2017 04:45,2,0.000,ALERT,214.64,301.77,59.965,1497170703,"201051344000633","219011344069620",0.00,17.00,0,297.57,303.58,0.0,0.0,0.000,723070.8,723070.8,9424,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170709,2089294.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.07,59.965,1497170703,"201051344000469","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,726204.0,726204.0,9400,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170711,2089295.00
06/11/2017 04:45,2,0.000,ALERT,213.29,302.07,59.954,1497170703,"201051344000646","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,721857.9,721857.9,9401,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170713,2089296.00
06/11/2017 04:45,2,0.000,ALERT,213.06,300.57,59.954,1497170703,"274151322000052","219011344069620",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,988477.3,988477.3,9345,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170714,2089297.00
06/11/2017 04:45,2,0.000,ALERT,213.74,302.37,59.928,1497170703,"201051344000585","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,733981.8,733981.8,9401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170716,2089298.00
06/11/2017 04:45,2,0.000,ALERT,213.74,302.68,59.949,1497170703,"201051344001230","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,726531.3,726531.3,9407,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170718,2089299.00
06/11/2017 04:45,2,0.000,ALERT,214.41,303.58,59.944,1497170703,"201051344000582","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,716045.4,716045.4,9390,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170720,2089300.00
06/11/2017 04:45,2,0.000,ALERT,213.29,302.37,59.954,1497170703,"201051344000955","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,735196.5,735196.5,9411,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170722,2089301.00
06/11/2017 04:45,2,0.000,ALERT,213.51,299.97,59.954,1497170703,"274151322000094","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,811281.5,811281.5,9584,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170724,2089302.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.68,59.954,1497170703,"201051344000579","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,744381.6,744381.6,9393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170725,2089303.00
06/11/2017 04:45,2,0.000,ALERT,213.74,302.68,59.959,1497170703,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,729180.1,729180.1,9403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170727,2089304.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.68,59.954,1497170703,"201051344000438","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,731887.8,731887.8,9398,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170729,2089305.00
06/11/2017 04:45,2,0.000,ALERT,213.96,302.07,59.944,1497170703,"201051344000417","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,671225.7,671225.7,9426,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170731,2089306.00
06/11/2017 04:45,2,0.000,ALERT,213.29,300.87,59.949,1497170703,"274151322000083","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,978480.0,978480.0,9347,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170733,2089307.00
06/11/2017 04:45,2,0.000,ALERT,213.74,299.37,59.917,1497170703,"274151322000076","219011344069620",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,1043674.1,1043674.1,9340,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170735,2089308.00
06/11/2017 04:45,2,0.000,ALERT,213.96,302.68,59.954,1497170703,"201051344000868","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,724688.4,724688.4,9405,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170736,2089309.00
06/11/2017 04:45,2,0.000,ALERT,213.29,301.17,59.949,1497170703,"274151322000095","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,1033569.9,1033569.9,9353,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170738,2089310.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.37,59.991,1497170703,"201051344000988","219011344069620",0.00,17.30,0,297.26,304.18,0.0,0.0,0.000,644339.5,644339.5,9417,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170740,2089311.00
06/11/2017 04:45,2,0.000,ALERT,213.51,301.47,59.922,1497170703,"201051344001025","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,731493.2,731493.2,9413,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170742,2089312.00
06/11/2017 04:45,2,0.000,ALERT,213.96,302.07,59.954,1497170703,"201051344000458","219011344069620",0.00,18.00,0,299.67,304.78,0.0,0.0,0.000,736604.0,736604.0,9383,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170744,2089313.00
06/11/2017 04:45,2,0.000,ALERT,214.87,302.37,59.959,1497170703,"201051344000853","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,737335.1,737335.1,9395,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170745,2089314.00
06/11/2017 04:45,2,0.000,ALERT,213.96,302.37,59.944,1497170703,"201051344000685","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,731916.0,731916.0,9414,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170747,2089315.00
06/11/2017 04:45,2,0.000,ALERT,213.96,302.07,59.975,1497170703,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,728519.0,728519.0,9399,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170749,2089316.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.68,59.901,1497170703,"201051344001145","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,736542.7,736542.7,9396,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170751,2089317.00
06/11/2017 04:45,2,0.000,ALERT,213.74,301.47,59.933,1497170703,"201051344000651","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,725018.8,725018.8,9405,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170753,2089318.00
06/11/2017 04:45,2,0.000,ALERT,212.83,299.67,59.933,1497170703,"274151322000088","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,938247.4,938247.4,9347,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170755,2089319.00
06/11/2017 04:45,2,0.000,ALERT,213.74,299.37,59.933,1497170703,"274151322000068","219011344069620",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,811753.0,811753.0,9599,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170757,2089320.00
06/11/2017 04:45,2,0.000,ALERT,213.51,302.07,59.938,1497170703,"201051344001135","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,720457.1,720457.1,9392,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170758,2089321.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.98,59.975,1497170703,"201051344000594","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,739369.0,739369.0,9395,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170760,2089322.00
06/11/2017 04:45,2,0.000,ALERT,213.74,302.07,59.933,1497170703,"201051344001203","219011344069620",0.00,17.00,0,300.57,305.98,0.0,0.0,0.000,729763.2,729763.2,9425,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170762,2089323.00
06/11/2017 04:45,2,0.000,ALERT,213.29,299.97,59.933,1497170703,"274151322000054","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,955489.4,955489.4,9333,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170764,2089324.00
06/11/2017 04:45,2,0.000,ALERT,214.41,301.77,59.938,1497170703,"201051344000867","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,723573.1,723573.1,9423,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170766,2089325.00
06/11/2017 04:45,2,0.000,ALERT,213.96,302.37,59.949,1497170703,"201051344001093","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,728304.3,728304.3,9414,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170768,2089326.00
06/11/2017 04:45,2,0.000,ALERT,214.41,302.37,59.944,1497170703,"201051344000900","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,745032.3,745032.3,9399,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170769,2089327.00
06/11/2017 04:45,2,0.000,ALERT,214.19,301.17,59.938,1497170703,"201051344000648","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,733622.4,733622.4,9392,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170771,2089328.00
06/11/2017 04:45,2,0.000,ALERT,214.19,302.37,59.938,1497170703,"201051344000569","219011344069620",0.00,17.50,0,300.27,304.78,0.0,0.0,0.000,747256.0,747256.0,9374,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170773,2089329.00
06/11/2017 04:45,2,0.000,ALERT,214.41,302.68,59.938,1497170703,"201051344000983","219011344069620",0.00,17.30,0,299.97,304.78,0.0,0.0,0.000,737793.3,737793.3,9397,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170775,2089330.00
06/11/2017 04:45,2,0.000,ALERT,214.19,301.47,59.944,1497170703,"201051344001158","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,722955.1,722955.1,9402,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170776,2089331.00
06/11/2017 04:45,2,0.000,ALERT,214.64,302.37,59.938,1497170703,"201051344000576","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,737493.2,737493.2,9395,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497170778,2089332.00
06/11/2017 04:45,2,0.000,ALERT,213.51,299.67,59.944,1497170703,"274151322000087","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,928815.4,928815.4,9487,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497170780,2089333.00
06/11/2017 05:00,2,0.000,ALERT,213.06,299.97,59.954,1497171603,"201051344000645","219011344069620",0.00,17.50,0,297.87,303.88,0.0,0.0,0.000,736456.4,736456.4,9388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171605,2089334.00
06/11/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1497171603,"274151322000085","219011344069620",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,951543.9,951543.9,9341,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171607,2089335.00
06/11/2017 05:00,2,0.000,ALERT,213.29,299.97,59.975,1497171603,"201051344000633","219011344069620",0.00,16.70,0,296.06,303.28,0.0,0.0,0.000,723070.8,723070.8,9426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171609,2089336.00
06/11/2017 05:00,2,0.000,ALERT,212.83,299.97,59.970,1497171603,"201051344000469","219011344069620",0.00,16.30,0,296.96,303.58,0.0,0.0,0.000,726204.0,726204.0,9402,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171610,2089337.00
06/11/2017 05:00,2,0.000,ALERT,212.38,300.87,59.970,1497171603,"201051344000646","219011344069620",0.00,16.70,0,298.17,303.88,0.0,0.0,0.000,721857.9,721857.9,9403,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171612,2089338.00
06/11/2017 05:00,2,0.000,ALERT,211.70,297.87,59.986,1497171603,"274151322000052","219011344069620",0.00,17.50,0,295.46,302.07,0.0,0.0,0.000,988477.3,988477.3,9347,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171614,2089339.00
06/11/2017 05:00,2,0.000,ALERT,212.83,301.17,59.975,1497171603,"201051344000585","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,733981.8,733981.8,9403,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171616,2089340.00
06/11/2017 05:00,2,0.000,ALERT,212.16,300.57,59.965,1497171603,"201051344001230","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,726531.3,726531.3,9409,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171618,2089341.00
06/11/2017 05:00,2,0.000,ALERT,212.83,301.47,59.970,1497171603,"201051344000582","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,716045.4,716045.4,9392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171620,2089342.00
06/11/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1497171603,"201051344000955","219011344069620",0.00,17.00,0,298.77,303.88,0.0,0.0,0.000,735196.5,735196.5,9413,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171622,2089343.00
06/11/2017 05:00,2,0.000,ALERT,211.93,297.26,59.970,1497171603,"274151322000094","219011344069620",0.00,17.30,0,295.16,301.17,0.0,0.0,0.000,811281.5,811281.5,9586,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171623,2089344.00
06/11/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1497171603,"201051344000579","219011344069620",0.00,17.00,0,298.47,304.48,0.0,0.0,0.000,744381.6,744381.6,9395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171625,2089345.00
06/11/2017 05:00,2,0.000,ALERT,212.16,300.87,59.981,1497171603,"201051344000890","219011344069620",0.00,16.70,0,299.37,305.08,0.0,0.0,0.000,729180.1,729180.1,9405,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171627,2089346.00
06/11/2017 05:00,2,0.000,ALERT,212.38,300.27,59.986,1497171603,"201051344000438","219011344069620",0.00,16.30,0,299.07,304.48,0.0,0.0,0.000,731887.8,731887.8,9400,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171629,2089347.00
06/11/2017 05:00,2,0.000,ALERT,212.61,299.97,60.023,1497171603,"201051344000417","219011344069620",0.00,16.70,0,298.47,303.28,0.0,0.0,0.000,671225.7,671225.7,9428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171631,2089348.00
06/11/2017 05:00,2,0.000,ALERT,211.93,298.77,59.970,1497171603,"274151322000083","219011344069620",0.00,17.30,0,295.76,302.07,0.0,0.0,0.000,978480.0,978480.0,9349,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171632,2089349.00
06/11/2017 05:00,2,0.000,ALERT,212.61,298.17,59.981,1497171603,"274151322000076","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,1043674.1,1043674.1,9342,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171634,2089350.00
06/11/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1497171603,"201051344000868","219011344069620",0.00,17.00,0,298.77,304.78,0.0,0.0,0.000,724688.4,724688.4,9407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171636,2089351.00
06/11/2017 05:00,2,0.000,ALERT,211.48,298.77,59.975,1497171603,"274151322000095","219011344069620",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,1033569.9,1033569.9,9355,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171638,2089352.00
06/11/2017 05:00,2,0.000,ALERT,212.61,300.57,60.007,1497171603,"201051344000988","219011344069620",0.00,17.00,0,295.76,303.88,0.0,0.0,0.000,644339.5,644339.5,9419,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171640,2089353.00
06/11/2017 05:00,2,0.000,ALERT,212.38,300.27,59.981,1497171603,"201051344001025","219011344069620",0.00,16.30,0,298.17,304.48,0.0,0.0,0.000,731493.2,731493.2,9415,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171642,2089354.00
06/11/2017 05:00,2,0.000,ALERT,212.61,300.27,60.007,1497171603,"201051344000458","219011344069620",0.00,17.80,0,298.17,304.78,0.0,0.0,0.000,736604.0,736604.0,9385,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171643,2089355.00
06/11/2017 05:00,2,0.000,ALERT,213.29,300.27,59.996,1497171603,"201051344000853","219011344069620",0.00,17.00,0,298.17,304.18,0.0,0.0,0.000,737335.1,737335.1,9397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171645,2089356.00
06/11/2017 05:00,2,0.000,ALERT,212.83,300.87,60.002,1497171603,"201051344000685","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,731916.0,731916.0,9416,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171647,2089357.00
06/11/2017 05:00,2,0.000,ALERT,212.38,299.97,59.986,1497171603,"201051344000917","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,728519.0,728519.0,9401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171649,2089358.00
06/11/2017 05:00,2,0.000,ALERT,212.38,300.57,59.986,1497171603,"201051344001145","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,736542.7,736542.7,9398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171651,2089359.00
06/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.991,1497171603,"201051344000651","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,725018.8,725018.8,9407,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171652,2089360.00
06/11/2017 05:00,2,0.000,ALERT,211.25,298.17,60.002,1497171603,"274151322000088","219011344069620",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,938247.4,938247.4,9349,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171654,2089361.00
06/11/2017 05:00,2,0.000,ALERT,212.38,297.26,59.996,1497171603,"274151322000068","219011344069620",0.00,17.80,0,294.86,300.87,0.0,0.0,0.000,811753.0,811753.0,9601,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171656,2089362.00
06/11/2017 05:00,2,0.000,ALERT,212.16,300.57,59.986,1497171603,"201051344001135","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,720457.1,720457.1,9394,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171658,2089363.00
