ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 05:00,2,0.000,ALERT,212.38,300.87,59.986,1497171603,"201051344000594","219011344069620",0.00,17.00,0,297.87,304.48,0.0,0.0,0.000,739369.0,739369.0,9397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171660,2089364.00
06/11/2017 05:00,2,0.000,ALERT,212.61,300.57,59.996,1497171603,"201051344001203","219011344069620",0.00,16.70,0,298.77,305.98,0.0,0.0,0.000,729763.2,729763.2,9427,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171661,2089365.00
06/11/2017 05:00,2,0.000,ALERT,211.70,297.57,59.986,1497171603,"274151322000054","219011344069620",0.00,18.00,0,295.46,302.37,0.0,0.0,0.000,955489.4,955489.4,9335,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171663,2089366.00
06/11/2017 05:00,2,0.000,ALERT,212.83,299.97,59.965,1497171603,"201051344000867","219011344069620",0.00,17.50,0,297.87,304.48,0.0,0.0,0.000,723573.1,723573.1,9425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171665,2089367.00
06/11/2017 05:00,2,0.000,ALERT,212.38,300.57,59.981,1497171603,"201051344001093","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,728304.3,728304.3,9416,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171667,2089368.00
06/11/2017 05:00,2,0.000,ALERT,212.61,300.27,59.986,1497171603,"201051344000900","219011344069620",0.00,17.00,0,297.87,303.88,0.0,0.0,0.000,745032.3,745032.3,9401,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171669,2089369.00
06/11/2017 05:00,2,0.000,ALERT,212.83,299.97,60.028,1497171603,"201051344000648","219011344069620",0.00,16.70,0,297.57,304.18,0.0,0.0,0.000,733622.4,733622.4,9394,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171671,2089370.00
06/11/2017 05:00,2,0.000,ALERT,212.83,301.17,59.986,1497171603,"201051344000569","219011344069620",0.00,17.30,0,298.47,304.78,0.0,0.0,0.000,747256.0,747256.0,9376,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171673,2089371.00
06/11/2017 05:00,2,0.000,ALERT,212.61,300.57,59.991,1497171603,"201051344000983","219011344069620",0.00,17.30,0,298.47,304.48,0.0,0.0,0.000,737793.3,737793.3,9399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171674,2089372.00
06/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.986,1497171603,"201051344001158","219011344069620",0.00,16.30,0,297.26,303.58,0.0,0.0,0.000,722955.1,722955.1,9404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497171676,2089373.00
06/11/2017 05:00,2,0.000,ALERT,212.83,300.27,59.981,1497171603,"201051344000576","219011344069620",0.00,17.00,0,298.17,304.18,0.0,0.0,0.000,737493.2,737493.2,9397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171678,2089374.00
06/11/2017 05:00,2,0.000,ALERT,211.70,297.26,59.981,1497171603,"274151322000087","219011344069620",0.00,18.00,0,294.86,301.47,0.0,0.0,0.000,928815.4,928815.4,9489,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497171680,2089375.00
06/11/2017 05:15,2,0.000,ALERT,213.06,300.27,59.986,1497172503,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,736456.4,736456.4,9390,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172505,2089376.00
06/11/2017 05:15,2,0.000,ALERT,211.93,298.47,59.986,1497172503,"274151322000085","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,951543.9,951543.9,9343,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172507,2089377.00
06/11/2017 05:15,2,0.000,ALERT,213.06,299.67,59.996,1497172503,"201051344000633","219011344069620",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,723070.8,723070.8,9428,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172509,2089378.00
06/11/2017 05:15,2,0.000,ALERT,212.61,299.97,59.991,1497172503,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,726204.0,726204.0,9404,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172511,2089379.00
06/11/2017 05:15,2,0.000,ALERT,212.16,300.57,59.986,1497172503,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,721857.9,721857.9,9405,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172512,2089380.00
06/11/2017 05:15,2,0.000,ALERT,211.25,297.57,59.991,1497172503,"274151322000052","219011344069620",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,988477.3,988477.3,9349,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172514,2089381.00
06/11/2017 05:15,2,0.000,ALERT,212.38,300.57,59.991,1497172503,"201051344000585","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,733981.8,733981.8,9405,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172516,2089382.00
06/11/2017 05:15,2,0.000,ALERT,212.61,301.17,59.986,1497172503,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,726531.3,726531.3,9411,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172518,2089383.00
06/11/2017 05:15,2,0.000,ALERT,212.83,301.17,60.039,1497172503,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,716045.4,716045.4,9394,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172519,2089384.00
06/11/2017 05:15,2,0.000,ALERT,211.93,300.27,59.991,1497172503,"201051344000955","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,735196.5,735196.5,9415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172521,2089385.00
06/11/2017 05:15,2,0.000,ALERT,211.70,297.87,59.991,1497172503,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,811281.5,811281.5,9588,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172523,2089386.00
06/11/2017 05:15,2,0.000,ALERT,212.61,300.87,59.959,1497172503,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,744381.6,744381.6,9397,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172525,2089387.00
06/11/2017 05:15,2,0.000,ALERT,212.16,300.87,60.028,1497172503,"201051344000890","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,729180.1,729180.1,9407,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172527,2089388.00
06/11/2017 05:15,2,0.000,ALERT,212.83,300.87,60.002,1497172503,"201051344000438","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,731887.8,731887.8,9402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172528,2089389.00
06/11/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1497172503,"201051344000417","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,671225.7,671225.7,9430,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172530,2089390.00
06/11/2017 05:15,2,0.000,ALERT,211.48,298.17,59.986,1497172503,"274151322000083","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,978480.0,978480.0,9351,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172532,2089391.00
06/11/2017 05:15,2,0.000,ALERT,212.38,298.77,59.986,1497172503,"274151322000076","219011344069620",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1043674.1,1043674.1,9344,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172534,2089392.00
06/11/2017 05:15,2,0.000,ALERT,212.38,300.87,59.981,1497172503,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,724688.4,724688.4,9409,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172535,2089393.00
06/11/2017 05:15,2,0.000,ALERT,211.48,299.37,59.970,1497172503,"274151322000095","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1033569.9,1033569.9,9357,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172537,2089394.00
06/11/2017 05:15,2,0.000,ALERT,212.61,300.57,59.986,1497172503,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.37,0.0,0.0,0.000,644339.5,644339.5,9421,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172539,2089395.00
06/11/2017 05:15,2,0.000,ALERT,212.16,299.67,59.938,1497172503,"201051344001025","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,731493.2,731493.2,9417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172541,2089396.00
06/11/2017 05:15,2,0.000,ALERT,212.61,300.57,59.991,1497172503,"201051344000458","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,736604.0,736604.0,9387,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172543,2089397.00
06/11/2017 05:15,2,0.000,ALERT,213.29,300.57,60.028,1497172503,"201051344000853","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,737335.1,737335.1,9399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172544,2089398.00
06/11/2017 05:15,2,0.000,ALERT,212.61,300.57,59.986,1497172503,"201051344000685","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,731916.0,731916.0,9418,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172546,2089399.00
06/11/2017 05:15,2,0.000,ALERT,212.38,299.67,60.002,1497172503,"201051344000917","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,728519.0,728519.0,9403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172548,2089400.00
06/11/2017 05:15,2,0.000,ALERT,212.61,300.87,59.975,1497172503,"201051344001145","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,736542.7,736542.7,9400,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172550,2089401.00
06/11/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1497172503,"201051344000651","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,725018.8,725018.8,9409,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172552,2089402.00
06/11/2017 05:15,2,0.000,ALERT,211.25,298.77,59.970,1497172503,"274151322000088","219011344069620",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,938247.4,938247.4,9351,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172553,2089403.00
06/11/2017 05:15,2,0.000,ALERT,212.61,297.87,59.981,1497172503,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,811753.0,811753.0,9603,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172555,2089404.00
06/11/2017 05:15,2,0.000,ALERT,212.16,300.57,60.002,1497172503,"201051344001135","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,720457.1,720457.1,9396,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172557,2089405.00
06/11/2017 05:15,2,0.000,ALERT,212.38,301.17,59.954,1497172503,"201051344000594","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,739369.0,739369.0,9399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172559,2089406.00
06/11/2017 05:15,2,0.000,ALERT,212.83,300.87,59.991,1497172503,"201051344001203","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,729763.2,729763.2,9429,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497172561,2089407.00
06/11/2017 05:15,2,0.000,ALERT,211.48,297.87,59.981,1497172503,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,955489.4,955489.4,9337,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172562,2089408.00
06/11/2017 05:15,2,0.000,ALERT,212.83,300.27,60.007,1497172503,"201051344000867","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,723573.1,723573.1,9427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172564,2089409.00
06/11/2017 05:15,2,0.000,ALERT,212.61,300.87,60.002,1497172503,"201051344001093","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,728304.3,728304.3,9418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172566,2089410.00
06/11/2017 05:15,2,0.000,ALERT,212.38,300.27,60.007,1497172503,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,745032.3,745032.3,9403,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172568,2089411.00
06/11/2017 05:15,2,0.000,ALERT,212.83,299.97,60.007,1497172503,"201051344000648","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,733622.4,733622.4,9396,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172570,2089412.00
06/11/2017 05:15,2,0.000,ALERT,212.83,301.17,59.959,1497172503,"201051344000569","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,747256.0,747256.0,9378,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172571,2089413.00
06/11/2017 05:15,2,0.000,ALERT,212.38,300.27,60.002,1497172503,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,737793.3,737793.3,9401,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172573,2089414.00
06/11/2017 05:15,2,0.000,ALERT,212.83,300.57,60.002,1497172503,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,722955.1,722955.1,9406,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172575,2089415.00
06/11/2017 05:15,2,0.000,ALERT,213.29,300.87,59.991,1497172503,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,737493.2,737493.2,9399,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172577,2089416.00
06/11/2017 05:15,2,0.000,ALERT,211.70,297.87,59.991,1497172503,"274151322000087","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,928815.4,928815.4,9491,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497172579,2089417.00
06/11/2017 05:30,2,0.000,ALERT,213.51,300.57,60.002,1497173403,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,736456.4,736456.4,9392,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173406,2089418.00
06/11/2017 05:30,2,0.000,ALERT,212.16,298.17,59.991,1497173403,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,951543.9,951543.9,9345,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173407,2089419.00
06/11/2017 05:30,2,0.000,ALERT,213.51,299.97,59.981,1497173403,"201051344000633","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,723070.8,723070.8,9430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173409,2089420.00
06/11/2017 05:30,2,0.000,ALERT,213.06,300.27,59.996,1497173403,"201051344000469","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,726204.0,726204.0,9406,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173411,2089421.00
06/11/2017 05:30,2,0.000,ALERT,212.16,300.57,59.991,1497173403,"201051344000646","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,721857.9,721857.9,9407,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173413,2089422.00
06/11/2017 05:30,2,0.000,ALERT,211.93,299.07,59.991,1497173403,"274151322000052","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,988477.3,988477.3,9351,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173414,2089423.00
06/11/2017 05:30,2,0.000,ALERT,212.83,301.17,59.991,1497173403,"201051344000585","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,733981.8,733981.8,9407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173416,2089424.00
06/11/2017 05:30,2,0.000,ALERT,212.38,300.87,59.949,1497173403,"201051344001230","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,726531.3,726531.3,9413,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173418,2089425.00
06/11/2017 05:30,2,0.000,ALERT,213.06,301.77,59.986,1497173403,"201051344000582","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,716045.4,716045.4,9396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173420,2089426.00
06/11/2017 05:30,2,0.000,ALERT,212.38,300.87,60.007,1497173403,"201051344000955","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,735196.5,735196.5,9417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173422,2089427.00
06/11/2017 05:30,2,0.000,ALERT,211.93,297.57,59.981,1497173403,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,811281.5,811281.5,9590,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173423,2089428.00
06/11/2017 05:30,2,0.000,ALERT,213.06,301.17,59.944,1497173403,"201051344000579","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,744381.6,744381.6,9399,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173425,2089429.00
06/11/2017 05:30,2,0.000,ALERT,212.61,301.47,59.981,1497173403,"201051344000890","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,729180.1,729180.1,9409,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173427,2089430.00
06/11/2017 05:30,2,0.000,ALERT,212.61,300.57,59.996,1497173403,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,731887.8,731887.8,9404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173429,2089431.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.57,59.991,1497173403,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,671225.7,671225.7,9432,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173431,2089432.00
06/11/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1497173403,"274151322000083","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,978480.0,978480.0,9353,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173432,2089433.00
06/11/2017 05:30,2,0.000,ALERT,212.61,297.87,59.975,1497173403,"274151322000076","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1043674.1,1043674.1,9346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173434,2089434.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.87,59.981,1497173403,"201051344000868","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,724688.4,724688.4,9411,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173436,2089435.00
06/11/2017 05:30,2,0.000,ALERT,211.93,299.37,59.975,1497173403,"274151322000095","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1033569.9,1033569.9,9359,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173438,2089436.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.27,59.991,1497173403,"201051344000988","219011344069620",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,644339.5,644339.5,9423,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173440,2089437.00
06/11/2017 05:30,2,0.000,ALERT,212.38,299.97,59.991,1497173403,"201051344001025","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,731493.2,731493.2,9419,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173442,2089438.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.27,60.023,1497173403,"201051344000458","219011344069620",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,736604.0,736604.0,9389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173443,2089439.00
06/11/2017 05:30,2,0.000,ALERT,213.29,299.97,59.981,1497173403,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,737335.1,737335.1,9401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173445,2089440.00
06/11/2017 05:30,2,0.000,ALERT,213.06,301.17,59.949,1497173403,"201051344000685","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,731916.0,731916.0,9420,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173447,2089441.00
06/11/2017 05:30,2,0.000,ALERT,212.61,299.97,60.002,1497173403,"201051344000917","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,728519.0,728519.0,9405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173449,2089442.00
06/11/2017 05:30,2,0.000,ALERT,212.83,301.17,60.018,1497173403,"201051344001145","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,736542.7,736542.7,9402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173451,2089443.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.27,59.986,1497173403,"201051344000651","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,725018.8,725018.8,9411,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173452,2089444.00
06/11/2017 05:30,2,0.000,ALERT,211.48,298.17,59.981,1497173403,"274151322000088","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,938247.4,938247.4,9353,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173454,2089445.00
06/11/2017 05:30,2,0.000,ALERT,212.83,298.47,59.975,1497173403,"274151322000068","219011344069620",0.00,17.80,0,296.36,299.37,0.0,0.0,0.000,811753.0,811753.0,9605,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173456,2089446.00
06/11/2017 05:30,2,0.000,ALERT,212.16,300.27,59.986,1497173403,"201051344001135","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,720457.1,720457.1,9398,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173458,2089447.00
06/11/2017 05:30,2,0.000,ALERT,212.61,300.87,59.944,1497173403,"201051344000594","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,739369.0,739369.0,9401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173460,2089448.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.57,60.028,1497173403,"201051344001203","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,729763.2,729763.2,9431,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173462,2089449.00
06/11/2017 05:30,2,0.000,ALERT,211.70,298.17,59.970,1497173403,"274151322000054","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,955489.4,955489.4,9339,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173463,2089450.00
06/11/2017 05:30,2,0.000,ALERT,213.06,299.97,59.986,1497173403,"201051344000867","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,723573.1,723573.1,9429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497173465,2089451.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.87,59.986,1497173403,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.07,0.0,0.0,0.000,728304.3,728304.3,9420,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173467,2089452.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1497173403,"201051344000900","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,745032.3,745032.3,9405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173469,2089453.00
06/11/2017 05:30,2,0.000,ALERT,213.06,299.37,59.959,1497173403,"201051344000648","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,733622.4,733622.4,9398,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173471,2089454.00
06/11/2017 05:30,2,0.000,ALERT,213.06,300.87,59.944,1497173403,"201051344000569","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,747256.0,747256.0,9380,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173472,2089455.00
06/11/2017 05:30,2,0.000,ALERT,212.83,300.27,59.981,1497173403,"201051344000983","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,737793.3,737793.3,9403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173474,2089456.00
06/11/2017 05:30,2,0.000,ALERT,212.83,299.67,59.981,1497173403,"201051344001158","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,722955.1,722955.1,9408,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173476,2089457.00
06/11/2017 05:30,2,0.000,ALERT,213.74,301.17,59.981,1497173403,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,737493.2,737493.2,9401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173478,2089458.00
06/11/2017 05:30,2,0.000,ALERT,211.93,297.87,59.975,1497173403,"274151322000087","219011344069620",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,928815.4,928815.4,9493,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497173479,2089459.00
06/11/2017 05:45,2,0.000,ALERT,213.96,301.47,60.028,1497174304,"201051344000645","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,736456.4,736456.4,9394,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174306,2089460.00
06/11/2017 05:45,2,0.000,ALERT,212.61,299.67,59.975,1497174304,"274151322000085","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,951543.9,951543.9,9347,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174307,2089461.00
06/11/2017 05:45,2,0.000,ALERT,213.96,300.87,59.965,1497174304,"201051344000633","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,723070.8,723070.8,9432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174309,2089462.00
06/11/2017 05:45,2,0.000,ALERT,213.74,301.47,59.981,1497174304,"201051344000469","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,726204.0,726204.0,9408,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174311,2089463.00
06/11/2017 05:45,2,0.000,ALERT,212.83,301.47,59.970,1497174304,"201051344000646","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,721857.9,721857.9,9409,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174313,2089464.00
06/11/2017 05:45,2,0.000,ALERT,212.61,299.67,59.996,1497174304,"274151322000052","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,988477.3,988477.3,9353,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174315,2089465.00
06/11/2017 05:45,2,0.000,ALERT,213.51,302.07,59.986,1497174304,"201051344000585","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,733981.8,733981.8,9409,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174316,2089466.00
06/11/2017 05:45,2,0.000,ALERT,212.83,301.77,59.975,1497174304,"201051344001230","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,726531.3,726531.3,9415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174318,2089467.00
06/11/2017 05:45,2,0.000,ALERT,213.51,302.37,59.981,1497174304,"201051344000582","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,716045.4,716045.4,9398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174320,2089468.00
06/11/2017 05:45,2,0.000,ALERT,212.83,302.07,59.970,1497174304,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,735196.5,735196.5,9419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174322,2089469.00
06/11/2017 05:45,2,0.000,ALERT,212.38,298.47,59.959,1497174304,"274151322000094","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,811281.5,811281.5,9592,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174323,2089470.00
06/11/2017 05:45,2,0.000,ALERT,213.51,301.77,59.981,1497174304,"201051344000579","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,744381.6,744381.6,9401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174325,2089471.00
06/11/2017 05:45,2,0.000,ALERT,213.29,302.37,59.975,1497174304,"201051344000890","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,729180.1,729180.1,9411,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174327,2089472.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.77,59.970,1497174304,"201051344000438","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,731887.8,731887.8,9406,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174329,2089473.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.17,59.954,1497174304,"201051344000417","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,671225.7,671225.7,9434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174331,2089474.00
06/11/2017 05:45,2,0.000,ALERT,212.83,300.57,59.975,1497174304,"274151322000083","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,978480.0,978480.0,9355,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174332,2089475.00
06/11/2017 05:45,2,0.000,ALERT,213.29,299.37,60.012,1497174304,"274151322000076","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,1043674.1,1043674.1,9348,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174334,2089476.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.77,59.986,1497174304,"201051344000868","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,724688.4,724688.4,9413,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174336,2089477.00
06/11/2017 05:45,2,0.000,ALERT,212.61,300.87,59.975,1497174304,"274151322000095","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,1033569.9,1033569.9,9361,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174338,2089478.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.17,59.986,1497174304,"201051344000988","219011344069620",0.00,17.00,0,296.06,302.68,0.0,0.0,0.000,644339.5,644339.5,9425,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174340,2089479.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.47,60.039,1497174304,"201051344001025","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,731493.2,731493.2,9421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174342,2089480.00
06/11/2017 05:45,2,0.000,ALERT,213.51,301.47,60.034,1497174304,"201051344000458","219011344069620",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,736604.0,736604.0,9391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174343,2089481.00
06/11/2017 05:45,2,0.000,ALERT,214.19,301.17,60.023,1497174304,"201051344000853","219011344069620",0.00,16.70,0,298.47,302.98,0.0,0.0,0.000,737335.1,737335.1,9403,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174345,2089482.00
06/11/2017 05:45,2,0.000,ALERT,213.51,301.77,60.002,1497174304,"201051344000685","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,731916.0,731916.0,9422,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174347,2089483.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.47,60.002,1497174304,"201051344000917","219011344069620",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,728519.0,728519.0,9407,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174349,2089484.00
06/11/2017 05:45,2,0.000,ALERT,213.29,302.07,59.991,1497174304,"201051344001145","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,736542.7,736542.7,9404,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174351,2089485.00
06/11/2017 05:45,2,0.000,ALERT,213.51,301.47,60.012,1497174304,"201051344000651","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,725018.8,725018.8,9413,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174352,2089486.00
06/11/2017 05:45,2,0.000,ALERT,212.16,299.67,59.991,1497174304,"274151322000088","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,938247.4,938247.4,9355,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174354,2089487.00
06/11/2017 05:45,2,0.000,ALERT,213.29,298.47,60.002,1497174304,"274151322000068","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,811753.0,811753.0,9607,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174356,2089488.00
06/11/2017 05:45,2,0.000,ALERT,212.83,301.77,60.002,1497174304,"201051344001135","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,720457.1,720457.1,9400,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174358,2089489.00
06/11/2017 05:45,2,0.000,ALERT,213.29,302.07,59.996,1497174304,"201051344000594","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,739369.0,739369.0,9403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174359,2089490.00
06/11/2017 05:45,2,0.000,ALERT,213.06,301.17,60.012,1497174304,"201051344001203","219011344069620",0.00,16.30,0,298.77,305.08,0.0,0.0,0.000,729763.2,729763.2,9433,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174361,2089491.00
06/11/2017 05:45,2,0.000,ALERT,212.61,300.27,59.996,1497174304,"274151322000054","219011344069620",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,955489.4,955489.4,9341,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174363,2089492.00
06/11/2017 05:45,2,0.000,ALERT,213.74,301.17,60.002,1497174304,"201051344000867","219011344069620",0.00,17.30,0,297.87,303.28,0.0,0.0,0.000,723573.1,723573.1,9431,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174365,2089493.00
06/11/2017 05:45,2,0.000,ALERT,213.06,301.47,60.002,1497174304,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,728304.3,728304.3,9422,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174367,2089494.00
06/11/2017 05:45,2,0.000,ALERT,213.51,301.47,60.007,1497174304,"201051344000900","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,745032.3,745032.3,9407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497174368,2089495.00
06/11/2017 05:45,2,0.000,ALERT,213.74,300.87,60.002,1497174304,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,733622.4,733622.4,9400,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174370,2089496.00
06/11/2017 05:45,2,0.000,ALERT,213.29,301.47,60.039,1497174304,"201051344000569","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,747256.0,747256.0,9382,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174372,2089497.00
06/11/2017 05:45,2,0.000,ALERT,213.74,302.07,60.002,1497174304,"201051344000983","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,737793.3,737793.3,9405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174374,2089498.00
06/11/2017 05:45,2,0.000,ALERT,213.51,301.17,60.007,1497174304,"201051344001158","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,722955.1,722955.1,9410,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174376,2089499.00
06/11/2017 05:45,2,0.000,ALERT,213.96,301.77,59.986,1497174304,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,737493.2,737493.2,9403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174377,2089500.00
06/11/2017 05:45,2,0.000,ALERT,212.83,299.37,60.007,1497174304,"274151322000087","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,928815.4,928815.4,9495,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497174379,2089501.00
06/11/2017 06:00,2,0.102,ALERT,213.96,301.17,60.023,1497175203,"201051344000645","219011344069620",18.37,17.30,0,299.07,302.98,1.9,0.0,0.000,736456.4,736456.4,9396,0,0,0,L,1122011218,0,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497175205,2089502.00
06/11/2017 06:00,2,0.051,ALERT,212.83,299.67,60.018,1497175203,"274151322000085","219011344069620",17.02,17.30,0,297.26,302.37,0.9,0.0,0.000,951543.9,951543.9,9349,0,0,0,L,1151911521,0,122.68,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1497175207,2089503.00
06/11/2017 06:00,2,0.119,ALERT,213.74,300.27,60.023,1497175203,"201051344000633","219011344069620",16.84,16.30,0,297.26,302.68,2.0,0.0,0.000,723070.8,723070.8,9434,0,0,0,L,1122011218,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1497175209,2089504.00
06/11/2017 06:00,2,0.137,ALERT,213.29,300.87,60.034,1497175203,"201051344000469","219011344069620",18.11,16.30,0,298.17,302.68,2.5,0.5,0.000,726204.0,726204.0,9410,0,0,0,L,1122011218,0,121.10,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1497175211,2089505.00
06/11/2017 06:00,2,0.117,ALERT,213.06,302.37,60.018,1497175203,"201051344000646","219011344069620",17.10,16.30,0,298.77,303.58,2.0,0.1,0.000,721857.9,721857.9,9411,0,0,0,L,1122011218,0,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497175212,2089506.00
06/11/2017 06:00,2,0.076,ALERT,212.16,300.27,60.012,1497175203,"274151322000052","219011344069620",17.14,17.00,0,296.96,302.68,1.4,0.0,0.000,988477.3,988477.3,9355,0,0,0,L,1151911521,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1497175214,2089507.00
06/11/2017 06:00,2,0.135,ALERT,213.29,302.37,60.018,1497175203,"201051344000585","219011344069620",17.49,16.70,0,299.07,303.88,2.4,0.4,0.000,733981.8,733981.8,9411,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497175216,2089508.00
