ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 06:00,2,0.090,ALERT,213.29,302.68,60.007,1497175203,"201051344001230","219011344069620",24.81,16.30,0,299.67,304.18,2.2,0.2,0.000,726531.3,726531.3,9417,0,0,0,L,1122011218,0,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1497175218,2089509.00
06/11/2017 06:00,2,0.119,ALERT,213.51,302.98,60.018,1497175203,"201051344000582","219011344069620",17.53,16.30,0,300.27,304.48,2.1,0.1,0.000,716045.4,716045.4,9400,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497175220,2089510.00
06/11/2017 06:00,2,0.141,ALERT,213.06,302.68,60.034,1497175203,"201051344000955","219011344069620",17.33,16.70,0,299.37,303.58,2.5,0.5,0.000,735196.5,735196.5,9421,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497175221,2089511.00
06/11/2017 06:00,2,0.000,ALERT,212.61,299.07,60.012,1497175203,"274151322000094","219011344069620",38.13,16.70,0,296.66,362.19,0.0,0.0,0.000,811281.5,811281.5,9594,0,0,0,L,1151911521,0,121.78,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1497175223,2089512.00
06/11/2017 06:00,2,0.154,ALERT,213.29,301.77,60.012,1497175203,"201051344000579","219011344069620",17.97,17.00,0,299.67,303.88,2.8,0.8,0.000,744381.6,744381.6,9403,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1497175225,2089513.00
06/11/2017 06:00,2,0.135,ALERT,213.29,303.28,60.023,1497175203,"201051344000890","219011344069620",17.97,16.70,0,299.97,304.78,2.5,0.4,0.000,729180.1,729180.1,9413,0,0,0,L,1122011218,0,122.46,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497175227,2089514.00
06/11/2017 06:00,2,0.131,ALERT,213.51,302.68,60.039,1497175203,"201051344000438","219011344069620",17.47,16.00,0,299.67,304.18,2.4,0.3,0.000,731887.8,731887.8,9408,0,0,0,L,1122011218,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1497175229,2089515.00
06/11/2017 06:00,2,0.156,ALERT,213.29,302.07,59.991,1497175203,"201051344000417","219011344069620",14.67,16.30,0,299.07,303.28,2.3,0.3,0.000,671225.7,671225.7,9436,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1497175230,2089516.00
06/11/2017 06:00,2,0.053,ALERT,212.61,299.97,60.007,1497175203,"274151322000083","219011344069620",17.20,16.70,0,297.57,302.68,0.9,0.0,0.000,978480.0,978480.0,9357,0,0,0,L,1151911521,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1497175232,2089517.00
06/11/2017 06:00,2,0.055,ALERT,212.83,299.97,60.012,1497175203,"274151322000076","219011344069620",19.44,17.00,0,296.96,302.37,1.1,0.0,0.000,1043674.1,1043674.1,9350,0,0,0,L,1151911521,0,122.01,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1497175234,2089518.00
06/11/2017 06:00,2,0.127,ALERT,213.29,302.07,60.012,1497175203,"201051344000868","219011344069620",17.63,16.70,0,299.67,303.88,2.2,0.2,0.000,724688.4,724688.4,9415,0,0,0,L,1122011218,0,121.55,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1497175236,2089519.00
06/11/2017 06:00,2,0.047,ALERT,212.38,299.97,59.996,1497175203,"274151322000095","219011344069620",18.98,16.70,0,298.17,302.98,0.9,0.0,0.000,1033569.9,1033569.9,9363,0,0,0,L,1151911521,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1497175238,2089520.00
06/11/2017 06:00,2,0.090,ALERT,213.06,301.47,60.007,1497175203,"201051344000988","219011344069620",15.88,17.00,0,296.96,302.98,1.5,0.0,0.000,644339.5,644339.5,9427,0,0,0,L,1122011218,0,121.10,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497175240,2089521.00
06/11/2017 06:00,2,0.113,ALERT,213.29,302.07,60.002,1497175203,"201051344001025","219011344069620",18.96,16.00,0,299.07,304.48,2.2,0.2,0.000,731493.2,731493.2,9423,0,0,0,L,1122011218,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497175242,2089522.00
06/11/2017 06:00,2,0.123,ALERT,213.06,301.47,60.012,1497175203,"201051344000458","219011344069620",18.67,17.50,0,299.37,303.88,2.4,0.3,0.000,736604.0,736604.0,9393,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497175243,2089523.00
06/11/2017 06:00,2,0.111,ALERT,213.96,301.17,59.996,1497175203,"201051344000853","219011344069620",17.24,16.70,0,299.37,303.28,1.9,0.0,0.000,737335.1,737335.1,9405,0,0,0,L,1122011218,0,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497175245,2089524.00
06/11/2017 06:00,2,0.096,ALERT,213.74,302.68,60.012,1497175203,"201051344000685","219011344069620",17.43,16.70,0,299.67,303.88,1.7,0.0,0.000,731916.0,731916.0,9424,0,0,0,L,1122011218,0,123.14,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497175247,2089525.00
06/11/2017 06:00,2,0.113,ALERT,213.51,302.37,60.007,1497175203,"201051344000917","219011344069620",14.63,17.50,0,298.17,303.58,1.7,0.0,0.000,728519.0,728519.0,9409,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497175249,2089526.00
06/11/2017 06:00,2,0.111,ALERT,213.74,302.98,59.959,1497175203,"201051344001145","219011344069620",16.08,16.30,0,299.97,304.78,1.8,0.0,0.000,736542.7,736542.7,9406,0,0,0,L,1122011218,0,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497175251,2089527.00
06/11/2017 06:00,2,0.125,ALERT,213.51,302.37,60.002,1497175203,"201051344000651","219011344069620",18.59,16.00,0,299.07,303.58,2.4,0.4,0.000,725018.8,725018.8,9415,0,0,0,L,1122011218,0,122.68,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497175252,2089528.00
06/11/2017 06:00,2,0.041,ALERT,211.93,299.37,59.991,1497175203,"274151322000088","219011344069620",18.19,17.30,0,296.96,302.07,0.8,0.0,0.000,938247.4,938247.4,9357,0,0,0,L,1151911521,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1497175254,2089529.00
06/11/2017 06:00,2,0.008,ALERT,213.06,334.84,59.991,1497175203,"274151322000068","219011344069620",38.70,17.50,0,296.66,369.40,0.0,0.0,0.000,811753.0,811753.0,9609,0,0,0,L,1151911521,0,122.46,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1497175256,2089530.00
06/11/2017 06:00,2,0.137,ALERT,213.29,302.98,59.991,1497175203,"201051344001135","219011344069620",19.08,16.30,0,299.67,304.48,2.6,0.6,0.000,720457.1,720457.1,9402,0,0,0,L,1122011218,0,122.23,122.01,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497175258,2089531.00
06/11/2017 06:00,2,0.121,ALERT,213.06,301.77,59.991,1497175203,"201051344000594","219011344069620",19.10,16.70,0,299.07,303.58,2.4,0.3,0.000,739369.0,739369.0,9405,0,0,0,L,1122011218,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1497175260,2089532.00
06/11/2017 06:00,2,0.125,ALERT,213.51,302.37,59.996,1497175203,"201051344001203","219011344069620",17.81,16.30,0,299.67,305.68,2.3,0.3,0.000,729763.2,729763.2,9435,0,0,0,L,1122011218,0,122.68,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497175261,2089533.00
06/11/2017 06:00,2,0.051,ALERT,212.61,300.27,59.991,1497175203,"274151322000054","219011344069620",18.71,17.80,0,297.26,302.68,1.0,0.0,0.000,955489.4,955489.4,9343,0,0,0,L,1151911521,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1497175263,2089534.00
06/11/2017 06:00,2,0.121,ALERT,213.51,300.87,60.028,1497175203,"201051344000867","219011344069620",18.69,17.30,0,299.07,303.88,2.3,0.3,0.000,723573.1,723573.1,9433,0,0,0,L,1122011218,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497175265,2089535.00
06/11/2017 06:00,2,0.150,ALERT,213.29,302.68,59.996,1497175203,"201051344001093","219011344069620",16.18,17.30,0,299.37,303.88,2.5,0.5,0.000,728304.3,728304.3,9424,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497175267,2089536.00
06/11/2017 06:00,2,0.086,ALERT,213.51,301.77,59.991,1497175203,"201051344000900","219011344069620",18.05,16.70,0,298.77,303.28,1.6,0.0,0.000,745032.3,745032.3,9409,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1497175269,2089537.00
06/11/2017 06:00,2,0.127,ALERT,213.51,300.57,60.002,1497175203,"201051344000648","219011344069620",19.12,16.30,0,298.77,303.28,2.5,0.5,0.000,733622.4,733622.4,9402,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1497175270,2089538.00
06/11/2017 06:00,2,0.127,ALERT,213.51,302.07,59.991,1497175203,"201051344000569","219011344069620",19.06,17.00,0,299.67,304.18,2.5,0.5,0.000,747256.0,747256.0,9384,0,0,0,L,1122011218,0,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1497175272,2089539.00
06/11/2017 06:00,2,0.139,ALERT,213.29,301.77,59.981,1497175203,"201051344000983","219011344069620",19.02,17.00,0,299.67,303.88,2.7,0.7,0.000,737793.4,737793.4,9407,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1497175274,2089540.00
06/11/2017 06:00,2,0.121,ALERT,213.29,301.17,59.944,1497175203,"201051344001158","219011344069620",17.95,16.30,0,298.47,302.98,2.2,0.2,0.000,722955.1,722955.1,9412,0,0,0,L,1122011218,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1497175276,2089541.00
06/11/2017 06:00,2,0.123,ALERT,213.96,302.37,59.986,1497175203,"201051344000576","219011344069620",18.13,16.70,0,299.37,303.58,2.3,0.3,0.000,737493.2,737493.2,9405,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497175278,2089542.00
06/11/2017 06:00,2,0.064,ALERT,212.38,299.07,59.981,1497175203,"274151322000087","219011344069620",17.45,17.50,0,296.66,301.77,1.2,0.0,0.000,928815.4,928815.4,9497,0,0,0,L,1151911521,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1497175279,2089543.00
06/11/2017 06:15,2,0.170,ACTIVE,213.74,338.74,59.981,1497176103,"201051344000645","219011344069620",25.43,18.00,0,298.77,352.87,4.4,2.3,0.004,736456.7,736456.7,9398,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176104,2089544.00
06/11/2017 06:15,2,0.090,ACTIVE,212.61,333.93,59.975,1497176103,"274151322000085","219011344069620",24.87,17.80,0,297.57,338.44,2.3,0.3,0.000,951543.9,951543.9,9351,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176105,2089545.00
06/11/2017 06:15,2,0.195,ACTIVE,214.19,340.85,59.981,1497176103,"201051344000633","219011344069620",23.89,17.30,0,297.26,350.77,4.8,2.7,0.000,723071.2,723071.2,9436,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176106,2089546.00
06/11/2017 06:15,2,0.205,ACTIVE,213.51,339.34,59.975,1497176103,"201051344000469","219011344069620",24.31,17.30,0,298.17,351.67,5.1,3.0,0.004,726204.5,726204.5,9412,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176107,2089547.00
06/11/2017 06:15,2,0.164,ACTIVE,212.83,343.85,59.970,1497176103,"201051344000646","219011344069620",27.37,17.30,0,299.97,344.45,4.6,2.5,0.000,721858.3,721858.3,9413,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176108,2089548.00
06/11/2017 06:15,2,0.111,ACTIVE,212.38,335.74,60.002,1497176103,"274151322000052","219011344069620",26.58,17.80,0,297.26,337.54,3.0,1.0,0.000,988477.4,988477.4,9357,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176109,2089549.00
06/11/2017 06:15,2,0.201,ACTIVE,213.74,340.55,59.981,1497176103,"201051344000585","219011344069620",25.41,17.80,0,299.97,351.07,5.2,3.1,0.000,733982.2,733982.2,9413,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176110,2089550.00
06/11/2017 06:15,2,0.178,ALERT,213.06,324.92,59.981,1497176103,"201051344001230","219011344069620",23.04,16.70,0,300.57,339.65,4.2,2.1,0.000,726531.6,726531.6,9419,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497176111,2089551.00
06/11/2017 06:15,2,0.191,ACTIVE,213.74,348.66,59.954,1497176103,"201051344000582","219011344069620",24.25,17.00,0,301.47,349.86,4.7,2.6,0.000,716045.7,716045.7,9402,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176112,2089552.00
06/11/2017 06:15,2,0.211,ACTIVE,212.83,339.04,59.975,1497176103,"201051344000955","219011344069620",24.85,17.50,0,300.57,349.26,5.3,3.2,0.004,735197.0,735197.0,9423,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176113,2089553.00
06/11/2017 06:15,2,0.000,ALERT,212.83,299.37,59.970,1497176103,"274151322000094","219011344069620",40.35,17.30,0,297.26,385.63,0.0,0.0,0.000,811281.5,811281.5,9596,0,0,0,L,1151911521,0,121.78,123.14,0002,15,0,0,0,0,0,0,220,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1497176115,2089554.00
06/11/2017 06:15,2,0.229,ALERT,213.51,338.14,59.981,1497176103,"201051344000579","219011344069620",25.03,17.80,0,299.67,348.96,5.8,3.7,0.004,744382.2,744382.2,9405,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176117,2089555.00
06/11/2017 06:15,2,0.184,ACTIVE,213.29,339.34,59.981,1497176103,"201051344000890","219011344069620",26.44,17.30,0,300.87,349.26,5.0,2.9,0.004,729180.5,729180.5,9415,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176118,2089556.00
06/11/2017 06:15,2,0.203,ACTIVE,213.51,339.95,59.938,1497176103,"201051344000438","219011344069620",24.23,17.00,0,300.87,350.77,5.0,2.9,0.000,731888.2,731888.2,9410,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176119,2089557.00
06/11/2017 06:15,2,0.195,ACTIVE,213.51,302.98,59.975,1497176103,"201051344000417","219011344069620",18.31,16.70,0,300.27,304.18,3.6,1.6,0.000,671225.9,671225.9,9438,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176119,2089558.00
06/11/2017 06:15,2,0.094,ACTIVE,213.06,336.04,59.965,1497176103,"274151322000083","219011344069620",25.15,17.50,0,297.87,337.84,2.4,0.4,0.000,978480.0,978480.0,9359,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176120,2089559.00
06/11/2017 06:15,2,0.104,ACTIVE,213.29,337.84,59.970,1497176103,"274151322000076","219011344069620",25.52,18.00,0,297.57,342.95,2.7,0.6,0.004,1043674.1,1043674.1,9352,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176121,2089560.00
06/11/2017 06:15,2,0.188,ACTIVE,213.51,338.74,59.975,1497176103,"201051344000868","219011344069620",24.59,17.50,0,300.27,347.16,4.7,2.6,0.004,724688.8,724688.8,9417,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176122,2089561.00
06/11/2017 06:15,2,0.080,ACTIVE,212.61,332.73,59.965,1497176103,"274151322000095","219011344069620",26.80,17.30,0,297.87,337.24,2.2,0.2,0.000,1033569.9,1033569.9,9365,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176123,2089562.00
06/11/2017 06:15,2,0.141,ACTIVE,213.06,302.37,59.949,1497176103,"201051344000988","219011344069620",17.93,17.50,0,297.26,304.18,2.6,0.6,0.000,644339.5,644339.5,9429,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176124,2089563.00
06/11/2017 06:15,2,0.178,ACTIVE,213.29,339.34,59.970,1497176103,"201051344001025","219011344069620",25.50,17.00,0,300.57,350.77,4.6,2.5,0.000,731493.5,731493.5,9425,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176125,2089564.00
06/11/2017 06:15,2,0.189,ACTIVE,213.51,338.44,59.981,1497176103,"201051344000458","219011344069620",25.09,18.30,0,299.97,350.47,4.8,2.8,0.000,736604.4,736604.4,9395,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176126,2089565.00
06/11/2017 06:15,2,0.176,ACTIVE,213.96,339.34,59.975,1497176103,"201051344000853","219011344069620",25.47,17.50,0,299.37,348.66,4.6,2.5,0.004,737335.4,737335.4,9407,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176127,2089566.00
06/11/2017 06:15,2,0.164,ACTIVE,213.74,345.66,59.970,1497176103,"201051344000685","219011344069620",24.55,17.30,0,300.57,345.96,4.1,2.0,0.000,731916.2,731916.2,9426,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176128,2089567.00
06/11/2017 06:15,2,0.176,ACTIVE,213.74,325.82,59.996,1497176103,"201051344000917","219011344069620",23.08,17.80,0,299.37,339.04,4.2,2.1,0.000,728519.2,728519.2,9411,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176128,2089568.00
06/11/2017 06:15,2,0.148,ACTIVE,213.51,334.54,59.975,1497176103,"201051344001145","219011344069620",26.56,17.00,0,301.17,340.25,4.0,2.0,0.000,736542.9,736542.9,9408,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176129,2089569.00
06/11/2017 06:15,2,0.199,ACTIVE,213.51,339.65,59.970,1497176103,"201051344000651","219011344069620",24.19,16.70,0,300.27,350.77,4.9,2.8,0.004,725019.2,725019.2,9417,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176130,2089570.00
06/11/2017 06:15,2,0.082,ACTIVE_NO_POWER,212.61,338.44,59.975,1497176103,"274151322000088","219011344069620",24.29,18.00,0,297.87,340.25,2.0,0.0,0.000,938247.4,938247.4,9359,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176131,2089571.00
06/11/2017 06:15,2,0.008,ALERT,213.29,299.07,59.970,1497176103,"274151322000068","219011344069620",40.61,18.00,0,297.57,385.93,0.0,0.0,0.000,811753.0,811753.0,9611,0,0,0,L,1151911521,0,122.23,123.14,0002,18,0,0,0,0,0,0,239,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1497176133,2089572.00
06/11/2017 06:15,2,0.195,ACTIVE,213.51,339.34,59.981,1497176103,"201051344001135","219011344069620",25.25,17.30,0,300.87,348.66,5.0,2.9,0.004,720457.5,720457.5,9404,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176134,2089573.00
06/11/2017 06:15,2,0.197,ACTIVE,213.29,338.44,59.981,1497176103,"201051344000594","219011344069620",24.23,17.30,0,299.07,351.07,4.8,2.7,0.004,739369.4,739369.4,9407,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176135,2089574.00
06/11/2017 06:15,2,0.195,ACTIVE,213.51,348.06,59.975,1497176103,"201051344001203","219011344069620",23.93,17.30,0,300.57,352.87,4.8,2.7,0.000,729763.5,729763.5,9437,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176136,2089575.00
06/11/2017 06:15,2,0.092,ACTIVE,212.61,337.84,59.975,1497176103,"274151322000054","219011344069620",24.79,18.70,0,298.17,344.45,2.3,0.3,0.000,955489.4,955489.4,9345,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176137,2089576.00
06/11/2017 06:15,2,0.176,ACTIVE,213.96,337.84,59.986,1497176103,"201051344000867","219011344069620",26.02,18.00,0,299.37,348.06,4.7,2.6,0.000,723573.4,723573.4,9435,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176138,2089577.00
06/11/2017 06:15,2,0.213,ACTIVE,213.51,329.43,59.986,1497176103,"201051344001093","219011344069620",23.52,17.80,0,300.27,339.34,5.1,3.0,0.000,728304.8,728304.8,9426,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176139,2089578.00
06/11/2017 06:15,2,0.127,ACTIVE,213.29,338.44,59.981,1497176103,"201051344000900","219011344069620",27.10,17.50,0,299.37,345.66,3.5,1.5,0.000,745032.4,745032.4,9411,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176140,2089579.00
06/11/2017 06:15,2,0.197,ACTIVE,213.74,338.74,59.996,1497176103,"201051344000648","219011344069620",24.83,17.30,0,299.07,351.07,5.0,2.9,0.000,733622.8,733622.8,9404,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176141,2089580.00
06/11/2017 06:15,2,0.189,ACTIVE,213.51,338.44,59.986,1497176103,"201051344000569","219011344069620",25.50,18.00,0,300.57,350.77,4.9,2.8,0.004,747256.4,747256.4,9386,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176142,2089581.00
06/11/2017 06:15,2,0.201,ACTIVE,213.29,338.14,59.959,1497176103,"201051344000983","219011344069620",25.19,17.80,0,299.97,350.17,5.1,3.0,0.000,737793.8,737793.8,9409,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176143,2089582.00
06/11/2017 06:15,2,0.174,ACTIVE,213.74,338.44,59.986,1497176103,"201051344001158","219011344069620",25.27,17.30,0,299.07,350.47,4.5,2.4,0.004,722955.4,722955.4,9414,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176143,2089583.00
06/11/2017 06:15,2,0.197,ACTIVE,213.96,339.34,59.986,1497176103,"201051344000576","219011344069620",23.70,17.50,0,299.67,350.47,4.8,2.7,0.004,737493.6,737493.6,9407,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176144,2089584.00
06/11/2017 06:15,2,0.098,ACTIVE,212.61,315.90,59.970,1497176103,"274151322000087","219011344069620",25.25,18.00,0,297.26,316.50,2.5,0.5,0.000,928815.4,928815.4,9499,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497176145,2089585.00
06/11/2017 06:30,2,0.223,ALERT,214.41,339.65,59.991,1497177003,"201051344000645","219011344069620",26.84,19.00,0,299.97,342.95,6.0,3.9,0.022,736457.4,736457.4,9399,0,0,0,L,1122011218,0,122.68,122.91,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177005,2089586.00
06/11/2017 06:30,2,0.150,ALERT,212.83,339.65,59.991,1497177003,"274151322000085","219011344069620",24.97,19.30,0,297.87,344.15,3.8,1.7,0.018,951544.2,951544.2,9352,0,0,0,L,1151911521,0,122.68,122.46,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177007,2089587.00
06/11/2017 06:30,2,0.240,ALERT,214.19,340.85,59.996,1497177003,"201051344000633","219011344069620",27.06,18.30,0,298.47,345.36,6.6,4.4,0.013,723072.1,723072.1,9437,0,0,0,L,1122011218,0,122.46,122.68,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177009,2089588.00
06/11/2017 06:30,2,0.238,ALERT,214.19,339.34,60.012,1497177003,"201051344000469","219011344069620",27.75,17.80,0,299.07,342.95,6.7,4.5,0.018,726205.4,726205.4,9413,0,0,0,L,1122011218,0,121.78,122.91,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177011,2089589.00
06/11/2017 06:30,2,0.240,ALERT,213.06,339.34,59.996,1497177003,"201051344000646","219011344069620",26.82,18.70,0,300.27,344.15,6.5,4.4,0.013,721859.2,721859.2,9414,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177013,2089590.00
06/11/2017 06:30,2,0.172,ALERT,212.83,338.74,60.012,1497177003,"274151322000052","219011344069620",26.22,19.50,0,298.47,341.15,4.6,2.5,0.013,988477.8,988477.8,9358,0,0,0,L,1151911521,0,122.01,122.68,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177015,2089591.00
06/11/2017 06:30,2,0.250,ALERT,213.51,340.55,59.991,1497177003,"201051344000585","219011344069620",27.89,19.00,0,300.87,344.45,7.1,4.9,0.022,733983.2,733983.2,9414,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177017,2089592.00
06/11/2017 06:30,2,0.232,ACTIVE,213.51,339.65,60.002,1497177003,"201051344001230","219011344069620",26.38,18.00,0,301.47,351.97,6.2,4.1,0.013,726532.4,726532.4,9421,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177018,2089593.00
06/11/2017 06:30,2,0.230,ALERT,213.74,340.55,59.991,1497177003,"201051344000582","219011344069620",27.17,18.00,0,302.07,348.96,6.3,4.2,0.013,716046.6,716046.6,9403,0,0,0,L,1122011218,0,122.68,122.23,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177020,2089594.00
06/11/2017 06:30,2,0.254,ALERT,213.29,339.65,59.996,1497177003,"201051344000955","219011344069620",27.61,18.30,0,301.47,343.25,7.1,4.9,0.018,735198.0,735198.0,9424,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177021,2089595.00
06/11/2017 06:30,2,0.084,ALERT,212.83,338.74,59.991,1497177003,"274151322000094","219011344069620",29.74,18.30,0,297.57,391.04,2.5,0.5,0.009,811281.5,811281.5,9598,0,0,0,L,1151911521,0,121.78,123.14,0002,14,0,0,0,0,0,0,77,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177023,2089596.00
06/11/2017 06:30,2,0.268,ACTIVE,213.74,338.74,60.002,1497177003,"201051344000579","219011344069620",27.79,18.70,0,300.87,343.55,7.6,5.4,0.022,744383.3,744383.3,9407,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177024,2089597.00
06/11/2017 06:30,2,0.244,ALERT,213.29,339.04,60.002,1497177003,"201051344000890","219011344069620",27.63,18.30,0,301.77,343.25,6.9,4.7,0.013,729181.5,729181.5,9416,0,0,0,L,1122011218,0,122.68,121.33,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177026,2089598.00
06/11/2017 06:30,2,0.240,ALERT,213.29,339.95,59.996,1497177003,"201051344000438","219011344069620",27.87,18.00,0,301.47,344.45,6.8,4.6,0.018,731889.2,731889.2,9411,0,0,0,L,1122011218,0,122.68,121.78,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177028,2089599.00
06/11/2017 06:30,2,0.264,ALERT,213.74,340.25,59.996,1497177003,"201051344000417","219011344069620",17.95,18.30,0,300.87,350.47,4.8,2.7,0.004,671226.5,671226.5,9439,0,0,0,L,1122011218,0,122.46,122.01,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177030,2089600.00
06/11/2017 06:30,2,0.148,ALERT,212.83,339.34,59.991,1497177003,"274151322000083","219011344069620",25.96,19.00,0,298.77,341.45,3.9,1.9,0.009,978480.2,978480.2,9360,0,0,0,L,1151911521,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177031,2089601.00
06/11/2017 06:30,2,0.162,ACTIVE,213.51,338.74,59.991,1497177003,"274151322000076","219011344069620",26.46,19.50,0,311.09,355.28,4.3,2.3,0.018,1043674.5,1043674.5,9353,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177032,2089602.00
06/11/2017 06:30,2,0.230,ALERT,213.74,339.34,60.002,1497177003,"201051344000868","219011344069620",28.05,18.70,0,300.57,343.25,6.6,4.4,0.018,724689.7,724689.7,9418,0,0,0,L,1122011218,0,122.01,122.91,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177034,2089603.00
06/11/2017 06:30,2,0.146,ALERT,212.61,338.14,59.975,1497177003,"274151322000095","219011344069620",26.60,19.00,0,299.67,340.55,4.0,1.9,0.018,1033570.1,1033570.1,9366,0,0,0,L,1151911521,0,122.46,122.46,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177036,2089604.00
06/11/2017 06:30,2,0.205,ACTIVE,213.74,340.55,59.965,1497177003,"201051344000988","219011344069620",17.97,18.70,0,298.47,350.17,3.8,1.7,0.013,644339.8,644339.8,9430,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177037,2089605.00
06/11/2017 06:30,2,0.227,ALERT,213.29,339.04,59.991,1497177003,"201051344001025","219011344069620",27.67,18.70,0,300.87,344.15,6.4,4.3,0.013,731494.4,731494.4,9426,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177039,2089606.00
06/11/2017 06:30,2,0.240,ALERT,213.74,339.04,59.954,1497177003,"201051344000458","219011344069620",27.00,19.30,0,300.57,342.35,6.6,4.4,0.018,736605.3,736605.3,9396,0,0,0,L,1122011218,0,122.23,122.68,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177041,2089607.00
06/11/2017 06:30,2,0.238,ALERT,214.41,340.85,59.991,1497177003,"201051344000853","219011344069620",26.66,18.30,0,300.27,344.76,6.5,4.3,0.018,737336.2,737336.2,9408,0,0,0,L,1122011218,0,122.68,122.91,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177042,2089608.00
06/11/2017 06:30,2,0.209,ALERT,213.74,341.15,59.991,1497177003,"201051344000685","219011344069620",27.41,18.30,0,300.87,345.66,5.8,3.7,0.018,731916.9,731916.9,9427,0,0,0,L,1122011218,0,123.36,121.78,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177044,2089609.00
06/11/2017 06:30,2,0.225,ALERT,213.51,340.25,59.981,1497177003,"201051344000917","219011344069620",27.33,19.00,0,299.97,354.07,6.2,4.1,0.018,728520.0,728520.0,9412,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177046,2089610.00
06/11/2017 06:30,2,0.215,ALERT,213.51,339.95,59.991,1497177003,"201051344001145","219011344069620",27.31,18.00,0,301.77,352.87,6.0,3.9,0.013,736543.7,736543.7,9409,0,0,0,L,1122011218,0,122.46,122.01,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177048,2089611.00
06/11/2017 06:30,2,0.234,ALERT,213.51,340.55,60.007,1497177003,"201051344000651","219011344069620",26.98,17.50,0,300.57,343.55,6.5,4.3,0.018,725020.1,725020.1,9418,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177050,2089612.00
06/11/2017 06:30,2,0.139,ALERT,212.38,336.94,59.996,1497177003,"274151322000088","219011344069620",24.99,19.50,0,298.77,340.55,3.5,1.5,0.004,938247.5,938247.5,9360,0,0,0,L,1151911521,0,122.68,122.46,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177051,2089613.00
06/11/2017 06:30,2,0.104,ALERT,213.51,339.04,60.002,1497177003,"274151322000068","219011344069620",29.92,19.80,0,297.57,392.25,3.2,1.2,0.000,811753.1,811753.1,9613,0,0,0,L,1151911521,0,122.46,123.14,0002,17,0,0,0,0,0,0,53,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177053,2089614.00
06/11/2017 06:30,2,0.252,ALERT,213.06,339.04,59.991,1497177003,"201051344001135","219011344069620",27.06,18.30,0,301.47,342.65,6.9,4.8,0.018,720458.5,720458.5,9405,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177055,2089615.00
06/11/2017 06:30,2,0.238,ALERT,213.74,339.34,59.991,1497177003,"201051344000594","219011344069620",27.83,18.30,0,300.27,343.25,6.8,4.6,0.018,739370.4,739370.4,9408,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177057,2089616.00
06/11/2017 06:30,2,0.229,ALERT,213.29,339.34,60.023,1497177003,"201051344001203","219011344069620",27.87,18.00,0,301.47,348.96,6.5,4.3,0.013,729764.4,729764.4,9438,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177059,2089617.00
06/11/2017 06:30,2,0.152,ALERT,212.83,338.14,60.002,1497177003,"274151322000054","219011344069620",25.19,20.00,0,299.07,340.85,3.9,1.8,0.009,955489.7,955489.7,9346,0,0,0,L,1151911521,0,122.23,122.46,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177060,2089618.00
06/11/2017 06:30,2,0.236,ALERT,213.96,339.34,59.991,1497177003,"201051344000867","219011344069620",27.06,19.30,0,299.67,342.65,6.5,4.3,0.018,723574.3,723574.3,9436,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177062,2089619.00
06/11/2017 06:30,2,0.254,ALERT,213.29,339.95,60.007,1497177003,"201051344001093","219011344069620",27.19,19.00,0,301.17,352.27,7.0,4.9,0.018,728305.8,728305.8,9427,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177064,2089620.00
06/11/2017 06:30,2,0.199,ALERT,213.96,339.95,60.002,1497177003,"201051344000900","219011344069620",26.58,18.30,0,299.37,342.65,5.4,3.3,0.018,745033.1,745033.1,9412,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177066,2089621.00
06/11/2017 06:30,2,0.236,ALERT,213.96,339.65,60.002,1497177003,"201051344000648","219011344069620",27.97,18.00,0,299.67,343.25,6.7,4.5,0.018,733623.8,733623.8,9405,0,0,0,L,1122011218,0,121.78,122.91,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177067,2089622.00
06/11/2017 06:30,2,0.238,ALERT,213.96,339.34,60.002,1497177003,"201051344000569","219011344069620",27.45,18.70,0,300.87,342.65,6.7,4.5,0.018,747257.3,747257.3,9387,0,0,0,L,1122011218,0,121.78,122.91,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177069,2089623.00
06/11/2017 06:30,2,0.252,ALERT,213.96,339.65,60.002,1497177003,"201051344000983","219011344069620",27.57,18.70,0,300.27,342.65,7.1,4.9,0.022,737794.8,737794.8,9410,0,0,0,L,1122011218,0,122.23,122.46,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177071,2089624.00
06/11/2017 06:30,2,0.230,ALERT,213.74,339.04,60.007,1497177003,"201051344001158","219011344069620",26.94,18.30,0,299.37,342.95,6.3,4.2,0.022,722956.2,722956.2,9415,0,0,0,L,1122011218,0,121.78,122.23,0002,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177073,2089625.00
06/11/2017 06:30,2,0.240,ALERT,214.19,340.85,60.007,1497177003,"201051344000576","219011344069620",27.45,18.30,0,300.27,344.76,6.7,4.6,0.018,737494.5,737494.5,9408,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177075,2089626.00
06/11/2017 06:30,2,0.160,ALERT,213.06,338.44,60.002,1497177003,"274151322000087","219011344069620",25.58,20.00,0,298.17,343.25,4.2,2.1,0.013,928815.7,928815.7,9500,0,0,0,L,1151911521,0,122.46,122.91,0002,19,0,0,0,0,0,0,6,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177077,2089627.00
06/11/2017 06:45,2,0.275,ACTIVE,213.96,339.65,59.970,1497177903,"201051344000645","219011344069620",27.45,19.80,0,334.84,345.66,7.7,5.5,0.035,736458.6,736458.6,9401,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177904,2089628.00
06/11/2017 06:45,2,0.201,ACTIVE,212.83,337.54,59.959,1497177903,"274151322000085","219011344069620",26.12,20.70,0,334.84,341.15,5.3,3.2,0.018,951544.8,951544.8,9354,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177905,2089629.00
06/11/2017 06:45,2,0.285,ACTIVE,213.96,340.85,59.965,1497177903,"201051344000633","219011344069620",28.09,19.50,0,331.83,350.47,8.2,6.0,0.035,723073.3,723073.3,9439,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177906,2089630.00
06/11/2017 06:45,2,0.287,ACTIVE,213.74,339.34,59.965,1497177903,"201051344000469","219011344069620",28.35,18.70,0,333.03,344.76,8.3,6.1,0.035,726206.8,726206.8,9415,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177907,2089631.00
06/11/2017 06:45,2,0.289,ACTIVE,213.29,339.34,59.996,1497177903,"201051344000646","219011344069620",27.59,19.80,0,333.03,345.96,8.1,5.9,0.031,721860.5,721860.5,9416,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177907,2089632.00
06/11/2017 06:45,2,0.230,ACTIVE,212.16,336.94,59.975,1497177903,"274151322000052","219011344069620",26.44,20.70,0,333.93,341.75,6.2,4.1,0.027,988478.6,988478.6,9360,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177908,2089633.00
06/11/2017 06:45,2,0.309,ACTIVE,213.51,339.65,59.965,1497177903,"201051344000585","219011344069620",27.79,19.80,0,334.54,345.36,8.7,6.5,0.031,733984.6,733984.6,9416,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177909,2089634.00
06/11/2017 06:45,2,0.271,ACTIVE,213.29,338.74,59.970,1497177903,"201051344001230","219011344069620",27.39,19.30,0,321.31,353.17,7.6,5.4,0.027,726533.5,726533.5,9422,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177910,2089635.00
06/11/2017 06:45,2,0.273,ACTIVE,213.74,339.34,59.991,1497177903,"201051344000582","219011344069620",27.53,18.70,0,335.14,345.06,7.7,5.5,0.027,716047.8,716047.8,9405,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177911,2089636.00
06/11/2017 06:45,2,0.303,ACTIVE,212.83,339.04,59.965,1497177903,"201051344000955","219011344069620",27.91,19.30,0,334.24,344.76,8.6,6.4,0.031,735199.4,735199.4,9426,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177912,2089637.00
06/11/2017 06:45,2,0.125,ACTIVE,212.38,337.84,59.954,1497177903,"274151322000094","219011344069620",30.47,19.80,0,323.72,358.28,3.9,1.9,0.018,811281.8,811281.8,9600,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177913,2089638.00
06/11/2017 06:45,2,0.326,ACTIVE,213.51,338.44,60.007,1497177903,"201051344000579","219011344069620",27.57,19.50,0,334.24,344.15,9.1,6.9,0.035,744384.8,744384.8,9408,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177914,2089639.00
06/11/2017 06:45,2,0.289,ACTIVE,213.06,338.44,59.965,1497177903,"201051344000890","219011344069620",27.97,19.30,0,333.33,346.26,8.3,6.1,0.031,729182.8,729182.8,9418,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177915,2089640.00
06/11/2017 06:45,2,0.291,ACTIVE,213.29,339.34,59.965,1497177903,"201051344000438","219011344069620",27.73,19.00,0,334.84,344.45,8.2,6.0,0.031,731890.5,731890.5,9413,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177916,2089641.00
06/11/2017 06:45,2,0.322,ACTIVE,213.51,339.65,59.970,1497177903,"201051344000417","219011344069620",17.87,19.30,0,300.57,342.35,5.9,3.7,0.018,671227.3,671227.3,9441,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177917,2089642.00
06/11/2017 06:45,2,0.203,ACTIVE,212.61,338.44,59.954,1497177903,"274151322000083","219011344069620",26.66,19.80,0,334.24,341.45,5.5,3.4,0.027,978480.9,978480.9,9362,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177918,2089643.00
06/11/2017 06:45,2,0.217,ACTIVE,212.83,337.54,59.954,1497177903,"274151322000076","219011344069620",27.63,21.00,0,335.44,341.75,6.0,3.9,0.022,1043675.2,1043675.2,9354,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177919,2089644.00
06/11/2017 06:45,2,0.295,ACTIVE,213.51,338.74,59.970,1497177903,"201051344000868","219011344069620",27.49,19.30,0,333.03,346.26,8.2,6.0,0.035,724691.0,724691.0,9420,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177920,2089645.00
06/11/2017 06:45,2,0.211,ACTIVE,212.38,337.24,59.949,1497177903,"274151322000095","219011344069620",26.38,20.00,0,334.54,340.85,5.7,3.5,0.018,1033570.8,1033570.8,9368,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177920,2089646.00
06/11/2017 06:45,2,0.273,ALERT,213.29,339.65,59.949,1497177903,"201051344000988","219011344069620",17.87,19.30,0,298.47,343.55,5.0,2.9,0.013,644340.3,644340.3,9431,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177922,2089647.00
06/11/2017 06:45,2,0.281,ACTIVE,213.06,338.14,59.986,1497177903,"201051344001025","219011344069620",27.71,19.30,0,335.14,344.45,8.0,5.7,0.027,731495.6,731495.6,9428,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177923,2089648.00
06/11/2017 06:45,2,0.299,ACTIVE,213.29,337.84,59.954,1497177903,"201051344000458","219011344069620",27.35,19.80,0,334.54,344.15,8.3,6.1,0.031,736606.6,736606.6,9398,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177924,2089649.00
06/11/2017 06:45,2,0.279,ACTIVE,214.41,340.85,59.965,1497177903,"201051344000853","219011344069620",28.39,19.30,0,336.04,345.96,8.1,5.9,0.035,737337.5,737337.5,9410,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177925,2089650.00
06/11/2017 06:45,2,0.250,ACTIVE,213.51,340.25,59.949,1497177903,"201051344000685","219011344069620",27.85,19.30,0,329.43,355.58,7.1,4.9,0.027,731918.0,731918.0,9429,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177926,2089651.00
06/11/2017 06:45,2,0.268,ACTIVE,213.29,339.65,59.944,1497177903,"201051344000917","219011344069620",27.79,19.80,0,327.92,351.07,7.6,5.4,0.022,728521.2,728521.2,9414,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177927,2089652.00
