ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 06:45,2,0.262,ACTIVE,213.74,340.25,59.991,1497177903,"201051344001145","219011344069620",27.87,19.00,0,332.13,351.67,7.4,5.2,0.027,736544.8,736544.8,9411,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177928,2089653.00
06/11/2017 06:45,2,0.285,ACTIVE,213.51,340.25,59.949,1497177903,"201051344000651","219011344069620",26.88,18.70,0,335.14,345.36,7.8,5.6,0.031,725021.3,725021.3,9420,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177929,2089654.00
06/11/2017 06:45,2,0.199,ACTIVE,212.16,337.84,59.944,1497177903,"274151322000088","219011344069620",25.29,20.70,0,333.33,341.15,5.1,3.0,0.018,938248.1,938248.1,9362,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177929,2089655.00
06/11/2017 06:45,2,0.146,ACTIVE,213.29,339.04,59.949,1497177903,"274151322000068","219011344069620",31.01,21.30,0,333.03,347.16,4.5,2.5,0.013,811753.5,811753.5,9615,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177930,2089656.00
06/11/2017 06:45,2,0.305,ACTIVE,212.83,338.74,59.954,1497177903,"201051344001135","219011344069620",27.49,19.00,0,334.24,343.85,8.5,6.3,0.035,720459.8,720459.8,9407,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177931,2089657.00
06/11/2017 06:45,2,0.291,ACTIVE,213.51,338.74,59.970,1497177903,"201051344000594","219011344069620",27.81,19.30,0,332.43,344.45,8.2,6.0,0.035,739371.6,739371.6,9410,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177932,2089658.00
06/11/2017 06:45,2,0.271,ACTIVE,213.74,339.34,59.970,1497177903,"201051344001203","219011344069620",28.39,19.00,0,334.24,347.16,7.8,5.7,0.027,729765.6,729765.6,9440,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177933,2089659.00
06/11/2017 06:45,2,0.207,ACTIVE,212.61,336.34,59.949,1497177903,"274151322000054","219011344069620",25.68,21.50,0,334.24,341.45,5.4,3.3,0.018,955490.3,955490.3,9348,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177934,2089660.00
06/11/2017 06:45,2,0.297,ACTIVE,213.74,338.14,59.991,1497177903,"201051344000867","219011344069620",27.08,20.00,0,333.63,345.06,8.2,6.0,0.035,723575.6,723575.6,9438,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177935,2089661.00
06/11/2017 06:45,2,0.299,ACTIVE,213.51,339.95,59.954,1497177903,"201051344001093","219011344069620",27.27,19.80,0,333.63,348.66,8.3,6.1,0.027,728307.1,728307.1,9429,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177936,2089662.00
06/11/2017 06:45,2,0.254,ACTIVE,213.51,339.04,59.959,1497177903,"201051344000900","219011344069620",27.25,19.00,0,334.54,344.76,7.0,4.9,0.031,745034.0,745034.0,9414,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177937,2089663.00
06/11/2017 06:45,2,0.297,ACTIVE,214.19,339.34,59.944,1497177903,"201051344000648","219011344069620",27.59,19.00,0,334.24,345.36,8.3,6.1,0.035,733625.0,733625.0,9407,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177938,2089664.00
06/11/2017 06:45,2,0.293,ACTIVE,213.74,339.04,59.944,1497177903,"201051344000569","219011344069620",27.93,19.50,0,334.24,344.45,8.3,6.1,0.035,747258.6,747258.6,9389,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177939,2089665.00
06/11/2017 06:45,2,0.305,ACTIVE,213.51,338.74,59.949,1497177903,"201051344000983","219011344069620",28.09,19.50,0,333.63,344.45,8.7,6.5,0.035,737796.2,737796.2,9412,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177940,2089666.00
06/11/2017 06:45,2,0.273,ACTIVE,213.74,338.74,59.954,1497177903,"201051344001158","219011344069620",28.13,19.30,0,333.33,345.06,7.8,5.7,0.031,722957.4,722957.4,9417,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177941,2089667.00
06/11/2017 06:45,2,0.289,ACTIVE,214.19,340.55,60.002,1497177903,"201051344000576","219011344069620",27.71,19.30,0,334.24,346.56,8.1,5.9,0.031,737495.7,737495.7,9410,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177942,2089668.00
06/11/2017 06:45,2,0.215,ACTIVE,212.38,336.64,59.959,1497177903,"274151322000087","219011344069620",25.84,21.80,0,322.21,357.98,5.7,3.5,0.009,928816.4,928816.4,9502,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497177943,2089669.00
06/11/2017 07:00,2,0.346,ACTIVE,214.41,340.55,59.975,1497178803,"201051344000645","219011344069620",27.08,20.00,0,333.93,345.06,9.5,7.2,0.049,736460.2,736460.2,9402,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178804,2089670.00
06/11/2017 07:00,2,0.252,ACTIVE,212.61,338.74,59.975,1497178803,"274151322000085","219011344069620",26.00,21.50,0,335.14,341.75,6.6,4.5,0.031,951545.7,951545.7,9355,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178805,2089671.00
06/11/2017 07:00,2,0.346,ACTIVE,214.19,341.15,59.970,1497178803,"201051344000633","219011344069620",28.11,20.00,0,333.03,346.86,9.9,7.6,0.044,723075.0,723075.0,9440,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178806,2089672.00
06/11/2017 07:00,2,0.355,ACTIVE,213.96,339.95,59.975,1497178803,"201051344000469","219011344069620",27.65,19.00,0,331.83,344.45,10.0,7.7,0.053,726208.5,726208.5,9416,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178806,2089673.00
06/11/2017 07:00,2,0.338,ACTIVE,212.83,339.95,59.933,1497178803,"201051344000646","219011344069620",27.89,20.30,0,333.93,344.15,9.6,7.3,0.044,721862.1,721862.1,9417,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178807,2089674.00
06/11/2017 07:00,2,0.283,ACTIVE,212.38,339.65,59.970,1497178803,"274151322000052","219011344069620",26.78,21.80,0,334.24,342.35,7.7,5.5,0.031,988479.8,988479.8,9361,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178808,2089675.00
06/11/2017 07:00,2,0.365,ACTIVE,213.51,340.55,59.975,1497178803,"201051344000585","219011344069620",27.89,20.70,0,333.03,345.96,10.3,8.1,0.049,733986.4,733986.4,9417,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178809,2089676.00
06/11/2017 07:00,2,0.320,ACTIVE,213.29,339.04,59.938,1497178803,"201051344001230","219011344069620",27.63,19.80,0,332.13,343.85,9.0,6.8,0.040,726535.0,726535.0,9423,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178810,2089677.00
06/11/2017 07:00,2,0.330,ACTIVE,213.74,340.55,59.949,1497178803,"201051344000582","219011344069620",27.41,19.30,0,334.24,345.06,9.2,7.0,0.040,716049.3,716049.3,9406,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178811,2089678.00
06/11/2017 07:00,2,0.354,ACTIVE,213.06,339.65,59.970,1497178803,"201051344000955","219011344069620",28.11,20.00,0,332.73,343.85,10.1,7.8,0.044,735201.2,735201.2,9427,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178812,2089679.00
06/11/2017 07:00,2,0.158,ACTIVE,212.61,356.18,59.970,1497178803,"274151322000094","219011344069620",33.24,21.00,0,335.14,359.78,5.3,3.2,0.022,811282.4,811282.4,9601,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178813,2089680.00
06/11/2017 07:00,2,0.385,ACTIVE,213.51,339.34,59.965,1497178803,"201051344000579","219011344069620",27.35,21.00,0,333.33,344.15,10.7,8.4,0.049,744386.7,744386.7,9409,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178814,2089681.00
06/11/2017 07:00,2,0.348,ACTIVE,213.51,339.95,59.975,1497178803,"201051344000890","219011344069620",27.75,20.00,0,333.63,345.36,9.8,7.6,0.044,729184.5,729184.5,9419,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178815,2089682.00
06/11/2017 07:00,2,0.340,ACTIVE,213.29,339.95,59.959,1497178803,"201051344000438","219011344069620",27.87,19.80,0,334.24,344.76,9.6,7.3,0.044,731892.1,731892.1,9414,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178815,2089683.00
06/11/2017 07:00,2,0.357,ACTIVE,213.29,339.04,59.975,1497178803,"201051344000417","219011344069620",18.39,20.00,0,333.33,343.85,6.7,4.5,0.027,671228.3,671228.3,9442,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178817,2089684.00
06/11/2017 07:00,2,0.252,ACTIVE,212.61,338.74,59.933,1497178803,"274151322000083","219011344069620",27.06,21.00,0,334.54,342.65,7.0,4.8,0.035,978481.9,978481.9,9363,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178817,2089685.00
06/11/2017 07:00,2,0.271,ACTIVE,213.29,339.34,59.959,1497178803,"274151322000076","219011344069620",27.71,21.80,0,335.74,342.35,7.7,5.5,0.040,1043676.4,1043676.4,9355,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178818,2089686.00
06/11/2017 07:00,2,0.354,ACTIVE,213.29,339.34,59.949,1497178803,"201051344000868","219011344069620",27.69,19.50,0,332.43,344.76,10.0,7.7,0.049,724692.7,724692.7,9421,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178819,2089687.00
06/11/2017 07:00,2,0.260,ACTIVE,212.61,336.94,59.933,1497178803,"274151322000095","219011344069620",27.17,21.30,0,334.54,341.75,7.1,4.9,0.027,1033571.8,1033571.8,9369,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178820,2089688.00
06/11/2017 07:00,2,0.326,ACTIVE,213.51,340.25,59.970,1497178803,"201051344000988","219011344069620",18.05,19.80,0,331.53,345.06,6.0,3.8,0.031,644341.1,644341.1,9433,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178821,2089689.00
06/11/2017 07:00,2,0.338,ACTIVE,213.06,339.04,59.965,1497178803,"201051344001025","219011344069620",27.97,20.00,0,333.63,345.06,9.6,7.4,0.044,731497.2,731497.2,9429,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178822,2089690.00
06/11/2017 07:00,2,0.355,ACTIVE,213.51,339.34,59.965,1497178803,"201051344000458","219011344069620",27.81,20.70,0,333.03,344.15,10.1,7.8,0.053,736608.3,736608.3,9399,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178823,2089691.00
06/11/2017 07:00,2,0.348,ACTIVE,214.19,341.45,59.970,1497178803,"201051344000853","219011344069620",27.51,19.80,0,335.14,345.36,9.7,7.4,0.049,737339.1,737339.1,9411,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178824,2089692.00
06/11/2017 07:00,2,0.307,ACTIVE,213.51,341.15,59.959,1497178803,"201051344000685","219011344069620",27.67,20.00,0,333.63,345.96,8.7,6.4,0.044,731919.4,731919.4,9430,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178825,2089693.00
06/11/2017 07:00,2,0.322,ACTIVE,213.51,340.85,59.928,1497178803,"201051344000917","219011344069620",27.71,20.70,0,332.73,344.45,9.1,6.8,0.044,728522.7,728522.7,9415,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178826,2089694.00
06/11/2017 07:00,2,0.312,ACTIVE,213.74,341.15,59.970,1497178803,"201051344001145","219011344069620",27.91,19.50,0,334.84,345.06,8.9,6.6,0.040,736546.3,736546.3,9412,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178827,2089695.00
06/11/2017 07:00,2,0.326,ACTIVE,213.29,339.95,59.965,1497178803,"201051344000651","219011344069620",28.03,19.30,0,334.54,344.45,9.3,7.1,0.049,725022.9,725022.9,9421,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178828,2089696.00
06/11/2017 07:00,2,0.240,ACTIVE,211.93,337.24,59.970,1497178803,"274151322000088","219011344069620",26.36,21.50,0,334.24,341.75,6.4,4.3,0.027,938249.0,938249.0,9363,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178828,2089697.00
06/11/2017 07:00,2,0.180,ACTIVE,213.51,370.60,59.970,1497178803,"274151322000068","219011344069620",34.65,22.50,0,335.74,373.61,6.3,4.2,0.027,811754.3,811754.3,9616,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178829,2089698.00
06/11/2017 07:00,2,0.355,ACTIVE,213.06,338.74,59.970,1497178803,"201051344001135","219011344069620",27.75,19.80,0,333.33,343.85,10.1,7.8,0.044,720461.6,720461.6,9408,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178830,2089699.00
06/11/2017 07:00,2,0.350,ACTIVE,213.06,338.74,59.965,1497178803,"201051344000594","219011344069620",27.99,20.30,0,331.83,344.45,9.9,7.7,0.049,739373.4,739373.4,9411,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178831,2089700.00
06/11/2017 07:00,2,0.338,ACTIVE,213.51,339.95,59.970,1497178803,"201051344001203","219011344069620",27.77,19.80,0,334.54,345.36,9.5,7.3,0.049,729767.2,729767.2,9441,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178832,2089701.00
06/11/2017 07:00,2,0.260,ACTIVE,212.38,339.65,59.959,1497178803,"274151322000054","219011344069620",25.50,22.50,0,334.24,341.75,6.8,4.6,0.031,955491.3,955491.3,9349,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178833,2089702.00
06/11/2017 07:00,2,0.350,ACTIVE,213.51,339.04,59.965,1497178803,"201051344000867","219011344069620",28.09,20.30,0,332.73,344.45,9.9,7.7,0.049,723577.3,723577.3,9439,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178834,2089703.00
06/11/2017 07:00,2,0.346,ACTIVE,213.51,340.85,59.975,1497178803,"201051344001093","219011344069620",28.01,20.30,0,333.93,344.15,9.8,7.6,0.044,728308.8,728308.8,9430,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178835,2089704.00
06/11/2017 07:00,2,0.314,ACTIVE,213.51,340.25,59.975,1497178803,"201051344000900","219011344069620",27.53,19.50,0,333.03,344.45,8.8,6.6,0.053,745035.5,745035.5,9415,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178836,2089705.00
06/11/2017 07:00,2,0.361,ACTIVE,213.51,339.34,59.965,1497178803,"201051344000648","219011344069620",27.08,19.30,0,333.93,345.06,9.9,7.7,0.053,733626.8,733626.8,9408,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178837,2089706.00
06/11/2017 07:00,2,0.354,ACTIVE,213.51,339.65,59.975,1497178803,"201051344000569","219011344069620",27.79,20.00,0,334.24,344.45,10.0,7.7,0.049,747260.3,747260.3,9390,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178837,2089707.00
06/11/2017 07:00,2,0.365,ACTIVE,213.51,339.34,59.975,1497178803,"201051344000983","219011344069620",27.97,20.30,0,332.13,344.76,10.4,8.1,0.053,737798.0,737798.0,9413,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178838,2089708.00
06/11/2017 07:00,2,0.346,ACTIVE,213.29,339.34,59.981,1497178803,"201051344001158","219011344069620",26.94,19.80,0,332.43,344.45,9.4,7.2,0.049,722959.0,722959.0,9418,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178839,2089709.00
06/11/2017 07:00,2,0.352,ACTIVE,213.96,340.55,59.970,1497178803,"201051344000576","219011344069620",27.23,19.50,0,333.63,344.76,9.8,7.5,0.049,737497.4,737497.4,9411,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178840,2089710.00
06/11/2017 07:00,2,0.264,ACTIVE,212.83,338.74,59.986,1497178803,"274151322000087","219011344069620",26.00,23.00,0,333.93,342.65,7.0,4.8,0.031,928817.4,928817.4,9503,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497178841,2089711.00
06/11/2017 07:15,2,0.391,ACTIVE,213.96,341.15,60.002,1497179703,"201051344000645","219011344069620",28.01,20.70,0,333.93,345.66,11.1,8.8,0.062,736462.2,736462.2,9403,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179704,2089712.00
06/11/2017 07:15,2,0.299,ACTIVE,212.38,338.74,60.028,1497179703,"274151322000085","219011344069620",26.46,22.00,0,334.84,342.05,8.1,5.8,0.044,951547.0,951547.0,9356,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179705,2089713.00
06/11/2017 07:15,2,0.400,ACTIVE,214.19,342.65,60.002,1497179703,"201051344000633","219011344069620",27.83,20.70,0,332.73,348.06,11.3,9.0,0.062,723077.1,723077.1,9441,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179706,2089714.00
06/11/2017 07:15,2,0.400,ACTIVE,213.51,339.95,60.002,1497179703,"201051344000469","219011344069620",28.07,19.80,0,332.43,345.66,11.4,9.1,0.062,726210.5,726210.5,9417,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179707,2089715.00
06/11/2017 07:15,2,0.389,ACTIVE,212.38,339.65,60.007,1497179703,"201051344000646","219011344069620",27.93,21.30,0,332.73,345.96,11.0,8.7,0.057,721864.1,721864.1,9418,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179708,2089716.00
06/11/2017 07:15,2,0.332,ACTIVE,212.16,337.84,60.002,1497179703,"274151322000052","219011344069620",27.21,22.80,0,334.24,343.25,9.1,6.9,0.053,988481.4,988481.4,9362,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179708,2089717.00
06/11/2017 07:15,2,0.414,ACTIVE,213.06,340.25,60.007,1497179703,"201051344000585","219011344069620",28.01,21.30,0,334.54,346.26,11.8,9.5,0.062,733988.6,733988.6,9418,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179709,2089718.00
06/11/2017 07:15,2,0.377,ACTIVE,212.61,339.04,60.007,1497179703,"201051344001230","219011344069620",27.35,20.30,0,332.43,345.36,10.4,8.2,0.057,726536.9,726536.9,9424,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179710,2089719.00
06/11/2017 07:15,2,0.385,ACTIVE,213.51,340.85,60.002,1497179703,"201051344000582","219011344069620",27.25,19.80,0,333.93,345.66,10.7,8.4,0.062,716051.2,716051.2,9407,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179711,2089720.00
06/11/2017 07:15,2,0.404,ACTIVE,212.61,339.65,60.007,1497179703,"201051344000955","219011344069620",28.11,20.70,0,333.33,344.45,11.6,9.2,0.053,735203.3,735203.3,9428,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179712,2089721.00
06/11/2017 07:15,2,0.184,ACTIVE,212.38,391.04,60.012,1497179703,"274151322000094","219011344069620",36.86,22.30,0,335.44,393.75,6.9,4.7,0.027,811283.4,811283.4,9602,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179713,2089722.00
06/11/2017 07:15,2,0.436,ACTIVE,213.51,339.95,60.002,1497179703,"201051344000579","219011344069620",27.61,21.80,0,333.03,346.56,12.2,9.9,0.057,744389.0,744389.0,9410,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179714,2089723.00
06/11/2017 07:15,2,0.387,ACTIVE,212.83,339.65,60.002,1497179703,"201051344000890","219011344069620",28.49,20.70,0,333.93,346.26,11.2,8.9,0.057,729186.6,729186.6,9420,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179715,2089724.00
06/11/2017 07:15,2,0.379,ACTIVE,213.06,339.95,60.002,1497179703,"201051344000438","219011344069620",28.65,20.70,0,334.54,345.96,11.0,8.7,0.057,731894.1,731894.1,9415,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179716,2089725.00
06/11/2017 07:15,2,0.402,ACTIVE,213.29,339.34,60.012,1497179703,"201051344000417","219011344069620",18.47,20.70,0,333.63,344.15,7.5,5.3,0.031,671229.6,671229.6,9443,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179717,2089726.00
06/11/2017 07:15,2,0.305,ACTIVE,212.61,339.04,60.049,1497179703,"274151322000083","219011344069620",27.06,21.80,0,334.24,342.35,8.4,6.2,0.044,978483.3,978483.3,9364,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179718,2089727.00
06/11/2017 07:15,2,0.334,ACTIVE,213.06,339.34,60.012,1497179703,"274151322000076","219011344069620",27.39,22.50,0,335.44,342.95,9.3,7.0,0.053,1043678.0,1043678.0,9356,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179719,2089728.00
06/11/2017 07:15,2,0.402,ACTIVE,213.29,339.95,60.007,1497179703,"201051344000868","219011344069620",28.21,19.80,0,333.03,345.66,11.5,9.2,0.057,724694.8,724694.8,9422,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179720,2089729.00
06/11/2017 07:15,2,0.314,ACTIVE,212.16,337.24,59.996,1497179703,"274151322000095","219011344069620",27.15,21.80,0,334.54,342.35,8.7,6.4,0.040,1033573.3,1033573.3,9370,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179721,2089730.00
06/11/2017 07:15,2,0.367,ACTIVE,213.29,340.85,60.012,1497179703,"201051344000988","219011344069620",18.47,20.70,0,332.43,344.76,6.9,4.7,0.040,644342.2,644342.2,9434,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179722,2089731.00
06/11/2017 07:15,2,0.381,ACTIVE,212.61,339.04,60.012,1497179703,"201051344001025","219011344069620",28.49,20.30,0,333.93,345.66,11.1,8.7,0.062,731499.2,731499.2,9430,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179722,2089732.00
06/11/2017 07:15,2,0.404,ACTIVE,213.51,339.95,60.002,1497179703,"201051344000458","219011344069620",27.85,21.50,0,333.03,345.66,11.4,9.1,0.066,736610.4,736610.4,9400,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179723,2089733.00
06/11/2017 07:15,2,0.398,ACTIVE,214.19,342.35,60.012,1497179703,"201051344000853","219011344069620",27.69,20.30,0,334.84,346.56,11.2,8.9,0.066,737341.2,737341.2,9412,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179724,2089734.00
06/11/2017 07:15,2,0.348,ACTIVE,213.29,341.15,60.002,1497179703,"201051344000685","219011344069620",28.27,20.70,0,334.54,346.86,10.0,7.7,0.062,731921.1,731921.1,9431,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179725,2089735.00
06/11/2017 07:15,2,0.377,ACTIVE,213.29,341.15,60.007,1497179703,"201051344000917","219011344069620",27.21,21.30,0,333.63,345.96,10.4,8.2,0.057,728524.6,728524.6,9416,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179726,2089736.00
06/11/2017 07:15,2,0.361,ACTIVE,213.51,340.85,60.018,1497179703,"201051344001145","219011344069620",28.39,20.00,0,336.04,346.86,10.4,8.1,0.053,736548.1,736548.1,9413,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179727,2089737.00
06/11/2017 07:15,2,0.389,ACTIVE,213.06,339.95,60.007,1497179703,"201051344000651","219011344069620",27.33,19.80,0,334.24,346.26,10.8,8.5,0.057,725024.8,725024.8,9422,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179728,2089738.00
06/11/2017 07:15,2,0.293,ACTIVE,211.93,336.64,60.002,1497179703,"274151322000088","219011344069620",26.42,22.30,0,333.63,342.05,7.9,5.7,0.040,938250.2,938250.2,9364,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179729,2089739.00
06/11/2017 07:15,2,0.201,ACTIVE,213.06,399.46,59.996,1497179703,"274151322000068","219011344069620",37.75,24.30,0,336.34,402.77,7.7,5.5,0.027,811755.5,811755.5,9617,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179730,2089740.00
06/11/2017 07:15,2,0.408,ACTIVE,212.83,339.04,60.007,1497179703,"201051344001135","219011344069620",27.63,20.00,0,334.54,344.76,11.5,9.2,0.062,720463.7,720463.7,9409,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179731,2089741.00
06/11/2017 07:15,2,0.404,ACTIVE,213.06,339.95,59.996,1497179703,"201051344000594","219011344069620",27.93,21.30,0,331.83,345.66,11.5,9.1,0.066,739375.4,739375.4,9412,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179732,2089742.00
06/11/2017 07:15,2,0.387,ACTIVE,213.29,339.65,60.007,1497179703,"201051344001203","219011344069620",27.95,20.30,0,334.24,346.86,11.0,8.7,0.066,729769.2,729769.2,9442,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179733,2089743.00
06/11/2017 07:15,2,0.307,ACTIVE,212.38,338.74,60.039,1497179703,"274151322000054","219011344069620",26.14,23.30,0,333.93,342.35,8.1,5.9,0.035,955492.6,955492.6,9350,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179733,2089744.00
06/11/2017 07:15,2,0.398,ACTIVE,213.51,339.04,60.002,1497179703,"201051344000867","219011344069620",28.33,20.70,0,333.33,346.26,11.4,9.1,0.057,723579.4,723579.4,9440,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179734,2089745.00
06/11/2017 07:15,2,0.400,ACTIVE,213.06,340.55,60.039,1497179703,"201051344001093","219011344069620",27.91,21.00,0,334.54,345.36,11.4,9.0,0.053,728310.9,728310.9,9431,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179735,2089746.00
06/11/2017 07:15,2,0.371,ACTIVE,213.29,340.55,60.007,1497179703,"201051344000900","219011344069620",27.59,19.80,0,333.03,345.36,10.4,8.1,0.066,745037.3,745037.3,9416,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179736,2089747.00
06/11/2017 07:15,2,0.416,ACTIVE,213.51,340.85,60.012,1497179703,"201051344000648","219011344069620",27.41,19.80,0,333.33,345.66,11.6,9.3,0.066,733628.9,733628.9,9409,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179737,2089748.00
06/11/2017 07:15,2,0.404,ACTIVE,213.51,340.25,60.007,1497179703,"201051344000569","219011344069620",27.91,20.70,0,333.33,345.66,11.5,9.2,0.062,747262.4,747262.4,9391,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179738,2089749.00
06/11/2017 07:15,2,0.416,ACTIVE,213.74,340.55,59.959,1497179703,"201051344000983","219011344069620",28.13,21.00,0,333.63,345.06,11.9,9.6,0.066,737800.2,737800.2,9414,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179739,2089750.00
06/11/2017 07:15,2,0.391,ACTIVE,213.29,339.95,59.991,1497179703,"201051344001158","219011344069620",27.59,20.70,0,332.73,345.36,10.9,8.6,0.062,722961.0,722961.0,9419,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179740,2089751.00
06/11/2017 07:15,2,0.400,ACTIVE,213.74,341.45,59.959,1497179703,"201051344000576","219011344069620",27.57,20.00,0,333.33,346.26,11.2,8.9,0.062,737499.5,737499.5,9412,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179741,2089752.00
06/11/2017 07:15,2,0.311,ACTIVE,212.61,338.74,60.007,1497179703,"274151322000087","219011344069620",26.82,24.00,0,334.54,342.95,8.5,6.2,0.031,928818.8,928818.8,9504,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497179742,2089753.00
06/11/2017 07:30,2,0.486,ACTIVE,213.29,340.55,59.975,1497180604,"201051344000645","219011344069620",28.86,21.00,0,334.24,347.16,14.2,11.8,0.088,736464.7,736464.7,9404,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180606,2089754.00
06/11/2017 07:30,2,0.436,ACTIVE,212.16,336.94,59.970,1497180604,"274151322000085","219011344069620",27.04,22.80,0,333.03,342.65,11.9,9.6,0.071,951548.8,951548.8,9357,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180607,2089755.00
06/11/2017 07:30,2,0.533,ACTIVE,213.74,342.65,59.949,1497180604,"201051344000633","219011344069620",28.03,21.00,0,334.24,348.66,15.1,12.7,0.097,723079.7,723079.7,9442,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180608,2089756.00
06/11/2017 07:30,2,0.535,ACTIVE,213.06,340.55,60.007,1497180604,"201051344000469","219011344069620",28.53,20.30,0,333.33,347.16,15.5,13.0,0.102,726213.2,726213.2,9418,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180608,2089757.00
06/11/2017 07:30,2,0.480,ACTIVE,212.16,339.34,59.965,1497180604,"201051344000646","219011344069620",24.43,22.00,0,332.43,346.56,11.9,9.6,0.071,721866.6,721866.6,9419,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180609,2089758.00
06/11/2017 07:30,2,0.484,ACTIVE,211.93,338.74,59.970,1497180604,"274151322000052","219011344069620",27.77,23.50,0,333.03,343.25,13.6,11.2,0.084,988483.5,988483.5,9363,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180610,2089759.00
06/11/2017 07:30,2,0.500,ACTIVE,212.83,340.55,59.970,1497180604,"201051344000585","219011344069620",27.97,21.80,0,333.03,346.56,14.2,11.8,0.080,733991.2,733991.2,9419,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180611,2089760.00
06/11/2017 07:30,2,0.520,ACTIVE,212.16,339.04,59.981,1497180604,"201051344001230","219011344069620",28.03,21.30,0,331.83,345.36,14.8,12.4,0.093,726539.4,726539.4,9425,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180612,2089761.00
06/11/2017 07:30,2,0.482,ACTIVE,213.06,340.55,59.975,1497180604,"201051344000582","219011344069620",28.43,20.70,0,334.24,346.26,13.8,11.4,0.084,716053.6,716053.6,9408,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180613,2089762.00
06/11/2017 07:30,2,0.549,ACTIVE,212.38,339.65,59.996,1497180604,"201051344000955","219011344069620",28.96,21.50,0,333.03,346.26,16.2,13.7,0.106,735206.1,735206.1,9429,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180614,2089763.00
06/11/2017 07:30,2,0.285,ACTIVE,211.93,401.86,59.970,1497180604,"274151322000094","219011344069620",37.73,23.50,0,335.14,414.19,10.9,8.6,0.066,811285.0,811285.0,9603,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180615,2089764.00
06/11/2017 07:30,2,0.547,ACTIVE,213.06,339.95,59.981,1497180604,"201051344000579","219011344069620",28.73,22.30,0,334.24,347.16,15.9,13.5,0.097,744391.8,744391.8,9411,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180616,2089765.00
06/11/2017 07:30,2,0.518,ACTIVE,212.61,339.95,59.986,1497180604,"201051344000890","219011344069620",29.16,21.30,0,333.33,345.96,15.3,12.8,0.093,729189.2,729189.2,9421,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180617,2089766.00
06/11/2017 07:30,2,0.525,ACTIVE,212.61,340.55,59.981,1497180604,"201051344000438","219011344069620",28.35,21.30,0,333.93,346.86,15.1,12.6,0.093,731896.7,731896.7,9416,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180617,2089767.00
06/11/2017 07:30,2,0.529,ACTIVE,213.06,339.34,59.981,1497180604,"201051344000417","219011344069620",18.49,21.30,0,332.43,344.76,9.9,7.6,0.057,671231.1,671231.1,9444,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180618,2089768.00
06/11/2017 07:30,2,0.420,ACTIVE,212.16,338.14,59.981,1497180604,"274151322000083","219011344069620",27.85,22.30,0,332.43,342.65,11.9,9.5,0.075,978485.1,978485.1,9365,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180619,2089769.00
06/11/2017 07:30,2,0.482,ACTIVE,212.38,340.25,59.970,1497180604,"274151322000076","219011344069620",29.08,23.30,0,333.63,344.15,14.2,11.8,0.084,1043680.2,1043680.2,9357,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180620,2089770.00
06/11/2017 07:30,2,0.521,ACTIVE,213.06,339.95,59.970,1497180604,"201051344000868","219011344069620",29.02,20.30,0,333.03,346.56,15.3,12.9,0.097,724697.4,724697.4,9423,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180621,2089771.00
06/11/2017 07:30,2,0.438,ACTIVE,212.16,338.74,60.002,1497180604,"274151322000095","219011344069620",28.25,22.50,0,332.43,343.25,12.5,10.2,0.075,1033575.2,1033575.2,9371,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180622,2089772.00
06/11/2017 07:30,2,0.510,ACTIVE,212.83,340.25,59.981,1497180604,"201051344000988","219011344069620",18.49,21.00,0,333.33,345.66,9.6,7.3,0.062,644343.6,644343.6,9435,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180623,2089773.00
06/11/2017 07:30,2,0.500,ACTIVE,212.83,339.34,59.986,1497180604,"201051344001025","219011344069620",28.05,21.30,0,333.63,346.56,14.2,11.8,0.084,731501.7,731501.7,9431,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180624,2089774.00
06/11/2017 07:30,2,0.496,ACTIVE,212.83,339.65,59.975,1497180604,"201051344000458","219011344069620",28.01,22.00,0,334.24,346.86,14.1,11.7,0.088,736612.9,736612.9,9401,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180625,2089775.00
06/11/2017 07:30,2,0.498,ACTIVE,213.51,341.45,59.986,1497180604,"201051344000853","219011344069620",28.07,21.30,0,335.14,348.36,14.2,11.7,0.093,737343.7,737343.7,9413,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180626,2089776.00
06/11/2017 07:30,2,0.459,ACTIVE,213.06,340.85,59.986,1497180604,"201051344000685","219011344069620",29.12,21.50,0,333.93,347.46,13.5,11.1,0.097,731923.4,731923.4,9432,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180626,2089777.00
06/11/2017 07:30,2,0.449,ACTIVE,212.83,340.55,59.986,1497180604,"201051344000917","219011344069620",29.22,21.80,0,333.33,346.26,13.3,10.9,0.080,728526.9,728526.9,9417,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180627,2089778.00
06/11/2017 07:30,2,0.457,ACTIVE,212.83,339.65,59.981,1497180604,"201051344001145","219011344069620",28.86,21.00,0,334.54,346.86,13.4,11.0,0.080,736550.4,736550.4,9414,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180628,2089779.00
06/11/2017 07:30,2,0.523,ACTIVE,212.83,340.55,59.981,1497180604,"201051344000651","219011344069620",25.64,20.30,0,334.24,346.26,13.6,11.2,0.088,725027.2,725027.2,9423,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180629,2089780.00
06/11/2017 07:30,2,0.434,ACTIVE,211.70,339.34,59.981,1497180604,"274151322000088","219011344069620",27.71,23.00,0,331.23,342.95,12.2,9.9,0.071,938252.1,938252.1,9365,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180630,2089781.00
06/11/2017 07:30,2,0.305,ACTIVE,212.61,396.75,59.981,1497180604,"274151322000068","219011344069620",37.39,25.50,0,334.54,414.79,11.6,9.2,0.057,811757.3,811757.3,9618,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180631,2089782.00
06/11/2017 07:30,2,0.531,ACTIVE,212.38,339.95,59.949,1497180604,"201051344001135","219011344069620",27.61,21.00,0,333.03,345.66,14.9,12.4,0.088,720466.3,720466.3,9410,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180632,2089783.00
06/11/2017 07:30,2,0.537,ACTIVE,212.83,340.25,59.981,1497180604,"201051344000594","219011344069620",28.05,21.80,0,332.13,346.56,15.2,12.8,0.097,739378.1,739378.1,9413,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180633,2089784.00
06/11/2017 07:30,2,0.543,ACTIVE,212.83,339.95,59.975,1497180604,"201051344001203","219011344069620",27.89,21.00,0,334.54,347.46,15.4,12.9,0.093,729771.8,729771.8,9443,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180634,2089785.00
06/11/2017 07:30,2,0.439,ACTIVE,211.70,337.54,59.949,1497180604,"274151322000054","219011344069620",27.29,23.80,0,331.83,342.95,12.2,9.8,0.075,955494.4,955494.4,9351,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180635,2089786.00
06/11/2017 07:30,2,0.529,ACTIVE,213.29,340.25,59.996,1497180604,"201051344000867","219011344069620",28.53,21.30,0,333.03,346.86,15.3,12.9,0.097,723582.0,723582.0,9441,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180635,2089787.00
06/11/2017 07:30,2,0.568,ACTIVE,212.61,340.55,59.975,1497180604,"201051344001093","219011344069620",29.00,21.50,0,333.63,347.46,16.7,14.2,0.106,728313.7,728313.7,9432,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180636,2089788.00
06/11/2017 07:30,2,0.494,ACTIVE,212.83,339.95,59.975,1497180604,"201051344000900","219011344069620",28.21,20.30,0,333.33,347.46,14.2,11.7,0.097,745039.7,745039.7,9417,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180638,2089789.00
06/11/2017 07:30,2,0.502,ACTIVE,213.06,339.65,59.981,1497180604,"201051344000648","219011344069620",26.78,20.00,0,334.24,347.46,13.6,11.2,0.075,733631.4,733631.4,9410,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180639,2089790.00
06/11/2017 07:30,2,0.508,ACTIVE,212.83,339.95,59.965,1497180604,"201051344000569","219011344069620",28.23,21.30,0,333.93,346.86,14.5,12.1,0.093,747264.9,747264.9,9392,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180640,2089791.00
06/11/2017 07:30,2,0.514,ACTIVE,213.29,339.65,59.975,1497180604,"201051344000983","219011344069620",28.25,21.50,0,333.63,346.56,14.7,12.3,0.088,737802.9,737802.9,9415,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180641,2089792.00
06/11/2017 07:30,2,0.500,ACTIVE,212.83,339.95,59.981,1497180604,"201051344001158","219011344069620",29.04,21.30,0,333.33,346.26,14.7,12.3,0.097,722963.6,722963.6,9420,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180642,2089793.00
06/11/2017 07:30,2,0.490,ACTIVE,213.29,340.55,59.970,1497180604,"201051344000576","219011344069620",29.30,20.30,0,333.63,347.76,14.6,12.2,0.093,737502.1,737502.1,9413,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180643,2089794.00
06/11/2017 07:30,2,0.439,ACTIVE,212.38,339.34,59.970,1497180604,"274151322000087","219011344069620",27.51,24.80,0,333.03,343.25,12.2,9.9,0.062,928820.7,928820.7,9505,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497180644,2089795.00
06/11/2017 07:45,2,0.758,ACTIVE,213.51,342.35,60.034,1497181503,"201051344000645","219011344069620",28.53,21.80,0,333.63,351.37,22.0,19.3,0.164,736468.5,736468.5,9405,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181504,2089796.00
