ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 07:45,2,0.691,ACTIVE,211.93,342.65,60.002,1497181503,"274151322000085","219011344069620",28.13,23.50,0,333.33,346.56,19.7,17.1,0.124,951552.1,951552.1,9358,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181505,2089797.00
06/11/2017 07:45,2,0.785,ACTIVE,213.29,344.15,59.996,1497181503,"201051344000633","219011344069620",29.04,21.80,0,333.33,353.77,23.1,20.4,0.177,723083.8,723083.8,9443,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181506,2089798.00
06/11/2017 07:45,2,0.799,ACTIVE,213.06,342.35,59.996,1497181503,"201051344000469","219011344069620",29.14,21.30,0,331.53,352.27,23.6,20.9,0.181,726217.4,726217.4,9419,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181507,2089799.00
06/11/2017 07:45,2,0.713,ACTIVE,212.38,342.05,59.991,1497181503,"201051344000646","219011344069620",29.74,22.80,0,331.53,351.07,21.5,18.8,0.150,721870.0,721870.0,9420,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181508,2089800.00
06/11/2017 07:45,2,0.758,ACTIVE,211.48,342.35,59.986,1497181503,"274151322000052","219011344069620",28.35,24.30,0,330.03,347.76,21.8,19.1,0.155,988487.2,988487.2,9364,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181509,2089801.00
06/11/2017 07:45,2,0.719,ACTIVE,212.83,343.25,59.970,1497181503,"201051344000585","219011344069620",29.06,22.80,0,332.73,351.37,21.2,18.5,0.141,733994.9,733994.9,9420,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181510,2089802.00
06/11/2017 07:45,2,0.789,ACTIVE,212.61,342.35,59.975,1497181503,"201051344001230","219011344069620",28.69,22.80,0,330.33,351.37,23.0,20.3,0.172,726543.3,726543.3,9426,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181511,2089803.00
06/11/2017 07:45,2,0.738,ACTIVE,213.06,342.95,59.996,1497181503,"201051344000582","219011344069620",28.43,21.50,0,333.33,351.97,21.3,18.6,0.159,716057.3,716057.3,9409,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181512,2089804.00
06/11/2017 07:45,2,0.846,ACTIVE,212.38,342.65,59.996,1497181503,"201051344000955","219011344069620",28.78,22.30,0,331.53,352.87,24.7,21.9,0.181,735210.5,735210.5,9430,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181512,2089805.00
06/11/2017 07:45,2,0.477,ACTIVE,212.16,402.77,59.986,1497181503,"274151322000094","219011344069620",37.75,24.80,0,334.54,426.51,18.3,15.7,0.115,811288.0,811288.0,9604,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181513,2089806.00
06/11/2017 07:45,2,0.812,ACTIVE,212.83,342.05,59.933,1497181503,"201051344000579","219011344069620",28.96,23.00,0,333.03,352.27,23.9,21.1,0.172,744396.0,744396.0,9412,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181514,2089807.00
06/11/2017 07:45,2,0.816,ACTIVE,212.61,342.65,59.965,1497181503,"201051344000890","219011344069620",28.82,22.50,0,331.23,352.57,23.9,21.1,0.168,729193.4,729193.4,9422,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181515,2089808.00
06/11/2017 07:45,2,0.773,ACTIVE,213.06,343.25,59.986,1497181503,"201051344000438","219011344069620",29.54,22.30,0,333.03,352.87,23.2,20.5,0.168,731900.8,731900.8,9417,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181516,2089809.00
06/11/2017 07:45,2,0.809,ACTIVE,212.61,341.15,59.975,1497181503,"201051344000417","219011344069620",18.47,22.00,0,332.43,347.76,15.2,12.7,0.106,671233.6,671233.6,9445,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181517,2089810.00
06/11/2017 07:45,2,0.656,ACTIVE,211.48,339.65,59.975,1497181503,"274151322000083","219011344069620",28.80,23.30,0,332.43,346.26,19.2,16.6,0.133,978488.3,978488.3,9366,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181518,2089811.00
06/11/2017 07:45,2,0.783,ACTIVE,212.16,339.95,59.954,1497181503,"274151322000076","219011344069620",29.48,24.50,0,331.83,348.66,23.4,20.7,0.159,1043684.2,1043684.2,9358,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181519,2089812.00
06/11/2017 07:45,2,0.799,ACTIVE,212.83,342.05,60.007,1497181503,"201051344000868","219011344069620",29.12,21.00,0,332.13,351.67,23.6,20.9,0.177,724701.6,724701.6,9424,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181520,2089813.00
06/11/2017 07:45,2,0.697,ACTIVE,211.48,341.75,59.975,1497181503,"274151322000095","219011344069620",29.44,23.30,0,329.73,346.86,20.8,18.1,0.137,1033578.7,1033578.7,9372,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181520,2089814.00
06/11/2017 07:45,2,0.809,ACTIVE,213.29,342.65,60.023,1497181503,"201051344000988","219011344069620",18.49,21.80,0,331.83,348.96,15.2,12.7,0.119,644346.1,644346.1,9436,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181522,2089815.00
06/11/2017 07:45,2,0.748,ACTIVE,212.83,342.65,60.018,1497181503,"201051344001025","219011344069620",29.16,22.00,0,332.73,352.27,22.2,19.5,0.164,731505.5,731505.5,9432,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181523,2089816.00
06/11/2017 07:45,2,0.725,ACTIVE,212.83,341.45,59.981,1497181503,"201051344000458","219011344069620",28.71,22.80,0,332.73,350.47,21.1,18.4,0.155,736616.6,736616.6,9402,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181523,2089817.00
06/11/2017 07:45,2,0.723,ACTIVE,213.51,343.85,59.970,1497181503,"201051344000853","219011344069620",29.12,21.80,0,334.24,352.27,21.4,18.7,0.155,737347.3,737347.3,9414,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181524,2089818.00
06/11/2017 07:45,2,0.740,ACTIVE,212.83,343.85,59.975,1497181503,"201051344000685","219011344069620",28.55,22.30,0,332.73,352.57,21.4,18.7,0.168,731927.0,731927.0,9433,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181525,2089819.00
06/11/2017 07:45,2,0.723,ACTIVE,212.83,342.65,59.970,1497181503,"201051344000917","219011344069620",28.96,22.50,0,333.03,351.67,21.3,18.6,0.155,728530.4,728530.4,9418,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181526,2089820.00
06/11/2017 07:45,2,0.717,ACTIVE,212.83,342.95,59.981,1497181503,"201051344001145","219011344069620",28.63,22.00,0,333.33,351.97,20.8,18.2,0.150,736553.9,736553.9,9415,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181527,2089821.00
06/11/2017 07:45,2,0.752,ACTIVE,213.29,343.55,59.996,1497181503,"201051344000651","219011344069620",28.86,21.30,0,333.03,352.27,22.0,19.3,0.164,725031.0,725031.0,9424,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181528,2089822.00
06/11/2017 07:45,2,0.709,ACTIVE,211.03,340.55,59.970,1497181503,"274151322000088","219011344069620",28.05,24.00,0,329.73,346.56,20.1,17.5,0.133,938255.4,938255.4,9366,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181529,2089823.00
06/11/2017 07:45,2,0.488,ACTIVE,211.93,404.27,59.981,1497181503,"274151322000068","219011344069620",37.95,26.80,0,335.44,423.81,18.8,16.2,0.110,811760.4,811760.4,9619,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181530,2089824.00
06/11/2017 07:45,2,0.791,ACTIVE,212.61,342.65,59.981,1497181503,"201051344001135","219011344069620",28.55,22.00,0,332.13,351.67,22.9,20.1,0.159,720470.3,720470.3,9411,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181531,2089825.00
06/11/2017 07:45,2,0.807,ACTIVE,212.61,341.75,59.981,1497181503,"201051344000594","219011344069620",28.51,22.50,0,332.13,351.97,23.4,20.6,0.177,739382.2,739382.2,9414,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181532,2089826.00
06/11/2017 07:45,2,0.811,ACTIVE,212.83,342.95,60.007,1497181503,"201051344001203","219011344069620",29.06,22.00,0,333.33,354.37,23.9,21.1,0.181,729776.0,729776.0,9444,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181533,2089827.00
06/11/2017 07:45,2,0.699,ACTIVE,211.48,338.74,59.991,1497181503,"274151322000054","219011344069620",28.23,24.80,0,329.43,346.86,20.0,17.4,0.119,955497.8,955497.8,9352,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181534,2089828.00
06/11/2017 07:45,2,0.820,ACTIVE,213.29,342.05,59.991,1497181503,"201051344000867","219011344069620",28.35,22.00,0,332.73,352.27,23.6,20.9,0.172,723586.2,723586.2,9442,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181535,2089829.00
06/11/2017 07:45,2,0.885,ACTIVE,212.61,344.15,59.975,1497181503,"201051344001093","219011344069620",28.92,22.30,0,331.53,354.67,25.9,23.1,0.190,728318.3,728318.3,9433,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181536,2089830.00
06/11/2017 07:45,2,0.760,ACTIVE,212.83,342.95,59.975,1497181503,"201051344000900","219011344069620",29.12,21.00,0,331.83,351.67,22.5,19.8,0.172,745043.5,745043.5,9418,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181536,2089831.00
06/11/2017 07:45,2,0.740,ACTIVE,213.29,342.05,59.996,1497181503,"201051344000648","219011344069620",29.40,21.00,0,332.73,351.67,22.1,19.4,0.159,733635.2,733635.2,9411,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181537,2089832.00
06/11/2017 07:45,2,0.752,ACTIVE,213.06,342.05,59.954,1497181503,"201051344000569","219011344069620",28.92,22.00,0,332.73,351.07,22.1,19.4,0.164,747268.8,747268.8,9393,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181538,2089833.00
06/11/2017 07:45,2,0.754,ACTIVE,212.83,341.75,59.975,1497181503,"201051344000983","219011344069620",28.84,22.30,0,332.73,351.07,22.1,19.4,0.164,737806.7,737806.7,9416,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181539,2089834.00
06/11/2017 07:45,2,0.789,ACTIVE,213.06,342.95,59.928,1497181503,"201051344001158","219011344069620",28.78,22.30,0,333.03,352.27,23.0,20.3,0.177,722967.6,722967.6,9421,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181540,2089835.00
06/11/2017 07:45,2,0.773,ACTIVE,213.51,343.25,59.981,1497181503,"201051344000576","219011344069620",28.43,21.00,0,332.13,351.97,22.3,19.6,0.168,737505.9,737505.9,9414,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181541,2089836.00
06/11/2017 07:45,2,0.693,ACTIVE,211.70,337.54,59.975,1497181503,"274151322000087","219011344069620",27.97,26.00,0,332.73,346.86,19.7,17.1,0.110,928824.0,928824.0,9506,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497181542,2089837.00
06/11/2017 08:00,2,1.139,ACTIVE,213.74,346.26,59.986,1497182403,"201051344000645","219011344069620",28.77,22.30,0,333.63,360.08,33.2,30.1,0.261,736474.6,736474.6,9406,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182404,2089838.00
06/11/2017 08:00,2,1.053,ACTIVE,211.48,343.25,59.986,1497182403,"274151322000085","219011344069620",28.55,24.30,0,330.33,351.67,30.4,27.4,0.199,951557.6,951557.6,9359,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182405,2089839.00
06/11/2017 08:00,2,1.180,ACTIVE,213.74,348.06,59.991,1497182403,"201051344000633","219011344069620",28.82,22.50,0,332.43,361.29,34.5,31.4,0.283,723090.2,723090.2,9444,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182406,2089840.00
06/11/2017 08:00,2,1.203,ACTIVE,213.51,346.56,59.996,1497182403,"201051344000469","219011344069620",28.88,21.80,0,330.93,360.69,35.2,32.1,0.287,726223.9,726223.9,9420,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182407,2089841.00
06/11/2017 08:00,2,1.119,ACTIVE,212.16,345.66,59.991,1497182403,"201051344000646","219011344069620",29.10,23.50,0,332.13,359.18,33.0,30.0,0.270,721876.1,721876.1,9421,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182408,2089842.00
06/11/2017 08:00,2,1.129,ACTIVE,211.48,339.34,59.996,1497182403,"274151322000052","219011344069620",28.75,25.50,0,329.43,353.17,32.8,29.8,0.217,988493.3,988493.3,9365,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182409,2089843.00
06/11/2017 08:00,2,1.090,ACTIVE,212.61,345.66,60.007,1497182403,"201051344000585","219011344069620",28.92,23.80,0,333.63,358.58,31.9,28.9,0.247,734000.7,734000.7,9421,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182410,2089844.00
06/11/2017 08:00,2,1.174,ACTIVE,212.16,345.06,59.991,1497182403,"201051344001230","219011344069620",28.96,24.30,0,332.13,358.88,34.5,31.3,0.283,726549.7,726549.7,9427,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182411,2089845.00
06/11/2017 08:00,2,1.109,ACTIVE,213.06,346.86,59.996,1497182403,"201051344000582","219011344069620",28.71,22.50,0,333.93,359.78,32.3,29.3,0.256,716063.2,716063.2,9410,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182412,2089846.00
06/11/2017 08:00,2,1.215,ACTIVE,212.16,345.96,59.986,1497182403,"201051344000955","219011344069620",29.54,23.30,0,331.53,360.38,36.4,33.2,0.296,735217.3,735217.3,9431,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182413,2089847.00
06/11/2017 08:00,2,0.727,ACTIVE,211.70,410.58,60.028,1497182403,"274151322000094","219011344069620",38.23,25.80,0,334.54,428.31,28.3,25.4,0.186,811293.0,811293.0,9605,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182414,2089848.00
06/11/2017 08:00,2,1.207,ACTIVE,213.06,346.26,60.002,1497182403,"201051344000579","219011344069620",28.84,23.80,0,333.33,360.69,35.3,32.1,0.278,744402.6,744402.6,9413,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182414,2089849.00
06/11/2017 08:00,2,1.201,ACTIVE,212.38,345.36,60.002,1497182403,"201051344000890","219011344069620",29.20,23.80,0,332.73,360.08,35.6,32.4,0.278,729200.0,729200.0,9423,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182415,2089850.00
06/11/2017 08:00,2,1.168,ACTIVE,212.61,346.26,59.996,1497182403,"201051344000438","219011344069620",29.36,23.30,0,333.03,360.99,34.8,31.6,0.274,731907.2,731907.2,9418,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182416,2089851.00
06/11/2017 08:00,2,1.170,ACTIVE,212.61,342.95,59.991,1497182403,"201051344000417","219011344069620",18.96,23.00,0,332.73,352.57,22.5,19.8,0.172,671237.6,671237.6,9446,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182417,2089852.00
06/11/2017 08:00,2,1.008,ACTIVE,211.25,345.66,59.991,1497182403,"274151322000083","219011344069620",29.10,24.30,0,330.03,351.37,29.7,26.7,0.208,978493.6,978493.6,9367,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182418,2089853.00
06/11/2017 08:00,2,1.191,ACTIVE,212.16,343.85,59.981,1497182403,"274151322000076","219011344069620",29.66,25.80,0,333.63,354.67,35.8,32.6,0.243,1043690.8,1043690.8,9359,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182419,2089854.00
06/11/2017 08:00,2,1.184,ACTIVE,213.29,346.26,59.996,1497182403,"201051344000868","219011344069620",29.24,21.80,0,330.63,360.08,35.1,31.9,0.274,724708.1,724708.1,9425,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182420,2089855.00
06/11/2017 08:00,2,1.096,ACTIVE,211.03,339.34,59.986,1497182403,"274151322000095","219011344069620",29.48,24.50,0,330.33,352.57,32.8,29.7,0.221,1033584.6,1033584.6,9373,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182421,2089856.00
06/11/2017 08:00,2,1.205,ACTIVE,213.29,344.45,59.981,1497182403,"201051344000988","219011344069620",18.79,22.50,0,331.83,355.28,23.0,20.3,0.186,644350.1,644350.1,9437,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182422,2089857.00
06/11/2017 08:00,2,1.150,ACTIVE,212.61,345.36,60.007,1497182403,"201051344001025","219011344069620",28.75,23.00,0,333.33,359.78,33.5,30.4,0.256,731511.7,731511.7,9433,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182423,2089858.00
06/11/2017 08:00,2,1.098,ACTIVE,213.29,345.06,60.028,1497182403,"201051344000458","219011344069620",28.78,23.30,0,332.73,358.58,32.0,28.9,0.261,736622.4,736622.4,9403,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182424,2089859.00
06/11/2017 08:00,2,1.109,ACTIVE,213.74,346.86,59.991,1497182403,"201051344000853","219011344069620",29.12,22.50,0,333.63,360.69,32.7,29.6,0.256,737353.3,737353.3,9415,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182425,2089860.00
06/11/2017 08:00,2,1.115,ACTIVE,212.83,347.16,59.965,1497182403,"201051344000685","219011344069620",28.84,23.00,0,333.63,360.08,32.6,29.6,0.283,731933.0,731933.0,9434,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182426,2089861.00
06/11/2017 08:00,2,1.105,ACTIVE,212.61,346.26,59.986,1497182403,"201051344000917","219011344069620",28.94,23.50,0,332.13,359.18,32.5,29.4,0.256,728536.4,728536.4,9419,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182427,2089862.00
06/11/2017 08:00,2,1.092,ACTIVE,212.38,345.36,59.981,1497182403,"201051344001145","219011344069620",28.61,23.00,0,333.93,359.18,31.7,28.7,0.247,736559.7,736559.7,9416,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182428,2089863.00
06/11/2017 08:00,2,1.139,ACTIVE,212.83,346.86,59.986,1497182403,"201051344000651","219011344069620",28.92,22.30,0,333.93,360.38,33.4,30.3,0.265,725037.1,725037.1,9425,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182429,2089864.00
06/11/2017 08:00,2,1.084,ACTIVE,211.25,344.76,59.944,1497182403,"274151322000088","219011344069620",28.29,25.00,0,329.43,351.67,31.1,28.1,0.212,938261.1,938261.1,9367,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182429,2089865.00
06/11/2017 08:00,2,0.729,ACTIVE,211.93,414.79,59.981,1497182403,"274151322000068","219011344069620",39.02,28.00,0,330.63,426.81,28.8,25.8,0.190,811765.6,811765.6,9620,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182430,2089866.00
06/11/2017 08:00,2,1.154,ACTIVE,212.61,345.96,59.991,1497182403,"201051344001135","219011344069620",29.08,22.80,0,333.03,359.18,34.1,31.0,0.270,720476.6,720476.6,9412,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182431,2089867.00
06/11/2017 08:00,2,1.184,ACTIVE,212.83,346.26,59.975,1497182403,"201051344000594","219011344069620",29.08,23.30,0,330.03,360.08,34.9,31.7,0.274,739388.6,739388.6,9415,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182432,2089868.00
06/11/2017 08:00,2,1.227,ACTIVE,212.61,346.86,59.981,1497182403,"201051344001203","219011344069620",28.63,23.00,0,333.63,362.19,35.6,32.5,0.283,729782.6,729782.6,9445,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182433,2089869.00
06/11/2017 08:00,2,1.064,ACTIVE,211.48,340.25,59.970,1497182403,"274151322000054","219011344069620",28.69,25.50,0,329.73,352.27,31.0,28.0,0.212,955503.4,955503.4,9353,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182434,2089870.00
06/11/2017 08:00,2,1.182,ACTIVE,213.29,345.36,59.981,1497182403,"201051344000867","219011344069620",29.40,22.50,0,331.83,360.08,35.2,32.1,0.274,723592.7,723592.7,9443,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182435,2089871.00
06/11/2017 08:00,2,1.275,ACTIVE,212.38,347.16,59.986,1497182403,"201051344001093","219011344069620",29.32,23.30,0,333.03,362.79,37.9,34.6,0.296,728325.4,728325.4,9434,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182436,2089872.00
06/11/2017 08:00,2,1.137,ACTIVE,213.51,346.56,60.018,1497182403,"201051344000900","219011344069620",29.62,21.80,0,331.83,360.08,34.1,31.0,0.278,745049.8,745049.8,9419,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182437,2089873.00
06/11/2017 08:00,2,1.129,ACTIVE,213.51,345.96,59.991,1497182403,"201051344000648","219011344069620",29.02,21.80,0,332.73,360.08,33.2,30.1,0.270,733641.3,733641.3,9412,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182438,2089874.00
06/11/2017 08:00,2,1.127,ACTIVE,213.29,345.96,59.970,1497182403,"201051344000569","219011344069620",28.94,22.80,0,333.03,359.78,33.1,30.0,0.265,747274.9,747274.9,9394,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182439,2089875.00
06/11/2017 08:00,2,1.100,ACTIVE,213.29,345.96,59.981,1497182403,"201051344000983","219011344069620",29.70,22.80,0,331.53,359.48,33.1,30.0,0.265,737812.9,737812.9,9417,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182440,2089876.00
06/11/2017 08:00,2,1.178,ACTIVE,213.29,346.26,59.986,1497182403,"201051344001158","219011344069620",29.04,22.80,0,331.83,360.99,34.6,31.5,0.283,722974.0,722974.0,9422,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182441,2089877.00
06/11/2017 08:00,2,1.137,ACTIVE,213.74,347.46,59.944,1497182403,"201051344000576","219011344069620",29.04,21.80,0,333.03,360.38,33.5,30.4,0.265,737512.1,737512.1,9415,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182442,2089878.00
06/11/2017 08:00,2,1.059,ACTIVE,211.25,343.85,59.981,1497182403,"274151322000087","219011344069620",28.17,27.80,0,328.82,351.67,30.2,27.2,0.181,928829.5,928829.5,9507,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497182442,2089879.00
06/11/2017 08:15,2,1.678,ACTIVE,213.96,351.37,59.959,1497183303,"201051344000645","219011344069620",28.90,23.50,0,333.63,371.51,49.2,45.6,0.398,736483.8,736483.8,9407,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183304,2089880.00
06/11/2017 08:15,2,1.549,ACTIVE,211.70,348.06,59.954,1497183303,"274151322000085","219011344069620",28.77,25.80,0,331.23,358.88,45.1,41.6,0.309,951566.0,951566.0,9360,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183305,2089881.00
06/11/2017 08:15,2,1.705,ACTIVE,213.74,352.57,59.959,1497183303,"201051344000633","219011344069620",29.16,23.80,0,332.73,372.41,50.4,46.7,0.424,723099.7,723099.7,9445,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183306,2089882.00
06/11/2017 08:15,2,1.742,ACTIVE,213.74,351.67,59.996,1497183303,"201051344000469","219011344069620",29.04,22.50,0,332.43,372.71,51.3,47.6,0.429,726233.7,726233.7,9421,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183307,2089883.00
06/11/2017 08:15,2,1.635,ACTIVE,212.61,351.07,59.965,1497183303,"201051344000646","219011344069620",29.22,24.50,0,331.83,370.60,48.5,44.9,0.402,721885.2,721885.2,9422,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183308,2089884.00
06/11/2017 08:15,2,1.662,ACTIVE,211.48,350.77,59.954,1497183303,"274151322000052","219011344069620",28.65,27.30,0,330.33,360.38,48.2,44.6,0.336,988502.3,988502.3,9366,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183308,2089885.00
06/11/2017 08:15,2,1.613,ACTIVE,212.83,350.77,59.938,1497183303,"201051344000585","219011344069620",29.08,25.00,0,332.73,369.70,47.5,44.0,0.389,734009.6,734009.6,9422,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183309,2089886.00
06/11/2017 08:15,2,1.703,ACTIVE,212.38,350.77,59.986,1497183303,"201051344001230","219011344069620",29.24,26.00,0,330.93,370.30,50.5,46.8,0.420,726559.3,726559.3,9428,0,0,0,L,1122011218,0,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183310,2089887.00
06/11/2017 08:15,2,1.623,ACTIVE,213.29,351.67,59.954,1497183303,"201051344000582","219011344069620",28.98,23.50,0,332.13,371.21,47.7,44.1,0.393,716072.1,716072.1,9411,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183311,2089888.00
06/11/2017 08:15,2,1.773,ACTIVE,212.38,351.67,59.949,1497183303,"201051344000955","219011344069620",29.14,24.50,0,331.53,372.11,52.3,48.6,0.433,735227.3,735227.3,9432,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183312,2089889.00
06/11/2017 08:15,2,1.057,ACTIVE,211.48,419.30,59.949,1497183303,"274151322000094","219011344069620",39.18,27.30,0,330.93,438.23,41.8,38.4,0.283,811300.8,811300.8,9606,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183313,2089890.00
06/11/2017 08:15,2,1.717,ACTIVE,213.96,352.27,59.949,1497183303,"201051344000579","219011344069620",29.42,24.80,0,333.93,372.11,51.1,47.4,0.415,744412.3,744412.3,9414,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183314,2089891.00
06/11/2017 08:15,2,1.727,ACTIVE,212.38,350.17,59.901,1497183303,"201051344000890","219011344069620",29.40,25.50,0,332.43,372.41,51.4,47.7,0.407,729209.8,729209.8,9424,0,0,0,L,1122011218,0,122.23,120.65,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183315,2089892.00
06/11/2017 08:15,2,1.691,ACTIVE,213.06,351.97,59.959,1497183303,"201051344000438","219011344069620",29.54,24.30,0,333.33,372.41,50.6,46.9,0.429,731916.8,731916.8,9419,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183316,2089893.00
06/11/2017 08:15,2,1.715,ACTIVE,212.83,346.86,60.002,1497183303,"201051344000417","219011344069620",18.77,24.50,0,332.13,359.78,32.6,29.5,0.265,671243.6,671243.6,9447,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183317,2089894.00
06/11/2017 08:15,2,1.527,ACTIVE,211.03,343.85,59.954,1497183303,"274151322000083","219011344069620",29.04,25.80,0,330.63,362.19,44.9,41.4,0.318,978501.9,978501.9,9368,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183318,2089895.00
06/11/2017 08:15,2,1.762,ACTIVE,212.16,342.05,59.944,1497183303,"274151322000076","219011344069620",29.62,27.80,0,332.43,363.39,52.8,49.0,0.362,1043700.7,1043700.7,9360,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183318,2089896.00
06/11/2017 08:15,2,1.754,ACTIVE,213.51,351.67,59.954,1497183303,"201051344000868","219011344069620",28.80,22.80,0,332.43,371.51,51.2,47.5,0.420,724717.8,724717.8,9426,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183319,2089897.00
06/11/2017 08:15,2,1.660,ACTIVE,211.03,340.55,59.933,1497183303,"274151322000095","219011344069620",29.54,26.00,0,330.03,361.89,49.7,46.0,0.336,1033593.8,1033593.8,9374,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183320,2089898.00
06/11/2017 08:15,2,1.746,ACTIVE,213.96,349.56,59.970,1497183303,"201051344000988","219011344069620",19.10,23.30,0,333.33,363.09,33.8,30.7,0.274,644356.3,644356.3,9438,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183321,2089899.00
06/11/2017 08:15,2,1.682,ACTIVE,212.61,350.77,60.018,1497183303,"201051344001025","219011344069620",29.10,24.30,0,333.03,371.51,49.6,46.0,0.402,731521.0,731521.0,9434,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183322,2089900.00
06/11/2017 08:15,2,1.621,ACTIVE,213.51,350.17,59.949,1497183303,"201051344000458","219011344069620",29.14,24.00,0,333.33,370.60,47.9,44.3,0.402,736631.3,736631.3,9404,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183323,2089901.00
06/11/2017 08:15,2,1.631,ACTIVE,214.41,352.87,59.917,1497183303,"201051344000853","219011344069620",29.50,23.30,0,334.54,372.41,48.8,45.2,0.407,737362.4,737362.4,9416,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183324,2089902.00
06/11/2017 08:15,2,1.654,ACTIVE,212.83,351.67,59.986,1497183303,"201051344000685","219011344069620",29.02,24.30,0,333.03,371.51,48.7,45.0,0.424,731942.1,731942.1,9435,0,0,0,L,1122011218,0,122.91,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183325,2089903.00
06/11/2017 08:15,2,1.627,ACTIVE,212.83,351.37,59.970,1497183303,"201051344000917","219011344069620",29.36,24.30,0,333.33,370.60,48.4,44.8,0.407,728545.4,728545.4,9420,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183326,2089904.00
06/11/2017 08:15,2,1.621,ACTIVE,212.83,351.37,59.933,1497183303,"201051344001145","219011344069620",28.94,24.00,0,333.33,370.30,47.6,44.0,0.389,736568.6,736568.6,9417,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183326,2089905.00
06/11/2017 08:15,2,1.697,ACTIVE,213.06,351.67,59.938,1497183303,"201051344000651","219011344069620",28.78,23.50,0,333.93,371.81,49.6,45.9,0.411,725046.4,725046.4,9426,0,0,0,L,1122011218,0,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183327,2089906.00
06/11/2017 08:15,2,1.609,ACTIVE,211.03,348.66,59.933,1497183303,"274151322000088","219011344069620",28.49,26.30,0,330.03,359.78,46.4,42.8,0.318,938269.7,938269.7,9368,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183328,2089907.00
06/11/2017 08:15,2,1.102,ACTIVE,212.38,406.97,59.959,1497183303,"274151322000068","219011344069620",38.09,29.50,0,333.63,439.13,42.9,39.4,0.287,811773.4,811773.4,9621,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183329,2089908.00
06/11/2017 08:15,2,1.703,ACTIVE,212.83,350.77,59.938,1497183303,"201051344001135","219011344069620",28.94,23.80,0,333.33,370.90,50.0,46.3,0.407,720486.0,720486.0,9413,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183330,2089909.00
06/11/2017 08:15,2,1.740,ACTIVE,213.06,351.37,59.954,1497183303,"201051344000594","219011344069620",28.94,24.30,0,332.43,371.81,51.1,47.4,0.424,739398.3,739398.3,9416,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183331,2089910.00
06/11/2017 08:15,2,1.740,ACTIVE,213.06,351.97,59.970,1497183303,"201051344001203","219011344069620",29.54,24.30,0,333.33,374.21,52.1,48.4,0.433,729792.5,729792.5,9446,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183332,2089911.00
06/11/2017 08:15,2,1.600,ACTIVE,211.25,346.86,59.959,1497183303,"274151322000054","219011344069620",28.57,26.80,0,330.63,360.38,46.3,42.7,0.314,955512.0,955512.0,9354,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183333,2089912.00
06/11/2017 08:15,2,1.754,ACTIVE,213.74,351.37,59.965,1497183303,"201051344000867","219011344069620",29.02,23.80,0,332.43,371.51,51.6,47.9,0.420,723602.5,723602.5,9444,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183334,2089913.00
06/11/2017 08:15,2,1.836,ACTIVE,212.83,352.57,59.975,1497183303,"201051344001093","219011344069620",29.22,24.30,0,333.03,374.51,54.4,50.5,0.442,728335.8,728335.8,9435,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183335,2089914.00
06/11/2017 08:15,2,1.727,ACTIVE,213.74,352.27,60.002,1497183303,"201051344000900","219011344069620",29.10,22.80,0,333.33,372.41,50.9,47.2,0.420,745059.3,745059.3,9420,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183336,2089915.00
06/11/2017 08:15,2,1.672,ACTIVE,213.96,351.07,59.965,1497183303,"201051344000648","219011344069620",29.00,22.80,0,333.93,372.11,49.1,45.5,0.407,733650.5,733650.5,9413,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183337,2089916.00
06/11/2017 08:15,2,1.646,ACTIVE,213.96,352.27,59.944,1497183303,"201051344000569","219011344069620",29.46,23.50,0,333.93,371.21,49.2,45.6,0.407,747284.1,747284.1,9395,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183338,2089917.00
06/11/2017 08:15,2,1.664,ACTIVE,214.19,352.57,59.907,1497183303,"201051344000983","219011344069620",29.30,23.80,0,333.03,371.51,49.4,45.8,0.420,737822.1,737822.1,9418,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183339,2089918.00
06/11/2017 08:15,2,1.740,ACTIVE,213.74,351.37,59.933,1497183303,"201051344001158","219011344069620",28.98,23.80,0,333.33,372.71,51.1,47.4,0.424,722983.6,722983.6,9423,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183339,2089919.00
06/11/2017 08:15,2,1.660,ACTIVE,214.19,353.17,60.012,1497183303,"201051344000576","219011344069620",29.42,22.50,0,334.54,372.11,49.5,45.9,0.411,737521.4,737521.4,9416,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183340,2089920.00
06/11/2017 08:15,2,1.566,ACTIVE,211.48,345.36,59.933,1497183303,"274151322000087","219011344069620",28.59,30.30,0,330.93,362.79,45.4,41.9,0.287,928837.9,928837.9,9508,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497183341,2089921.00
06/11/2017 08:30,2,1.875,ACTIVE,213.96,353.17,59.965,1497184203,"201051344000645","219011344069620",28.80,24.30,0,333.93,377.52,54.7,50.9,0.451,736496.3,736496.3,9408,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184204,2089922.00
06/11/2017 08:30,2,1.760,ACTIVE,211.48,350.77,59.954,1497184203,"274151322000085","219011344069620",28.23,27.30,0,332.43,364.59,50.3,46.6,0.331,951577.5,951577.5,9361,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184205,2089923.00
06/11/2017 08:30,2,1.873,ACTIVE,213.51,353.47,60.018,1497184203,"201051344000633","219011344069620",29.08,25.00,0,334.24,378.72,55.2,51.4,0.473,723112.5,723112.5,9446,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184206,2089924.00
06/11/2017 08:30,2,1.891,ACTIVE,213.51,352.27,59.996,1497184203,"201051344000469","219011344069620",29.20,23.50,0,333.63,379.02,56.0,52.1,0.468,726246.7,726246.7,9422,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184207,2089925.00
06/11/2017 08:30,2,1.816,ACTIVE,212.16,351.07,59.981,1497184203,"201051344000646","219011344069620",29.16,26.00,0,333.63,377.22,53.6,49.9,0.455,721897.5,721897.5,9423,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184208,2089926.00
06/11/2017 08:30,2,1.834,ACTIVE,211.48,349.26,59.949,1497184203,"274151322000052","219011344069620",28.27,29.30,0,329.13,365.80,52.5,48.8,0.376,988514.5,988514.5,9367,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184208,2089927.00
06/11/2017 08:30,2,1.816,ACTIVE,213.51,352.87,59.970,1497184203,"201051344000585","219011344069620",29.02,26.50,0,333.93,377.22,53.4,49.6,0.433,734021.9,734021.9,9423,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184209,2089928.00
06/11/2017 08:30,2,1.840,ACTIVE,212.61,350.77,59.996,1497184203,"201051344001230","219011344069620",28.94,27.80,0,332.13,376.92,53.9,50.1,0.455,726572.0,726572.0,9429,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184210,2089929.00
06/11/2017 08:30,2,1.793,ACTIVE,213.29,352.27,59.991,1497184203,"201051344000582","219011344069620",28.55,24.50,0,334.54,378.42,51.9,48.2,0.429,716084.3,716084.3,9412,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184211,2089930.00
06/11/2017 08:30,2,1.865,ACTIVE,212.61,351.67,59.944,1497184203,"201051344000955","219011344069620",29.14,25.80,0,332.43,378.12,55.0,51.2,0.455,735240.4,735240.4,9433,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184212,2089931.00
06/11/2017 08:30,2,1.113,ACTIVE,211.48,427.11,59.949,1497184203,"274151322000094","219011344069620",39.46,29.00,0,333.03,445.75,45.0,41.5,0.318,811311.4,811311.4,9607,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184213,2089932.00
06/11/2017 08:30,2,1.844,ACTIVE,213.29,351.97,59.954,1497184203,"201051344000579","219011344069620",28.90,26.00,0,334.24,378.42,54.0,50.2,0.438,744425.2,744425.2,9415,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184214,2089933.00
06/11/2017 08:30,2,1.842,ACTIVE,212.61,351.07,59.954,1497184203,"201051344000890","219011344069620",28.67,27.50,0,332.43,379.02,53.5,49.7,0.438,729222.7,729222.7,9425,0,0,0,L,1122011218,0,122.23,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184215,2089934.00
06/11/2017 08:30,2,1.787,ACTIVE,213.06,352.27,60.007,1497184203,"201051344000438","219011344069620",29.10,25.80,0,334.24,379.32,52.7,48.9,0.446,731929.6,731929.6,9420,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184216,2089935.00
06/11/2017 08:30,2,1.803,ACTIVE,212.83,346.56,59.959,1497184203,"201051344000417","219011344069620",18.57,26.00,0,333.93,364.29,33.9,30.8,0.274,671251.7,671251.7,9448,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184217,2089936.00
06/11/2017 08:30,2,1.645,ACTIVE,211.48,344.15,59.986,1497184203,"274151322000083","219011344069620",28.67,27.50,0,329.43,364.29,47.8,44.2,0.331,978513.4,978513.4,9369,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184218,2089937.00
06/11/2017 08:30,2,1.818,ACTIVE,212.16,350.47,59.954,1497184203,"274151322000076","219011344069620",29.28,29.50,0,333.03,368.50,53.9,50.1,0.371,1043714.1,1043714.1,9361,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184219,2089938.00
06/11/2017 08:30,2,1.771,ACTIVE,212.83,350.47,59.959,1497184203,"201051344000868","219011344069620",29.18,23.80,0,333.63,377.82,52.4,48.7,0.424,724730.7,724730.7,9427,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184220,2089939.00
