ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 08:30,2,1.754,ACTIVE,211.25,351.67,59.954,1497184203,"274151322000095","219011344069620",29.02,27.80,0,329.13,366.70,51.6,47.8,0.358,1033606.4,1033606.4,9375,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184220,2089940.00
06/11/2017 08:30,2,1.822,ACTIVE,213.29,348.06,59.970,1497184203,"201051344000988","219011344069620",18.47,24.30,0,334.54,366.40,34.1,31.0,0.287,644364.7,644364.7,9439,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184221,2089941.00
06/11/2017 08:30,2,1.738,ACTIVE,213.29,351.07,59.970,1497184203,"201051344001025","219011344069620",29.10,26.00,0,333.63,378.72,51.2,47.5,0.415,731533.6,731533.6,9435,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184222,2089942.00
06/11/2017 08:30,2,1.686,ACTIVE,213.51,350.17,59.917,1497184203,"201051344000458","219011344069620",29.08,25.30,0,334.54,377.22,49.7,46.0,0.420,736643.5,736643.5,9405,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184223,2089943.00
06/11/2017 08:30,2,1.721,ACTIVE,213.74,351.67,60.028,1497184203,"201051344000853","219011344069620",28.94,24.50,0,335.74,378.42,50.5,46.8,0.415,737374.7,737374.7,9417,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184224,2089944.00
06/11/2017 08:30,2,1.701,ACTIVE,213.06,352.87,59.965,1497184203,"201051344000685","219011344069620",28.80,25.50,0,332.43,378.12,49.7,46.0,0.433,731954.4,731954.4,9436,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184225,2089945.00
06/11/2017 08:30,2,1.682,ACTIVE,213.51,351.97,59.970,1497184203,"201051344000917","219011344069620",29.10,25.50,0,332.73,377.52,49.6,46.0,0.402,728557.6,728557.6,9421,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184226,2089946.00
06/11/2017 08:30,2,1.680,ACTIVE,213.06,350.47,59.959,1497184203,"201051344001145","219011344069620",28.88,25.30,0,333.93,376.92,49.2,45.6,0.398,736580.6,736580.6,9418,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184227,2089947.00
06/11/2017 08:30,2,1.736,ACTIVE,213.29,351.97,59.981,1497184203,"201051344000651","219011344069620",28.63,24.80,0,334.84,378.42,50.3,46.7,0.420,725058.9,725058.9,9427,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184228,2089948.00
06/11/2017 08:30,2,1.650,ACTIVE,211.03,344.76,59.965,1497184203,"274151322000088","219011344069620",28.09,28.00,0,329.13,364.59,47.0,43.4,0.323,938281.4,938281.4,9369,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184229,2089949.00
06/11/2017 08:30,2,1.146,ACTIVE,212.38,411.78,59.991,1497184203,"274151322000068","219011344069620",37.99,31.30,0,333.33,441.24,43.9,40.4,0.287,811784.1,811784.1,9622,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184229,2089950.00
06/11/2017 08:30,2,1.744,ACTIVE,212.83,351.07,59.944,1497184203,"201051344001135","219011344069620",28.77,25.00,0,334.54,377.52,50.9,47.2,0.411,720498.6,720498.6,9414,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184230,2089951.00
06/11/2017 08:30,2,1.746,ACTIVE,212.83,350.47,59.917,1497184203,"201051344000594","219011344069620",29.06,25.80,0,331.83,376.92,51.4,47.7,0.424,739411.1,739411.1,9417,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184231,2089952.00
06/11/2017 08:30,2,1.756,ACTIVE,213.51,351.07,60.018,1497184203,"201051344001203","219011344069620",29.16,26.00,0,334.84,380.22,51.9,48.2,0.433,729805.5,729805.5,9447,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184232,2089953.00
06/11/2017 08:30,2,1.643,ACTIVE,211.03,346.26,59.944,1497184203,"274151322000054","219011344069620",28.13,28.30,0,331.53,364.89,46.8,43.3,0.327,955523.6,955523.6,9355,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184233,2089954.00
06/11/2017 08:30,2,1.762,ACTIVE,213.06,349.26,59.986,1497184203,"201051344000867","219011344069620",28.90,24.80,0,332.73,377.22,51.6,47.9,0.420,723615.4,723615.4,9445,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184234,2089955.00
06/11/2017 08:30,2,1.775,ACTIVE,213.29,352.87,59.938,1497184203,"201051344001093","219011344069620",29.20,26.00,0,334.24,380.22,52.5,48.7,0.424,728349.2,728349.2,9436,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184235,2089956.00
06/11/2017 08:30,2,1.730,ACTIVE,213.06,351.07,59.975,1497184203,"201051344000900","219011344069620",29.14,23.80,0,333.93,377.82,51.1,47.4,0.424,745072.1,745072.1,9421,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184236,2089957.00
06/11/2017 08:30,2,1.707,ACTIVE,213.06,349.86,59.933,1497184203,"201051344000648","219011344069620",28.75,23.80,0,334.84,376.92,49.7,46.1,0.411,733662.8,733662.8,9414,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184237,2089958.00
06/11/2017 08:30,2,1.715,ACTIVE,213.29,350.47,60.034,1497184203,"201051344000569","219011344069620",28.82,24.50,0,334.24,376.92,50.0,46.4,0.415,747296.5,747296.5,9396,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184238,2089959.00
06/11/2017 08:30,2,1.707,ACTIVE,213.51,350.47,59.949,1497184203,"201051344000983","219011344069620",29.20,24.80,0,333.93,377.52,50.5,46.8,0.424,737834.6,737834.6,9419,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184239,2089960.00
06/11/2017 08:30,2,1.742,ACTIVE,213.06,350.47,59.938,1497184203,"201051344001158","219011344069620",28.75,25.30,0,334.54,377.52,50.7,47.0,0.415,722996.3,722996.3,9424,0,0,0,L,1122011218,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184240,2089961.00
06/11/2017 08:30,2,1.707,ACTIVE,213.51,351.97,60.012,1497184203,"201051344000576","219011344069620",28.73,23.80,0,334.54,377.82,49.8,46.1,0.411,737533.8,737533.8,9417,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184241,2089962.00
06/11/2017 08:30,2,1.613,ACTIVE,211.48,342.35,59.959,1497184203,"274151322000087","219011344069620",28.03,33.30,0,332.13,363.09,45.8,42.2,0.287,928849.3,928849.3,9509,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497184241,2089963.00
06/11/2017 08:45,2,2.459,ACTIVE,214.19,358.58,59.954,1497185103,"201051344000645","219011344069620",29.22,25.30,0,334.84,387.14,72.8,68.3,0.601,736509.3,736509.3,9409,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185104,2089964.00
06/11/2017 08:45,2,2.352,ACTIVE,211.70,356.48,60.012,1497185103,"274151322000085","219011344069620",28.05,29.00,0,332.43,371.51,66.9,62.6,0.468,951589.4,951589.4,9362,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185105,2089965.00
06/11/2017 08:45,2,2.494,ACTIVE,213.96,359.18,59.991,1497185103,"201051344000633","219011344069620",29.00,26.30,0,331.83,388.04,73.3,68.9,0.632,723125.6,723125.6,9447,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185106,2089966.00
06/11/2017 08:45,2,2.496,ACTIVE,214.19,359.78,59.970,1497185103,"201051344000469","219011344069620",29.32,24.30,0,331.53,388.64,74.2,69.7,0.641,726260.0,726260.0,9423,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185106,2089967.00
06/11/2017 08:45,2,2.436,ACTIVE,213.06,358.28,60.012,1497185103,"201051344000646","219011344069620",28.96,27.00,0,333.03,387.44,71.5,67.1,0.610,721910.4,721910.4,9424,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185107,2089968.00
06/11/2017 08:45,2,2.408,ACTIVE,211.48,355.28,59.970,1497185103,"274151322000052","219011344069620",28.69,30.80,0,331.53,372.41,69.9,65.6,0.495,988527.1,988527.1,9368,0,0,0,L,1151911521,0,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185108,2089969.00
06/11/2017 08:45,2,2.410,ACTIVE,213.74,357.98,59.907,1497185103,"201051344000585","219011344069620",29.34,27.50,0,333.93,387.74,71.7,67.3,0.597,734034.8,734034.8,9424,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185109,2089970.00
06/11/2017 08:45,2,2.475,ACTIVE,213.06,356.48,59.917,1497185103,"201051344001230","219011344069620",28.86,28.80,0,331.83,386.23,72.4,68.0,0.610,726585.0,726585.0,9430,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185110,2089971.00
06/11/2017 08:45,2,2.422,ACTIVE,213.74,358.28,59.896,1497185103,"201051344000582","219011344069620",28.67,25.50,0,333.03,387.74,70.4,66.0,0.579,716096.9,716096.9,9413,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185111,2089972.00
06/11/2017 08:45,2,2.523,ACTIVE,212.83,356.78,59.938,1497185103,"201051344000955","219011344069620",28.88,27.00,0,333.03,387.44,73.8,69.3,0.623,735253.8,735253.8,9434,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185112,2089973.00
06/11/2017 08:45,2,1.572,ACTIVE,211.70,422.30,59.944,1497185103,"274151322000094","219011344069620",39.04,30.30,0,388.64,452.96,62.2,58.2,0.433,811322.4,811322.4,9608,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185113,2089974.00
06/11/2017 08:45,2,2.492,ACTIVE,214.19,358.58,59.917,1497185103,"201051344000579","219011344069620",29.10,27.00,0,333.33,388.34,73.5,69.0,0.610,744438.6,744438.6,9416,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185114,2089975.00
06/11/2017 08:45,2,2.486,ACTIVE,212.61,356.78,59.959,1497185103,"201051344000890","219011344069620",29.02,28.50,0,332.43,388.64,73.1,68.7,0.592,729236.0,729236.0,9426,0,0,0,L,1122011218,0,122.23,120.65,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185115,2089976.00
06/11/2017 08:45,2,2.434,ACTIVE,213.51,359.18,59.938,1497185103,"201051344000438","219011344069620",29.42,26.80,0,333.33,388.04,72.5,68.1,0.610,731942.7,731942.7,9421,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185115,2089977.00
06/11/2017 08:45,2,2.459,ACTIVE,213.29,351.37,59.907,1497185103,"201051344000417","219011344069620",18.79,27.30,0,333.33,373.31,46.8,43.2,0.393,671260.1,671260.1,9449,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185116,2089978.00
06/11/2017 08:45,2,2.309,ACTIVE,211.70,355.28,59.986,1497185103,"274151322000083","219011344069620",28.78,29.30,0,331.83,371.21,67.3,63.1,0.468,978525.5,978525.5,9370,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185117,2089979.00
06/11/2017 08:45,2,2.553,ACTIVE,212.16,349.86,59.944,1497185103,"274151322000076","219011344069620",29.24,31.30,0,333.03,376.01,75.6,71.1,0.535,1043727.7,1043727.7,9362,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185118,2089980.00
06/11/2017 08:45,2,2.494,ACTIVE,213.51,357.68,59.991,1497185103,"201051344000868","219011344069620",29.12,24.80,0,331.83,387.14,73.7,69.2,0.610,724744.1,724744.1,9428,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185119,2089981.00
06/11/2017 08:45,2,2.490,ACTIVE,211.25,359.48,59.959,1497185103,"274151322000095","219011344069620",29.06,29.30,0,331.53,373.31,73.3,68.8,0.504,1033619.6,1033619.6,9376,0,0,0,L,1151911521,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185120,2089982.00
06/11/2017 08:45,2,2.502,ACTIVE,214.19,354.07,59.949,1497185103,"201051344000988","219011344069620",19.16,25.30,0,332.43,374.21,48.6,45.0,0.411,644373.3,644373.3,9440,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185121,2089983.00
06/11/2017 08:45,2,2.451,ACTIVE,213.51,358.58,59.917,1497185103,"201051344001025","219011344069620",29.36,27.00,0,333.93,388.04,73.0,68.5,0.597,731546.8,731546.8,9436,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185122,2089984.00
06/11/2017 08:45,2,2.438,ACTIVE,213.96,357.98,60.018,1497185103,"201051344000458","219011344069620",28.96,26.00,0,334.24,386.83,71.5,67.1,0.605,736656.3,736656.3,9406,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185123,2089985.00
06/11/2017 08:45,2,2.453,ACTIVE,214.64,360.08,59.928,1497185103,"201051344000853","219011344069620",29.22,25.30,0,335.44,388.64,72.6,68.1,0.619,737387.8,737387.8,9418,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185124,2089986.00
06/11/2017 08:45,2,2.439,ACTIVE,213.51,358.58,59.949,1497185103,"201051344000685","219011344069620",29.02,26.50,0,332.73,387.44,71.7,67.3,0.632,731967.2,731967.2,9437,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185125,2089987.00
06/11/2017 08:45,2,2.428,ACTIVE,213.29,358.58,59.959,1497185103,"201051344000917","219011344069620",29.16,26.30,0,333.63,387.14,71.7,67.3,0.592,728570.5,728570.5,9422,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185126,2089988.00
06/11/2017 08:45,2,2.418,ACTIVE,213.06,357.08,59.996,1497185103,"201051344001145","219011344069620",29.10,26.00,0,334.24,387.14,71.3,66.9,0.592,736593.4,736593.4,9419,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185127,2089989.00
06/11/2017 08:45,2,2.479,ACTIVE,213.74,359.18,59.981,1497185103,"201051344000651","219011344069620",29.06,25.80,0,335.14,387.44,73.0,68.6,0.601,725072.0,725072.0,9428,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185128,2089990.00
06/11/2017 08:45,2,2.371,ACTIVE,211.48,346.56,59.965,1497185103,"274151322000088","219011344069620",28.45,29.00,0,330.63,371.21,68.3,64.0,0.473,938293.5,938293.5,9370,0,0,0,L,1151911521,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185129,2089991.00
06/11/2017 08:45,2,1.607,ACTIVE,211.93,425.91,59.959,1497185103,"274151322000068","219011344069620",38.94,32.40,0,393.15,442.44,64.0,59.8,0.438,811795.3,811795.3,9623,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185130,2089992.00
06/11/2017 08:45,2,2.498,ACTIVE,213.06,357.68,60.002,1497185103,"201051344001135","219011344069620",29.00,26.00,0,333.03,387.14,73.5,69.0,0.605,720511.8,720511.8,9415,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185130,2089993.00
06/11/2017 08:45,2,2.549,ACTIVE,213.29,358.28,59.996,1497185103,"201051344000594","219011344069620",28.94,27.00,0,332.13,387.14,74.8,70.2,0.623,739424.4,739424.4,9418,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185131,2089994.00
06/11/2017 08:45,2,2.559,ACTIVE,213.51,358.88,59.975,1497185103,"201051344001203","219011344069620",29.14,27.00,0,334.54,389.24,75.5,70.9,0.641,729818.9,729818.9,9448,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185132,2089995.00
06/11/2017 08:45,2,2.387,ACTIVE,211.48,348.36,59.986,1497185103,"274151322000054","219011344069620",28.37,29.30,0,330.93,371.81,68.5,64.2,0.468,955535.7,955535.7,9356,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185133,2089996.00
06/11/2017 08:45,2,2.561,ACTIVE,213.96,357.38,59.975,1497185103,"201051344000867","219011344069620",28.98,26.00,0,332.43,387.74,75.2,70.7,0.619,723628.8,723628.8,9446,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185134,2089997.00
06/11/2017 08:45,2,2.590,ACTIVE,213.29,360.69,59.954,1497185103,"201051344001093","219011344069620",29.08,26.80,0,334.84,390.14,76.3,71.7,0.619,728362.8,728362.8,9437,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185135,2089998.00
06/11/2017 08:45,2,2.527,ACTIVE,213.96,358.58,59.981,1497185103,"201051344000900","219011344069620",29.34,24.50,0,332.43,388.34,75.1,70.6,0.628,745085.4,745085.4,9422,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185136,2089999.00
06/11/2017 08:45,2,2.490,ACTIVE,214.19,358.28,59.912,1497185103,"201051344000648","219011344069620",28.90,25.00,0,332.73,388.04,72.9,68.5,0.610,733675.8,733675.8,9415,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185137,2090000.00
06/11/2017 08:45,2,2.492,ACTIVE,213.96,358.28,59.996,1497185103,"201051344000569","219011344069620",29.12,25.30,0,332.73,387.44,73.5,69.0,0.619,747309.6,747309.6,9397,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185138,2090001.00
06/11/2017 08:45,2,2.492,ACTIVE,213.74,358.88,59.970,1497185103,"201051344000983","219011344069620",29.30,25.80,0,332.43,387.74,73.9,69.4,0.628,737847.8,737847.8,9420,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185139,2090002.00
06/11/2017 08:45,2,2.570,ACTIVE,214.19,360.08,59.986,1497185103,"201051344001158","219011344069620",28.59,26.30,0,332.73,388.34,74.5,70.0,0.623,723009.6,723009.6,9425,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185140,2090003.00
06/11/2017 08:45,2,2.453,ACTIVE,214.64,360.69,59.954,1497185103,"201051344000576","219011344069620",29.54,24.50,0,333.03,388.34,73.5,69.0,0.614,737546.9,737546.9,9418,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185141,2090004.00
06/11/2017 08:45,2,2.363,ACTIVE,211.48,360.08,59.954,1497185103,"274151322000087","219011344069620",28.51,35.80,0,332.13,370.00,68.2,63.9,0.455,928861.3,928861.3,9510,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497185141,2090005.00
06/11/2017 09:00,2,2.793,ACTIVE,215.32,348.36,59.981,1497186003,"201051344000645","219011344069620",28.78,26.80,0,315.90,391.94,81.5,76.7,0.367,736526.9,736526.9,9410,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186005,2090006.00
06/11/2017 09:00,2,2.662,ACTIVE,212.16,348.66,59.954,1497186003,"274151322000085","219011344069620",27.65,30.30,0,331.83,375.11,74.6,70.1,0.517,951605.5,951605.5,9363,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186005,2090007.00
06/11/2017 09:00,2,2.807,ACTIVE,215.09,349.86,59.928,1497186003,"201051344000633","219011344069620",28.78,28.00,0,317.40,392.55,81.8,77.1,0.393,723143.3,723143.3,9448,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186006,2090008.00
06/11/2017 09:00,2,2.812,ACTIVE,215.09,348.06,59.965,1497186003,"201051344000469","219011344069620",29.14,25.80,0,316.50,392.85,83.1,78.3,0.398,726277.9,726277.9,9424,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186007,2090009.00
06/11/2017 09:00,2,2.707,ACTIVE,211.93,351.97,59.965,1497186003,"274151322000052","219011344069620",28.59,32.80,0,328.82,376.92,78.3,73.6,0.552,988544.0,988544.0,9369,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186009,2090010.00
06/11/2017 09:00,2,2.758,ACTIVE,214.64,348.36,59.981,1497186003,"201051344000585","219011344069620",29.00,29.00,0,333.63,391.34,81.0,76.3,0.367,734052.3,734052.3,9425,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186010,2090011.00
06/11/2017 09:00,2,2.773,ACTIVE,213.74,345.96,59.959,1497186003,"201051344001230","219011344069620",28.98,29.80,0,316.80,390.14,81.4,76.7,0.384,726602.5,726602.5,9431,0,0,0,L,1122011218,0,122.91,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186011,2090012.00
06/11/2017 09:00,2,2.719,ACTIVE,214.64,359.78,59.965,1497186003,"201051344000582","219011344069620",28.88,26.50,0,335.14,391.94,79.6,74.9,0.658,716114.1,716114.1,9414,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186012,2090013.00
06/11/2017 09:00,2,2.863,ACTIVE,214.19,348.06,59.970,1497186003,"201051344000955","219011344069620",28.65,28.50,0,315.90,391.04,83.0,78.2,0.393,735271.8,735271.8,9435,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186013,2090014.00
06/11/2017 09:00,2,1.842,ACTIVE,212.16,420.50,59.959,1497186003,"274151322000094","219011344069620",37.79,32.00,0,391.04,454.46,70.7,66.3,0.495,811337.4,811337.4,9609,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186014,2090015.00
06/11/2017 09:00,2,2.859,ACTIVE,215.32,348.66,59.944,1497186003,"201051344000579","219011344069620",28.69,29.00,0,318.00,392.55,83.1,78.3,0.384,744456.5,744456.5,9417,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186015,2090016.00
06/11/2017 09:00,2,2.852,ACTIVE,214.19,348.06,59.996,1497186003,"201051344000890","219011344069620",28.63,31.30,0,316.20,391.64,82.7,77.9,0.371,729253.8,729253.8,9427,0,0,0,L,1122011218,0,123.14,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186016,2090017.00
06/11/2017 09:00,2,2.803,ACTIVE,214.19,347.16,59.970,1497186003,"201051344000438","219011344069620",28.94,28.30,0,316.20,392.25,82.2,77.4,0.393,731960.4,731960.4,9422,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186017,2090018.00
06/11/2017 09:00,2,2.771,ACTIVE,213.96,351.37,59.965,1497186003,"201051344000417","219011344069620",18.85,29.00,0,333.93,373.91,52.9,49.2,0.451,671271.3,671271.3,9450,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186018,2090019.00
06/11/2017 09:00,2,2.643,ACTIVE,212.38,354.07,59.959,1497186003,"274151322000083","219011344069620",28.59,31.00,0,328.22,375.71,76.5,71.9,0.557,978541.9,978541.9,9371,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186019,2090020.00
06/11/2017 09:00,2,2.879,ACTIVE,212.83,342.65,59.954,1497186003,"274151322000076","219011344069620",29.20,35.20,0,327.92,377.52,85.1,80.2,0.331,1043746.1,1043746.1,9363,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186020,2090021.00
06/11/2017 09:00,2,2.838,ACTIVE,214.64,347.16,59.959,1497186003,"201051344000868","219011344069620",28.78,26.50,0,316.20,391.04,82.7,77.9,0.384,724762.0,724762.0,9429,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186020,2090022.00
06/11/2017 09:00,2,2.818,ACTIVE,211.93,348.66,59.959,1497186003,"274151322000095","219011344069620",28.80,32.40,0,326.12,377.22,82.1,77.3,0.309,1033637.5,1033637.5,9377,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186021,2090023.00
06/11/2017 09:00,2,2.873,ACTIVE,215.32,355.28,59.965,1497186003,"201051344000988","219011344069620",18.37,26.00,0,334.84,376.92,53.5,49.7,0.451,644384.9,644384.9,9441,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186022,2090024.00
06/11/2017 09:00,2,2.762,ACTIVE,214.19,346.86,59.965,1497186003,"201051344001025","219011344069620",28.82,28.80,0,316.80,391.94,80.7,75.9,0.367,731564.5,731564.5,9437,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186023,2090025.00
06/11/2017 09:00,2,2.695,ACTIVE,215.32,347.76,59.954,1497186003,"201051344000458","219011344069620",28.84,27.00,0,335.14,391.64,78.8,74.1,0.376,736673.6,736673.6,9407,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186024,2090026.00
06/11/2017 09:00,2,2.703,ACTIVE,215.77,349.86,59.970,1497186003,"201051344000853","219011344069620",29.06,26.30,0,335.74,396.75,79.6,74.9,0.371,737405.4,737405.4,9419,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186025,2090027.00
06/11/2017 09:00,2,2.684,ACTIVE,213.96,346.86,59.949,1497186003,"201051344000685","219011344069620",28.71,27.80,0,333.33,390.74,78.0,73.4,0.384,731984.5,731984.5,9438,0,0,0,L,1122011218,0,123.36,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186026,2090028.00
06/11/2017 09:00,2,2.648,ACTIVE,214.64,348.06,59.959,1497186003,"201051344000917","219011344069620",29.08,27.30,0,333.63,391.34,78.0,73.3,0.367,728587.7,728587.7,9423,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186027,2090029.00
06/11/2017 09:00,2,2.645,ACTIVE,214.19,346.86,59.965,1497186003,"201051344001145","219011344069620",28.96,27.50,0,333.63,390.74,77.7,73.0,0.358,736610.5,736610.5,9420,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186028,2090030.00
06/11/2017 09:00,2,2.748,ACTIVE,214.41,346.86,59.965,1497186003,"201051344000651","219011344069620",28.41,27.50,0,334.54,394.35,79.0,74.4,0.358,725089.5,725089.5,9429,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186029,2090031.00
06/11/2017 09:00,2,2.576,ACTIVE,212.16,357.08,59.975,1497186003,"274151322000088","219011344069620",28.35,30.80,0,328.52,376.01,73.9,69.4,0.504,938309.8,938309.8,9371,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186029,2090032.00
06/11/2017 09:00,2,1.709,ACTIVE,213.06,423.50,59.965,1497186003,"274151322000068","219011344069620",39.28,34.00,0,393.15,446.65,67.9,63.6,0.468,811810.5,811810.5,9624,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186030,2090033.00
06/11/2017 09:00,2,2.727,ACTIVE,213.96,346.56,59.928,1497186003,"201051344001135","219011344069620",28.73,27.30,0,334.84,391.04,79.4,74.7,0.367,720529.3,720529.3,9416,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186031,2090034.00
06/11/2017 09:00,2,2.742,ACTIVE,214.64,346.86,59.965,1497186003,"201051344000594","219011344069620",29.00,29.30,0,319.21,391.94,80.6,75.8,0.367,739442.2,739442.2,9419,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186032,2090035.00
06/11/2017 09:00,2,2.779,ACTIVE,214.64,347.16,59.981,1497186003,"201051344001203","219011344069620",28.82,29.80,0,317.70,393.45,81.2,76.4,0.384,729836.9,729836.9,9449,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186033,2090036.00
06/11/2017 09:00,2,2.592,ACTIVE,211.70,351.07,59.959,1497186003,"274151322000054","219011344069620",28.05,31.00,0,331.23,376.62,73.7,69.2,0.495,955552.0,955552.0,9357,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186034,2090037.00
06/11/2017 09:00,2,2.777,ACTIVE,215.32,348.36,59.970,1497186003,"201051344000867","219011344069620",28.73,28.00,0,317.10,390.74,80.9,76.1,0.376,723646.7,723646.7,9447,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186035,2090038.00
06/11/2017 09:00,2,2.738,ACTIVE,214.64,348.66,59.959,1497186003,"201051344001093","219011344069620",29.38,29.30,0,318.30,394.35,81.5,76.8,0.389,728380.9,728380.9,9438,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186036,2090039.00
06/11/2017 09:00,2,2.746,ACTIVE,215.09,348.06,59.970,1497186003,"201051344000900","219011344069620",29.22,26.30,0,315.30,391.94,81.3,76.5,0.376,745103.3,745103.3,9423,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186037,2090040.00
06/11/2017 09:00,2,2.697,ACTIVE,215.32,348.06,59.949,1497186003,"201051344000648","219011344069620",28.92,26.30,0,334.54,391.94,79.1,74.4,0.371,733693.2,733693.2,9416,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186038,2090041.00
06/11/2017 09:00,2,2.709,ACTIVE,215.54,348.36,59.970,1497186003,"201051344000569","219011344069620",29.26,27.00,0,334.54,391.64,80.3,75.6,0.376,747327.1,747327.1,9398,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186039,2090042.00
06/11/2017 09:00,2,2.744,ACTIVE,215.32,347.76,59.949,1497186003,"201051344000983","219011344069620",29.10,27.00,0,318.61,391.64,80.9,76.2,0.380,737865.5,737865.5,9421,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186040,2090043.00
06/11/2017 09:00,2,2.758,ACTIVE,215.32,348.66,59.970,1497186003,"201051344001158","219011344069620",29.02,27.80,0,318.00,392.55,81.1,76.3,0.380,723027.3,723027.3,9426,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186041,2090044.00
06/11/2017 09:00,2,2.738,ACTIVE,215.54,348.66,59.954,1497186003,"201051344000576","219011344069620",29.08,25.80,0,335.44,392.85,80.6,75.9,0.376,737564.4,737564.4,9419,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186042,2090045.00
06/11/2017 09:00,2,2.602,ACTIVE,212.38,346.56,59.959,1497186003,"274151322000087","219011344069620",28.43,38.00,0,329.43,373.91,74.9,70.4,0.477,928877.6,928877.6,9511,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186043,2090046.00
06/11/2017 09:00,2,2.729,ACTIVE,213.96,347.16,59.965,1497186003,"201051344000646","219011344069620",28.96,29.00,0,332.73,391.34,80.1,75.4,0.384,721928.4,721928.4,9425,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186044,2090047.00
06/11/2017 09:15,2,2.881,ACTIVE,215.09,348.06,59.922,1497186903,"201051344000645","219011344069620",28.73,29.00,0,323.72,371.51,83.8,79.0,0.380,736546.9,736546.9,9411,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186904,2090048.00
06/11/2017 09:15,2,2.729,ACTIVE,211.93,347.16,59.944,1497186903,"274151322000085","219011344069620",27.67,33.00,0,319.81,377.52,76.5,71.9,0.526,951623.7,951623.7,9364,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186905,2090049.00
06/11/2017 09:15,2,2.871,ACTIVE,214.87,349.56,59.949,1497186903,"201051344000633","219011344069620",28.94,30.80,0,323.11,373.61,84.2,79.3,0.398,723163.4,723163.4,9449,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186906,2090050.00
06/11/2017 09:15,2,2.926,ACTIVE,215.09,349.26,59.954,1497186903,"201051344000469","219011344069620",28.77,27.80,0,321.91,372.41,85.2,80.3,0.420,726298.3,726298.3,9425,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186907,2090051.00
06/11/2017 09:15,2,2.863,ACTIVE,213.06,346.26,59.954,1497186903,"201051344000646","219011344069620",28.41,32.20,0,323.41,370.60,82.4,77.6,0.393,721947.3,721947.3,9426,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186908,2090052.00
06/11/2017 09:15,2,2.799,ACTIVE,211.93,344.45,59.949,1497186903,"274151322000052","219011344069620",28.35,37.00,0,318.30,377.52,80.3,75.6,0.309,988563.2,988563.2,9370,0,0,0,L,1151911521,0,121.10,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186909,2090053.00
06/11/2017 09:15,2,2.883,ACTIVE,214.41,347.76,59.949,1497186903,"201051344000585","219011344069620",28.51,31.80,0,322.21,370.30,83.3,78.4,0.398,734072.1,734072.1,9426,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186910,2090054.00
06/11/2017 09:15,2,2.820,ACTIVE,213.29,346.26,59.965,1497186903,"201051344001230","219011344069620",29.12,33.30,0,322.51,369.70,83.2,78.3,0.398,726622.4,726622.4,9432,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186911,2090055.00
06/11/2017 09:15,2,2.807,ACTIVE,214.19,346.56,59.970,1497186903,"201051344000582","219011344069620",28.67,29.30,0,314.70,392.55,81.6,76.8,0.371,716133.5,716133.5,9415,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186911,2090056.00
06/11/2017 09:15,2,2.906,ACTIVE,213.29,346.26,59.949,1497186903,"201051344000955","219011344069620",28.77,32.00,0,323.11,370.60,84.6,79.8,0.402,735292.0,735292.0,9436,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186912,2090057.00
06/11/2017 09:15,2,1.836,ACTIVE,211.93,421.40,59.954,1497186903,"274151322000094","219011344069620",38.74,33.80,0,391.64,450.56,72.0,67.6,0.513,811354.6,811354.6,9610,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186913,2090058.00
06/11/2017 09:15,2,2.932,ACTIVE,214.87,346.86,59.986,1497186903,"201051344000579","219011344069620",28.55,31.80,0,323.72,373.01,84.7,79.8,0.393,744476.7,744476.7,9418,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186914,2090059.00
06/11/2017 09:15,2,2.854,ACTIVE,213.74,345.96,59.975,1497186903,"201051344000890","219011344069620",29.02,33.50,0,323.41,371.21,83.9,79.1,0.384,729273.8,729273.8,9428,0,0,0,L,1122011218,0,122.91,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186915,2090060.00
06/11/2017 09:15,2,2.881,ACTIVE,213.96,347.76,59.944,1497186903,"201051344000438","219011344069620",28.57,31.00,0,323.11,370.90,83.4,78.6,0.398,731980.3,731980.3,9423,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186916,2090061.00
06/11/2017 09:15,2,2.850,ACTIVE,213.51,351.67,59.959,1497186903,"201051344000417","219011344069620",18.63,30.80,0,323.11,377.22,53.8,50.0,0.464,671283.9,671283.9,9451,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186917,2090062.00
06/11/2017 09:15,2,2.742,ACTIVE,211.93,345.96,59.954,1497186903,"274151322000083","219011344069620",28.13,34.50,0,317.10,377.22,78.1,73.5,0.561,978560.5,978560.5,9372,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186918,2090063.00
06/11/2017 09:15,2,2.969,ACTIVE,212.16,347.46,59.949,1497186903,"274151322000076","219011344069620",28.77,38.20,0,320.71,362.79,86.5,81.6,0.336,1043766.9,1043766.9,9364,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186919,2090064.00
06/11/2017 09:15,2,2.920,ACTIVE,214.41,347.46,59.949,1497186903,"201051344000868","219011344069620",28.69,28.00,0,323.41,371.21,84.9,80.0,0.389,724782.3,724782.3,9430,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186920,2090065.00
06/11/2017 09:15,2,2.879,ACTIVE,211.93,340.85,59.954,1497186903,"274151322000095","219011344069620",28.92,36.00,0,318.91,361.29,84.3,79.4,0.318,1033657.7,1033657.7,9378,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186920,2090066.00
06/11/2017 09:15,2,2.896,ACTIVE,214.87,354.67,59.959,1497186903,"201051344000988","219011344069620",18.89,26.80,0,323.41,384.13,55.5,51.6,0.468,644398.0,644398.0,9442,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186921,2090067.00
06/11/2017 09:15,2,2.854,ACTIVE,213.74,345.66,59.970,1497186903,"201051344001025","219011344069620",28.90,32.40,0,323.72,371.21,83.5,78.7,0.384,731584.5,731584.5,9438,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186922,2090068.00
06/11/2017 09:15,2,2.803,ACTIVE,215.09,348.06,59.933,1497186903,"201051344000458","219011344069620",28.94,30.30,0,318.00,379.92,82.2,77.4,0.393,736693.3,736693.3,9408,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186923,2090069.00
06/11/2017 09:15,2,2.836,ACTIVE,215.77,349.26,59.954,1497186903,"201051344000853","219011344069620",28.96,29.00,0,318.00,392.85,83.2,78.4,0.393,737425.3,737425.3,9420,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186924,2090070.00
06/11/2017 09:15,2,2.807,ACTIVE,213.74,347.16,59.970,1497186903,"201051344000685","219011344069620",28.67,30.30,0,322.51,370.90,81.5,76.7,0.407,732004.0,732004.0,9439,0,0,0,L,1122011218,0,123.36,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186925,2090071.00
06/11/2017 09:15,2,2.795,ACTIVE,213.96,347.16,59.949,1497186903,"201051344000917","219011344069620",28.77,30.50,0,323.11,371.51,81.4,76.6,0.384,728607.3,728607.3,9424,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186926,2090072.00
06/11/2017 09:15,2,2.744,ACTIVE,213.74,346.26,59.959,1497186903,"201051344001145","219011344069620",29.06,30.00,0,320.41,389.54,80.8,76.1,0.371,736630.0,736630.0,9421,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186927,2090073.00
06/11/2017 09:15,2,2.824,ACTIVE,214.41,346.86,59.965,1497186903,"201051344000651","219011344069620",28.84,29.80,0,323.11,370.30,82.5,77.7,0.389,725109.4,725109.4,9430,0,0,0,L,1122011218,0,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186928,2090074.00
06/11/2017 09:15,2,2.730,ACTIVE,211.70,345.66,59.954,1497186903,"274151322000088","219011344069620",27.87,33.80,0,318.61,377.52,77.0,72.4,0.517,938328.3,938328.3,9372,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186929,2090075.00
06/11/2017 09:15,2,1.838,ACTIVE,212.83,423.50,59.965,1497186903,"274151322000068","219011344069620",38.39,36.00,0,388.04,452.66,71.8,67.3,0.499,811827.5,811827.5,9625,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186930,2090076.00
06/11/2017 09:15,2,2.877,ACTIVE,213.51,345.66,59.922,1497186903,"201051344001135","219011344069620",28.43,30.00,0,323.72,370.30,82.8,78.0,0.384,720549.2,720549.2,9417,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186931,2090077.00
06/11/2017 09:15,2,2.875,ACTIVE,214.19,347.16,59.917,1497186903,"201051344000594","219011344069620",28.84,32.20,0,322.81,372.11,84.0,79.1,0.389,739462.3,739462.3,9420,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186931,2090078.00
06/11/2017 09:15,2,2.920,ACTIVE,214.41,348.06,59.933,1497186903,"201051344001203","219011344069620",28.63,32.00,0,322.81,372.11,84.7,79.8,0.402,729857.2,729857.2,9450,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186932,2090079.00
06/11/2017 09:15,2,2.746,ACTIVE,211.25,344.15,59.949,1497186903,"274151322000054","219011344069620",27.65,33.80,0,318.00,378.42,76.8,72.3,0.526,955570.4,955570.4,9358,0,0,0,L,1151911521,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186933,2090080.00
06/11/2017 09:15,2,2.865,ACTIVE,214.87,347.46,59.954,1497186903,"201051344000867","219011344069620",29.02,30.30,0,323.72,372.41,84.2,79.4,0.384,723666.9,723666.9,9448,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186934,2090081.00
06/11/2017 09:15,2,2.877,ACTIVE,214.19,348.36,59.981,1497186903,"201051344001093","219011344069620",28.96,31.80,0,323.11,372.71,84.5,79.6,0.389,728401.3,728401.3,9439,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186935,2090082.00
