ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 09:15,2,2.838,ACTIVE,214.41,347.16,59.954,1497186903,"201051344000900","219011344069620",29.40,28.30,0,316.20,401.26,84.5,79.6,0.393,745123.7,745123.7,9424,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186936,2090083.00
06/11/2017 09:15,2,2.822,ACTIVE,215.09,348.36,59.959,1497186903,"201051344000648","219011344069620",28.69,28.80,0,323.72,372.41,82.0,77.3,0.384,733712.9,733712.9,9417,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186937,2090084.00
06/11/2017 09:15,2,2.826,ACTIVE,214.87,347.76,59.944,1497186903,"201051344000569","219011344069620",28.94,29.50,0,323.41,370.60,82.9,78.1,0.393,747347.1,747347.1,9399,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186938,2090085.00
06/11/2017 09:15,2,2.840,ACTIVE,215.09,347.46,59.928,1497186903,"201051344000983","219011344069620",28.88,29.30,0,317.40,382.33,83.1,78.3,0.389,737885.5,737885.5,9422,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186939,2090086.00
06/11/2017 09:15,2,2.861,ACTIVE,215.09,347.16,59.944,1497186903,"201051344001158","219011344069620",28.59,30.00,0,324.02,371.81,82.8,78.0,0.380,723047.4,723047.4,9427,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186940,2090087.00
06/11/2017 09:15,2,2.805,ACTIVE,215.54,348.96,59.922,1497186903,"201051344000576","219011344069620",28.94,27.80,0,316.80,390.74,82.2,77.4,0.384,737584.3,737584.3,9420,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186941,2090088.00
06/11/2017 09:15,2,2.662,ACTIVE,211.93,352.27,59.981,1497186903,"274151322000087","219011344069620",28.19,42.30,0,319.21,376.62,76.0,71.4,0.499,928896.0,928896.0,9512,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497186942,2090089.00
06/11/2017 09:30,2,3.539,ACTIVE,215.77,350.47,59.975,1497187803,"201051344000645","219011344069620",28.47,30.00,0,333.93,374.21,102.0,96.5,0.468,736568.7,736568.7,9412,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187805,2090090.00
06/11/2017 09:30,2,3.355,ACTIVE,212.16,351.07,59.959,1497187803,"274151322000085","219011344069620",27.33,36.80,0,332.43,376.31,92.8,87.7,0.349,951643.5,951643.5,9365,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187805,2090091.00
06/11/2017 09:30,2,3.557,ACTIVE,215.32,351.37,59.986,1497187803,"201051344000633","219011344069620",28.39,32.60,0,332.13,374.51,102.2,96.7,0.491,723185.2,723185.2,9450,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187806,2090092.00
06/11/2017 09:30,2,3.531,ACTIVE,215.77,351.07,59.970,1497187803,"201051344000469","219011344069620",29.04,28.80,0,333.63,374.51,103.9,98.3,0.495,726320.5,726320.5,9426,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187807,2090093.00
06/11/2017 09:30,2,3.459,ACTIVE,213.51,348.06,59.965,1497187803,"201051344000646","219011344069620",28.61,34.30,0,333.03,373.61,100.2,94.8,0.477,721968.7,721968.7,9427,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187808,2090094.00
06/11/2017 09:30,2,3.441,ACTIVE,211.93,345.96,59.954,1497187803,"274151322000052","219011344069620",28.07,40.40,0,327.02,376.92,97.8,92.5,0.380,988584.1,988584.1,9371,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187809,2090095.00
06/11/2017 09:30,2,3.490,ACTIVE,214.87,350.77,59.965,1497187803,"201051344000585","219011344069620",28.63,33.80,0,333.03,373.31,101.2,95.8,0.473,734093.7,734093.7,9427,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187810,2090096.00
06/11/2017 09:30,2,3.461,ACTIVE,213.51,348.36,59.970,1497187803,"201051344001230","219011344069620",28.94,35.00,0,333.03,373.01,101.5,96.1,0.482,726644.1,726644.1,9433,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187811,2090097.00
06/11/2017 09:30,2,3.416,ACTIVE,214.87,350.47,59.965,1497187803,"201051344000582","219011344069620",28.75,31.00,0,334.24,373.61,99.5,94.1,0.468,716154.7,716154.7,9416,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187812,2090098.00
06/11/2017 09:30,2,3.572,ACTIVE,213.96,348.96,59.954,1497187803,"201051344000955","219011344069620",28.39,33.50,0,333.33,373.61,102.7,97.2,0.495,735314.0,735314.0,9437,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187813,2090099.00
06/11/2017 09:30,2,2.277,ACTIVE,211.70,413.29,59.954,1497187803,"274151322000094","219011344069620",38.68,38.00,0,394.95,455.37,87.8,82.9,0.331,811373.4,811373.4,9611,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187814,2090100.00
06/11/2017 09:30,2,3.518,ACTIVE,215.77,351.07,59.959,1497187803,"201051344000579","219011344069620",28.92,33.50,0,334.54,373.91,103.0,97.5,0.482,744498.8,744498.8,9419,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187815,2090101.00
06/11/2017 09:30,2,3.504,ACTIVE,213.96,349.86,59.965,1497187803,"201051344000890","219011344069620",28.78,35.40,0,333.93,374.51,102.2,96.7,0.473,729295.7,729295.7,9429,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187815,2090102.00
06/11/2017 09:30,2,3.496,ACTIVE,214.41,349.86,59.996,1497187803,"201051344000438","219011344069620",28.75,33.00,0,333.93,374.21,101.7,96.3,0.486,732002.0,732002.0,9424,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187816,2090103.00
06/11/2017 09:30,2,3.523,ACTIVE,213.96,355.58,59.965,1497187803,"201051344000417","219011344069620",18.33,32.40,0,331.83,382.03,65.4,61.2,0.561,671297.8,671297.8,9452,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187817,2090104.00
06/11/2017 09:30,2,3.338,ACTIVE,211.93,343.85,59.954,1497187803,"274151322000083","219011344069620",28.31,38.60,0,331.23,376.62,95.7,90.5,0.384,978580.9,978580.9,9373,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187818,2090105.00
06/11/2017 09:30,2,3.656,ACTIVE,212.83,351.67,59.954,1497187803,"274151322000076","219011344069620",28.61,40.80,0,333.33,363.39,105.8,100.2,0.415,1043789.5,1043789.5,9365,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187819,2090106.00
06/11/2017 09:30,2,3.564,ACTIVE,214.87,350.17,59.959,1497187803,"201051344000868","219011344069620",28.77,28.80,0,333.93,374.81,103.8,98.3,0.486,724804.5,724804.5,9431,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187820,2090107.00
06/11/2017 09:30,2,3.564,ACTIVE,211.93,340.85,59.965,1497187803,"274151322000095","219011344069620",28.69,39.00,0,330.33,362.49,103.6,98.1,0.393,1033679.8,1033679.8,9379,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187821,2090108.00
06/11/2017 09:30,2,3.543,ACTIVE,215.77,358.88,59.970,1497187803,"201051344000988","219011344069620",18.92,27.80,0,333.03,385.03,67.9,63.6,0.583,644412.4,644412.4,9443,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187822,2090109.00
06/11/2017 09:30,2,3.521,ACTIVE,214.41,350.17,59.938,1497187803,"201051344001025","219011344069620",28.73,34.30,0,334.24,374.21,102.4,96.9,0.464,731606.4,731606.4,9439,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187823,2090110.00
06/11/2017 09:30,2,3.463,ACTIVE,215.77,350.17,59.975,1497187803,"201051344000458","219011344069620",28.84,31.30,0,333.93,373.91,101.2,95.7,0.491,736714.9,736714.9,9409,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187824,2090111.00
06/11/2017 09:30,2,3.486,ACTIVE,216.67,351.97,59.981,1497187803,"201051344000853","219011344069620",29.06,30.30,0,336.04,375.41,102.7,97.2,0.491,737447.2,737447.2,9421,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187825,2090112.00
06/11/2017 09:30,2,3.492,ACTIVE,213.74,349.86,59.975,1497187803,"201051344000685","219011344069620",28.47,32.40,0,333.33,373.31,100.7,95.2,0.508,732025.5,732025.5,9440,0,0,0,L,1122011218,0,123.14,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187826,2090113.00
06/11/2017 09:30,2,3.482,ACTIVE,214.41,350.77,59.981,1497187803,"201051344000917","219011344069620",28.55,32.60,0,333.03,373.01,100.6,95.2,0.460,728628.7,728628.7,9425,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187827,2090114.00
06/11/2017 09:30,2,3.475,ACTIVE,213.96,349.26,59.965,1497187803,"201051344001145","219011344069620",28.39,31.80,0,334.54,373.31,99.9,94.5,0.464,736651.3,736651.3,9422,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187828,2090115.00
06/11/2017 09:30,2,3.535,ACTIVE,214.87,350.17,59.981,1497187803,"201051344000651","219011344069620",28.43,31.80,0,334.24,373.91,101.7,96.3,0.468,725131.1,725131.1,9431,0,0,0,L,1122011218,0,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187829,2090116.00
06/11/2017 09:30,2,3.373,ACTIVE,211.70,344.15,59.981,1497187803,"274151322000088","219011344069620",27.91,37.80,0,331.83,377.52,95.3,90.1,0.367,938348.7,938348.7,9373,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187830,2090117.00
06/11/2017 09:30,2,2.236,ACTIVE,212.83,415.69,59.981,1497187803,"274151322000068","219011344069620",38.94,40.80,0,395.85,452.96,89.2,84.1,0.336,811846.4,811846.4,9626,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187831,2090118.00
06/11/2017 09:30,2,3.506,ACTIVE,214.41,350.17,59.981,1497187803,"201051344001135","219011344069620",28.65,32.00,0,334.54,373.61,101.8,96.3,0.473,720571.0,720571.0,9418,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187832,2090119.00
06/11/2017 09:30,2,3.578,ACTIVE,214.41,349.56,59.986,1497187803,"201051344000594","219011344069620",28.47,34.00,0,333.33,374.81,103.1,97.6,0.477,739484.4,739484.4,9421,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187832,2090120.00
06/11/2017 09:30,2,3.598,ACTIVE,214.64,349.56,59.986,1497187803,"201051344001203","219011344069620",28.59,33.80,0,333.93,374.81,104.2,98.6,0.495,729879.5,729879.5,9451,0,0,0,L,1122011218,0,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187833,2090121.00
06/11/2017 09:30,2,3.377,ACTIVE,211.93,352.57,59.991,1497187803,"274151322000054","219011344069620",27.67,37.80,0,331.53,377.52,94.6,89.4,0.358,955590.6,955590.6,9359,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187834,2090122.00
06/11/2017 09:30,2,3.578,ACTIVE,215.09,349.26,60.002,1497187803,"201051344000867","219011344069620",28.67,31.50,0,334.24,374.21,103.9,98.3,0.482,723689.1,723689.1,9449,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187835,2090123.00
06/11/2017 09:30,2,3.545,ACTIVE,214.64,351.67,59.991,1497187803,"201051344001093","219011344069620",29.10,32.80,0,333.03,374.51,104.4,98.8,0.477,728423.6,728423.6,9440,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187836,2090124.00
06/11/2017 09:30,2,3.516,ACTIVE,215.77,351.67,59.996,1497187803,"201051344000900","219011344069620",29.46,29.00,0,333.93,375.11,105.0,99.4,0.486,745146.0,745146.0,9425,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187837,2090125.00
06/11/2017 09:30,2,3.508,ACTIVE,215.54,350.77,59.986,1497187803,"201051344000648","219011344069620",28.63,29.80,0,334.24,374.21,101.7,96.3,0.473,733734.6,733734.6,9418,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187838,2090126.00
06/11/2017 09:30,2,3.537,ACTIVE,215.77,351.37,59.996,1497187803,"201051344000569","219011344069620",28.77,30.30,0,333.93,374.21,103.1,97.6,0.482,747369.0,747369.0,9400,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187839,2090127.00
06/11/2017 09:30,2,3.504,ACTIVE,216.00,351.07,59.996,1497187803,"201051344000983","219011344069620",29.20,30.30,0,333.63,374.21,103.6,98.1,0.495,737907.6,737907.6,9423,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187840,2090128.00
06/11/2017 09:30,2,3.564,ACTIVE,216.00,351.07,60.002,1497187803,"201051344001158","219011344069620",28.61,31.80,0,334.24,374.51,103.3,97.8,0.491,723069.3,723069.3,9428,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187841,2090129.00
06/11/2017 09:30,2,3.496,ACTIVE,216.00,352.87,59.981,1497187803,"201051344000576","219011344069620",29.08,29.30,0,333.93,374.81,102.8,97.3,0.486,737606.2,737606.2,9421,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187842,2090130.00
06/11/2017 09:30,2,3.365,ACTIVE,212.38,340.85,59.996,1497187803,"274151322000087","219011344069620",28.03,47.30,0,331.83,375.71,95.6,90.3,0.336,928916.3,928916.3,9513,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497187842,2090131.00
06/11/2017 09:45,2,4.180,ACTIVE,216.90,354.07,59.928,1497188703,"201051344000645","219011344069620",28.21,31.50,0,334.54,384.43,119.5,113.4,0.552,736595.1,736595.1,9413,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188704,2090132.00
06/11/2017 09:45,2,3.949,ACTIVE,213.51,350.77,59.959,1497188703,"274151322000085","219011344069620",26.96,39.30,0,330.63,367.90,107.7,102.0,0.407,951667.5,951667.5,9366,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188705,2090133.00
06/11/2017 09:45,2,4.164,ACTIVE,216.45,354.67,59.970,1497188703,"201051344000633","219011344069620",28.35,33.50,0,333.33,380.52,119.6,113.5,0.570,723211.7,723211.7,9451,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188706,2090134.00
06/11/2017 09:45,2,4.182,ACTIVE,217.13,354.37,59.959,1497188703,"201051344000469","219011344069620",28.65,29.80,0,332.73,381.73,121.3,115.2,0.583,726347.4,726347.4,9427,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188707,2090135.00
06/11/2017 09:45,2,4.125,ACTIVE,215.54,353.47,59.970,1497188703,"201051344000646","219011344069620",27.97,36.50,0,333.03,379.32,116.9,110.9,0.561,721994.7,721994.7,9428,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188708,2090136.00
06/11/2017 09:45,2,4.039,ACTIVE,213.51,359.48,59.959,1497188703,"274151322000052","219011344069620",27.87,44.00,0,329.43,370.00,114.0,108.1,0.455,988609.3,988609.3,9372,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188709,2090137.00
06/11/2017 09:45,2,4.125,ACTIVE,216.00,352.87,59.959,1497188703,"201051344000585","219011344069620",28.31,35.80,0,333.03,379.32,118.4,112.4,0.557,734119.9,734119.9,9428,0,0,0,L,1122011218,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188710,2090138.00
06/11/2017 09:45,2,4.125,ACTIVE,215.09,352.27,59.959,1497188703,"201051344001230","219011344069620",28.33,37.00,0,333.33,378.42,118.4,112.3,0.561,726670.3,726670.3,9434,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188711,2090139.00
06/11/2017 09:45,2,4.068,ACTIVE,216.45,353.77,59.954,1497188703,"201051344000582","219011344069620",28.23,32.80,0,333.03,380.52,116.3,110.3,0.544,716180.5,716180.5,9417,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188711,2090140.00
06/11/2017 09:45,2,4.199,ACTIVE,215.09,352.27,59.959,1497188703,"201051344000955","219011344069620",28.07,35.40,0,333.63,378.72,119.4,113.4,0.570,735340.5,735340.5,9438,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188712,2090141.00
06/11/2017 09:45,2,2.705,ACTIVE,213.74,406.07,59.965,1497188703,"274151322000094","219011344069620",38.13,42.30,0,388.64,442.44,104.6,99.0,0.407,811396.2,811396.2,9612,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188713,2090142.00
06/11/2017 09:45,2,4.162,ACTIVE,216.90,354.37,59.975,1497188703,"201051344000579","219011344069620",28.33,34.80,0,334.54,384.13,119.4,113.3,0.561,744525.4,744525.4,9420,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188714,2090143.00
06/11/2017 09:45,2,4.156,ACTIVE,215.09,351.67,59.981,1497188703,"201051344000890","219011344069620",28.13,37.80,0,334.54,380.22,118.4,112.4,0.548,729322.1,729322.1,9430,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188715,2090144.00
06/11/2017 09:45,2,4.137,ACTIVE,216.00,354.37,59.970,1497188703,"201051344000438","219011344069620",28.11,35.20,0,333.33,380.22,117.7,111.7,0.557,732028.3,732028.3,9425,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188716,2090145.00
06/11/2017 09:45,2,4.084,ACTIVE,215.54,359.48,59.970,1497188703,"201051344000417","219011344069620",18.29,34.50,0,332.43,389.54,75.7,71.1,0.645,671314.5,671314.5,9453,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188717,2090146.00
06/11/2017 09:45,2,3.936,ACTIVE,213.06,356.78,59.970,1497188703,"274151322000083","219011344069620",27.93,41.30,0,328.82,369.40,111.3,105.5,0.446,978605.7,978605.7,9374,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188718,2090147.00
06/11/2017 09:45,2,4.252,ACTIVE,213.96,346.86,59.954,1497188703,"274151322000076","219011344069620",28.35,44.00,0,331.53,371.51,122.1,115.9,0.477,1043816.8,1043816.8,9366,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188719,2090148.00
06/11/2017 09:45,2,4.166,ACTIVE,216.00,353.47,59.970,1497188703,"201051344000868","219011344069620",28.41,30.50,0,333.33,383.23,119.8,113.7,0.552,724831.3,724831.3,9432,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188720,2090149.00
06/11/2017 09:45,2,4.180,ACTIVE,213.06,346.86,59.965,1497188703,"274151322000095","219011344069620",28.29,41.50,0,328.82,370.60,119.6,113.5,0.455,1033706.6,1033706.6,9380,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188720,2090150.00
06/11/2017 09:45,2,4.174,ACTIVE,216.90,362.49,59.981,1497188703,"201051344000988","219011344069620",18.47,28.80,0,334.24,396.15,78.1,73.5,0.645,644429.8,644429.8,9444,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188721,2090151.00
06/11/2017 09:45,2,4.123,ACTIVE,215.77,352.87,59.965,1497188703,"201051344001025","219011344069620",28.21,36.00,0,334.24,380.22,117.7,111.7,0.539,731632.9,731632.9,9440,0,0,0,L,1122011218,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188722,2090152.00
06/11/2017 09:45,2,4.049,ACTIVE,216.67,353.17,59.965,1497188703,"201051344000458","219011344069620",28.49,32.60,0,334.24,381.73,116.9,110.9,0.566,736741.1,736741.1,9410,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188723,2090153.00
06/11/2017 09:45,2,4.064,ACTIVE,217.35,354.67,59.965,1497188703,"201051344000853","219011344069620",28.73,31.80,0,337.84,384.13,118.2,112.2,0.561,737473.8,737473.8,9422,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188724,2090154.00
06/11/2017 09:45,2,4.021,ACTIVE,215.54,353.77,59.965,1497188703,"201051344000685","219011344069620",28.37,33.80,0,333.63,379.92,115.5,109.6,0.570,732051.5,732051.5,9441,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188725,2090155.00
06/11/2017 09:45,2,4.004,ACTIVE,215.77,354.37,59.959,1497188703,"201051344000917","219011344069620",28.49,33.50,0,332.73,379.62,115.5,109.5,0.544,728654.7,728654.7,9426,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188726,2090156.00
06/11/2017 09:45,2,4.018,ACTIVE,215.32,352.57,59.959,1497188703,"201051344001145","219011344069620",28.25,33.50,0,333.03,379.02,115.0,109.1,0.535,736677.1,736677.1,9423,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188727,2090157.00
06/11/2017 09:45,2,4.086,ACTIVE,216.45,354.07,59.986,1497188703,"201051344000651","219011344069620",28.31,32.80,0,334.24,382.03,117.2,111.2,0.544,725157.4,725157.4,9432,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188728,2090158.00
06/11/2017 09:45,2,3.922,ACTIVE,213.06,357.38,59.965,1497188703,"274151322000088","219011344069620",27.67,39.80,0,328.22,369.10,109.9,104.2,0.411,938373.3,938373.3,9374,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188728,2090159.00
06/11/2017 09:45,2,2.600,ACTIVE,214.19,422.30,59.970,1497188703,"274151322000068","219011344069620",38.86,44.50,0,392.55,442.74,102.7,97.2,0.384,811869.2,811869.2,9627,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188729,2090160.00
06/11/2017 09:45,2,4.094,ACTIVE,215.77,352.27,59.965,1497188703,"201051344001135","219011344069620",28.19,33.80,0,334.24,379.32,116.9,110.9,0.539,720597.2,720597.2,9419,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188730,2090161.00
06/11/2017 09:45,2,4.141,ACTIVE,215.54,351.97,59.965,1497188703,"201051344000594","219011344069620",28.31,36.50,0,333.03,379.62,118.8,112.7,0.552,739511.0,739511.0,9422,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188731,2090162.00
06/11/2017 09:45,2,4.158,ACTIVE,216.00,353.47,59.965,1497188703,"201051344001203","219011344069620",28.41,35.20,0,333.93,381.73,119.7,113.6,0.566,729906.4,729906.4,9452,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188732,2090163.00
06/11/2017 09:45,2,3.957,ACTIVE,213.74,347.76,59.959,1497188703,"274151322000054","219011344069620",27.02,40.00,0,329.43,369.40,108.2,102.5,0.411,955615.0,955615.0,9360,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188733,2090164.00
06/11/2017 09:45,2,4.170,ACTIVE,216.45,352.87,59.975,1497188703,"201051344000867","219011344069620",28.25,32.60,0,333.03,383.23,119.2,113.1,0.544,723715.9,723715.9,9450,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188734,2090165.00
06/11/2017 09:45,2,4.148,ACTIVE,216.00,354.07,59.965,1497188703,"201051344001093","219011344069620",28.35,34.80,0,333.33,382.03,119.2,113.1,0.548,728450.4,728450.4,9441,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188735,2090166.00
06/11/2017 09:45,2,4.115,ACTIVE,216.90,354.67,59.970,1497188703,"201051344000900","219011344069620",28.90,30.00,0,333.33,383.53,120.5,114.3,0.561,745173.1,745173.1,9426,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188736,2090167.00
06/11/2017 09:45,2,4.062,ACTIVE,216.90,354.07,59.970,1497188703,"201051344000648","219011344069620",28.33,31.30,0,334.24,383.83,116.6,110.6,0.548,733760.8,733760.8,9419,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188737,2090168.00
06/11/2017 09:45,2,4.062,ACTIVE,216.45,353.47,59.965,1497188703,"201051344000569","219011344069620",28.71,32.20,0,333.63,384.43,118.2,112.1,0.557,747395.5,747395.5,9401,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188738,2090169.00
06/11/2017 09:45,2,4.047,ACTIVE,217.13,353.47,59.970,1497188703,"201051344000983","219011344069620",28.92,31.80,0,333.33,380.52,118.7,112.6,0.561,737934.2,737934.2,9424,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188739,2090170.00
06/11/2017 09:45,2,4.119,ACTIVE,216.90,353.47,59.996,1497188703,"201051344001158","219011344069620",28.19,33.00,0,333.93,384.43,117.7,111.6,0.557,723095.9,723095.9,9429,0,0,0,L,1122011218,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188740,2090171.00
06/11/2017 09:45,2,4.094,ACTIVE,217.13,354.97,59.965,1497188703,"201051344000576","219011344069620",28.37,30.50,0,334.84,384.13,117.7,111.6,0.552,737632.7,737632.7,9422,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188741,2090172.00
06/11/2017 09:45,2,3.891,ACTIVE,213.29,342.95,59.959,1497188703,"274151322000087","219011344069620",27.73,50.80,0,329.43,368.50,109.3,103.6,0.393,928940.8,928940.8,9514,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497188742,2090173.00
06/11/2017 10:00,2,3.750,ACTIVE,216.00,351.37,59.991,1497189603,"201051344000645","219011344069620",28.29,33.00,0,331.23,391.64,107.5,101.8,0.499,736621.7,736621.7,9414,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189605,2090174.00
06/11/2017 10:00,2,3.584,ACTIVE,213.51,353.47,59.986,1497189603,"274151322000085","219011344069620",26.82,41.00,0,334.54,368.50,97.4,92.1,0.371,951691.5,951691.5,9367,0,0,0,L,1151911521,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189605,2090175.00
06/11/2017 10:00,2,3.762,ACTIVE,215.77,351.97,59.996,1497189603,"201051344000633","219011344069620",28.33,35.80,0,334.84,381.73,107.8,102.1,0.521,723238.4,723238.4,9452,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189606,2090176.00
06/11/2017 10:00,2,3.818,ACTIVE,216.00,351.07,59.954,1497189603,"201051344000469","219011344069620",28.39,30.50,0,335.44,382.33,109.8,104.0,0.530,726374.4,726374.4,9428,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189607,2090177.00
06/11/2017 10:00,2,3.709,ACTIVE,215.09,351.37,59.986,1497189603,"201051344000646","219011344069620",28.27,38.40,0,332.13,384.73,106.1,100.5,0.517,722020.8,722020.8,9429,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189608,2090178.00
06/11/2017 10:00,2,3.650,ACTIVE,213.06,352.87,59.975,1497189603,"274151322000052","219011344069620",27.95,45.50,0,333.33,369.70,103.4,97.9,0.407,988634.7,988634.7,9373,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189609,2090179.00
06/11/2017 10:00,2,3.785,ACTIVE,216.00,351.07,59.996,1497189603,"201051344000585","219011344069620",28.17,38.00,0,334.24,380.22,108.0,102.3,0.508,734146.3,734146.3,9429,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189610,2090180.00
06/11/2017 10:00,2,3.715,ACTIVE,214.87,349.26,59.996,1497189603,"201051344001230","219011344069620",28.39,38.20,0,332.43,378.42,106.8,101.2,0.508,726696.6,726696.6,9435,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189611,2090181.00
06/11/2017 10:00,2,3.668,ACTIVE,216.00,351.67,59.996,1497189603,"201051344000582","219011344069620",28.29,33.30,0,333.63,381.12,105.2,99.6,0.491,716206.3,716206.3,9418,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189612,2090182.00
06/11/2017 10:00,2,3.730,ACTIVE,214.87,348.96,59.991,1497189603,"201051344000955","219011344069620",28.51,36.00,0,333.63,379.92,107.7,102.0,0.517,735367.0,735367.0,9439,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189613,2090183.00
06/11/2017 10:00,2,2.422,ACTIVE,213.29,410.28,59.991,1497189603,"274151322000094","219011344069620",38.41,43.20,0,390.14,440.94,94.6,89.4,0.367,811419.2,811419.2,9613,0,0,0,L,1151911521,0,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189614,2090184.00
06/11/2017 10:00,2,3.721,ACTIVE,216.22,351.37,59.970,1497189603,"201051344000579","219011344069620",28.65,36.30,0,334.84,380.82,107.9,102.3,0.513,744552.1,744552.1,9421,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189615,2090185.00
06/11/2017 10:00,2,3.766,ACTIVE,214.87,348.66,59.986,1497189603,"201051344000890","219011344069620",28.03,39.50,0,333.33,379.32,107.0,101.3,0.495,729348.5,729348.5,9431,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189615,2090186.00
06/11/2017 10:00,2,3.754,ACTIVE,215.77,351.67,59.981,1497189603,"201051344000438","219011344069620",27.95,36.50,0,333.63,383.53,106.3,100.7,0.499,732054.6,732054.6,9426,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189616,2090187.00
06/11/2017 10:00,2,3.682,ACTIVE,215.54,356.18,59.986,1497189603,"201051344000417","219011344069620",18.35,36.30,0,334.84,390.74,68.4,64.1,0.588,671331.3,671331.3,9454,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189617,2090188.00
06/11/2017 10:00,2,3.602,ACTIVE,212.61,345.66,59.959,1497189603,"274151322000083","219011344069620",27.79,43.40,0,333.33,368.80,101.4,95.9,0.398,978630.6,978630.6,9375,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189618,2090189.00
06/11/2017 10:00,2,3.871,ACTIVE,213.74,348.66,59.965,1497189603,"274151322000076","219011344069620",28.21,46.00,0,334.24,371.51,110.5,104.7,0.429,1043844.2,1043844.2,9367,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189619,2090190.00
06/11/2017 10:00,2,3.770,ACTIVE,215.32,351.07,60.007,1497189603,"201051344000868","219011344069620",28.49,31.30,0,316.20,396.45,108.8,103.1,0.513,724858.2,724858.2,9433,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189620,2090191.00
06/11/2017 10:00,2,3.766,ACTIVE,212.61,343.55,59.981,1497189603,"274151322000095","219011344069620",28.45,43.40,0,333.03,370.90,108.4,102.7,0.415,1033733.4,1033733.4,9381,0,0,0,L,1151911521,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189621,2090192.00
06/11/2017 10:00,2,3.830,ACTIVE,216.00,359.18,59.996,1497189603,"201051344000988","219011344069620",18.23,30.00,0,335.74,396.45,70.7,66.3,0.605,644447.2,644447.2,9445,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189622,2090193.00
06/11/2017 10:00,2,3.777,ACTIVE,215.54,351.07,59.981,1497189603,"201051344001025","219011344069620",28.01,37.30,0,334.84,380.22,107.3,101.6,0.491,731659.5,731659.5,9441,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189623,2090194.00
06/11/2017 10:00,2,3.668,ACTIVE,216.00,351.07,59.986,1497189603,"201051344000458","219011344069620",28.57,34.30,0,336.04,381.12,106.2,100.5,0.513,736767.4,736767.4,9411,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189624,2090195.00
06/11/2017 10:00,2,3.691,ACTIVE,216.22,352.87,59.986,1497189603,"201051344000853","219011344069620",28.80,33.00,0,325.82,393.15,107.7,102.0,0.508,737500.4,737500.4,9423,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189625,2090196.00
06/11/2017 10:00,2,3.680,ACTIVE,215.09,350.47,59.975,1497189603,"201051344000685","219011344069620",28.23,35.20,0,331.53,382.33,105.2,99.6,0.530,732077.5,732077.5,9442,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189626,2090197.00
06/11/2017 10:00,2,3.643,ACTIVE,215.77,350.47,59.991,1497189603,"201051344000917","219011344069620",28.53,34.80,0,333.63,379.02,105.3,99.7,0.504,728680.8,728680.8,9427,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189627,2090198.00
06/11/2017 10:00,2,3.654,ACTIVE,215.09,350.47,59.996,1497189603,"201051344001145","219011344069620",28.35,34.80,0,333.93,379.02,104.9,99.3,0.486,736703.0,736703.0,9424,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189628,2090199.00
06/11/2017 10:00,2,3.746,ACTIVE,216.00,351.37,59.949,1497189603,"201051344000651","219011344069620",28.21,34.30,0,335.14,382.03,107.1,101.4,0.495,725183.8,725183.8,9433,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189628,2090200.00
06/11/2017 10:00,2,3.576,ACTIVE,212.83,346.26,59.981,1497189603,"274151322000088","219011344069620",27.73,42.00,0,332.73,368.50,100.4,95.0,0.376,938397.9,938397.9,9375,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189629,2090201.00
06/11/2017 10:00,2,2.379,ACTIVE,213.74,414.19,59.965,1497189603,"274151322000068","219011344069620",38.88,46.40,0,389.54,440.04,93.0,87.8,0.345,811892.2,811892.2,9628,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189630,2090202.00
06/11/2017 10:00,2,3.789,ACTIVE,215.54,349.56,59.981,1497189603,"201051344001135","219011344069620",28.05,35.40,0,334.24,379.02,107.7,102.0,0.513,720623.5,720623.5,9420,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189631,2090203.00
06/11/2017 10:00,2,3.811,ACTIVE,214.87,350.17,59.991,1497189603,"201051344000594","219011344069620",28.19,38.40,0,333.03,380.22,108.8,103.1,0.499,739537.6,739537.6,9423,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189632,2090204.00
06/11/2017 10:00,2,3.840,ACTIVE,215.77,351.07,59.996,1497189603,"201051344001203","219011344069620",28.21,36.80,0,334.84,382.03,109.6,103.9,0.521,729933.2,729933.2,9453,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189633,2090205.00
06/11/2017 10:00,2,3.623,ACTIVE,213.06,343.85,59.991,1497189603,"274151322000054","219011344069620",27.14,42.00,0,333.33,368.50,99.4,94.0,0.380,955639.2,955639.2,9361,0,0,0,L,1151911521,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189634,2090206.00
06/11/2017 10:00,2,3.838,ACTIVE,215.54,350.47,59.981,1497189603,"201051344000867","219011344069620",28.21,35.00,0,329.73,389.84,109.7,103.9,0.499,723742.7,723742.7,9451,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189635,2090207.00
06/11/2017 10:00,2,3.717,ACTIVE,215.77,351.67,59.996,1497189603,"201051344001093","219011344069620",28.88,35.60,0,334.24,381.42,108.8,103.1,0.504,728477.1,728477.1,9442,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189636,2090208.00
06/11/2017 10:00,2,3.818,ACTIVE,215.77,351.37,59.986,1497189603,"201051344000900","219011344069620",28.69,31.50,0,333.93,381.12,111.0,105.2,0.513,745200.2,745200.2,9427,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189637,2090209.00
06/11/2017 10:00,2,3.744,ACTIVE,216.00,350.77,59.991,1497189603,"201051344000648","219011344069620",28.29,32.20,0,330.03,395.55,107.3,101.7,0.513,733786.9,733786.9,9420,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189638,2090210.00
06/11/2017 10:00,2,3.758,ACTIVE,216.00,351.07,59.965,1497189603,"201051344000569","219011344069620",28.77,33.00,0,328.52,388.64,109.5,103.8,0.513,747422.1,747422.1,9402,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189639,2090211.00
06/11/2017 10:00,2,3.793,ACTIVE,216.00,351.37,59.991,1497189603,"201051344000983","219011344069620",28.67,33.80,0,333.63,380.82,110.2,104.4,0.526,737960.9,737960.9,9425,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189640,2090212.00
06/11/2017 10:00,2,3.867,ACTIVE,216.22,352.27,59.981,1497189603,"201051344001158","219011344069620",27.83,34.30,0,335.14,380.52,109.0,103.3,0.513,723122.3,723122.3,9430,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189640,2090213.00
06/11/2017 10:00,2,3.805,ACTIVE,216.45,352.57,60.002,1497189603,"201051344000576","219011344069620",28.41,32.40,0,324.32,388.34,109.5,103.8,0.508,737659.1,737659.1,9423,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189641,2090214.00
06/11/2017 10:00,2,3.639,ACTIVE,213.06,351.97,59.959,1497189603,"274151322000087","219011344069620",27.73,54.00,0,333.03,367.90,102.1,96.7,0.358,928965.4,928965.4,9515,0,0,0,L,1151911521,0,122.91,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497189642,2090215.00
06/11/2017 10:15,2,3.627,ACTIVE,216.22,351.67,59.991,1497190504,"201051344000645","219011344069620",28.03,34.50,0,335.74,388.64,103.0,97.5,0.477,736648.5,736648.5,9415,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190505,2090216.00
06/11/2017 10:15,2,3.422,ACTIVE,213.51,351.67,60.023,1497190504,"274151322000085","219011344069620",26.96,42.50,0,333.63,372.11,93.4,88.2,0.354,951715.7,951715.7,9368,0,0,0,L,1151911521,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190506,2090217.00
06/11/2017 10:15,2,3.682,ACTIVE,215.77,352.27,60.023,1497190504,"201051344000633","219011344069620",27.69,37.30,0,334.24,387.14,103.3,97.8,0.495,723265.1,723265.1,9453,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190507,2090218.00
06/11/2017 10:15,2,3.670,ACTIVE,216.22,352.27,59.996,1497190504,"201051344000469","219011344069620",28.17,32.00,0,334.54,390.74,104.6,99.1,0.508,726401.7,726401.7,9429,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190508,2090219.00
06/11/2017 10:15,2,3.570,ACTIVE,215.32,350.77,59.996,1497190504,"201051344000646","219011344069620",28.09,40.00,0,332.73,385.03,101.7,96.2,0.486,722047.1,722047.1,9430,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190508,2090220.00
06/11/2017 10:15,2,3.549,ACTIVE,213.51,344.15,59.991,1497190504,"274151322000052","219011344069620",27.55,47.80,0,333.03,374.21,99.0,93.6,0.380,988660.4,988660.4,9374,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190509,2090221.00
06/11/2017 10:15,2,3.646,ACTIVE,216.00,351.97,59.981,1497190504,"201051344000585","219011344069620",28.01,38.60,0,332.43,384.73,103.5,97.9,0.482,734173.2,734173.2,9430,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190510,2090222.00
06/11/2017 10:15,2,3.525,ACTIVE,215.09,348.66,59.991,1497190504,"201051344001230","219011344069620",28.37,40.00,0,333.63,385.33,101.4,95.9,0.482,726723.1,726723.1,9436,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190511,2090223.00
06/11/2017 10:15,2,3.533,ACTIVE,216.67,351.37,59.965,1497190504,"201051344000582","219011344069620",28.01,35.20,0,332.73,385.33,100.2,94.8,0.468,716232.4,716232.4,9419,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190512,2090224.00
06/11/2017 10:15,2,3.621,ACTIVE,215.32,350.47,59.991,1497190504,"201051344000955","219011344069620",27.95,37.80,0,333.63,385.03,102.5,97.0,0.491,735393.8,735393.8,9440,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190513,2090225.00
