ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 10:15,2,2.289,ACTIVE,213.51,415.99,59.981,1497190504,"274151322000094","219011344069620",38.72,45.00,0,386.23,442.74,88.9,83.9,0.345,811442.5,811442.5,9614,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190514,2090226.00
06/11/2017 10:15,2,3.689,ACTIVE,216.22,351.67,59.996,1497190504,"201051344000579","219011344069620",27.73,38.40,0,335.44,389.54,103.7,98.1,0.486,744578.9,744578.9,9422,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190515,2090227.00
06/11/2017 10:15,2,3.656,ACTIVE,215.32,349.86,59.981,1497190504,"201051344000890","219011344069620",27.77,40.80,0,333.33,385.33,102.9,97.4,0.477,729375.1,729375.1,9432,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190516,2090228.00
06/11/2017 10:15,2,3.625,ACTIVE,216.00,351.67,59.986,1497190504,"201051344000438","219011344069620",27.95,37.50,0,333.03,385.33,102.7,97.2,0.491,732081.1,732081.1,9427,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190517,2090229.00
06/11/2017 10:15,2,3.574,ACTIVE,215.77,357.08,59.996,1497190504,"201051344000417","219011344069620",18.31,38.00,0,319.21,390.44,66.3,62.1,0.570,671348.1,671348.1,9455,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190517,2090230.00
06/11/2017 10:15,2,3.482,ACTIVE,213.29,342.65,59.975,1497190504,"274151322000083","219011344069620",27.81,45.50,0,332.73,373.31,98.2,92.8,0.389,978655.9,978655.9,9376,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190518,2090231.00
06/11/2017 10:15,2,3.725,ACTIVE,214.19,354.37,60.002,1497190504,"274151322000076","219011344069620",28.33,48.30,0,333.63,376.92,106.7,101.1,0.415,1043871.8,1043871.8,9368,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190519,2090232.00
06/11/2017 10:15,2,3.615,ACTIVE,215.32,350.17,59.996,1497190504,"201051344000868","219011344069620",28.59,32.80,0,333.33,385.93,104.6,99.0,0.477,724885.4,724885.4,9434,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190520,2090233.00
06/11/2017 10:15,2,3.676,ACTIVE,213.29,343.25,59.981,1497190504,"274151322000095","219011344069620",28.19,44.80,0,332.73,373.01,104.8,99.3,0.398,1033760.6,1033760.6,9382,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190521,2090234.00
06/11/2017 10:15,2,3.680,ACTIVE,216.00,358.28,59.949,1497190504,"201051344000988","219011344069620",18.21,32.00,0,317.10,393.75,67.9,63.6,0.583,644464.7,644464.7,9446,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190523,2090235.00
06/11/2017 10:15,2,3.635,ACTIVE,216.00,350.77,59.986,1497190504,"201051344001025","219011344069620",28.15,39.30,0,333.33,385.33,103.6,98.1,0.482,731686.4,731686.4,9442,0,0,0,L,1122011218,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190524,2090236.00
06/11/2017 10:15,2,3.555,ACTIVE,216.22,350.77,59.991,1497190504,"201051344000458","219011344069620",28.31,35.20,0,335.44,388.94,102.0,96.5,0.499,736794.0,736794.0,9412,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190524,2090237.00
06/11/2017 10:15,2,3.631,ACTIVE,216.90,352.87,59.991,1497190504,"201051344000853","219011344069620",28.07,34.30,0,337.54,390.74,103.3,97.8,0.495,737527.3,737527.3,9424,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190525,2090238.00
06/11/2017 10:15,2,3.539,ACTIVE,215.54,351.97,59.986,1497190504,"201051344000685","219011344069620",28.19,36.80,0,332.73,385.03,101.1,95.6,0.499,732103.8,732103.8,9443,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190526,2090239.00
06/11/2017 10:15,2,3.543,ACTIVE,216.22,351.67,59.996,1497190504,"201051344000917","219011344069620",28.17,36.30,0,331.83,384.73,101.1,95.7,0.477,728707.0,728707.0,9428,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190527,2090240.00
06/11/2017 10:15,2,3.539,ACTIVE,215.77,350.47,59.996,1497190504,"201051344001145","219011344069620",28.11,35.80,0,333.33,383.83,100.8,95.4,0.468,736729.1,736729.1,9425,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190528,2090241.00
06/11/2017 10:15,2,3.643,ACTIVE,216.22,351.97,59.991,1497190504,"201051344000651","219011344069620",27.77,35.60,0,334.84,385.33,102.5,97.0,0.468,725210.4,725210.4,9434,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190529,2090242.00
06/11/2017 10:15,2,3.461,ACTIVE,213.29,343.85,59.991,1497190504,"274151322000088","219011344069620",27.37,43.40,0,332.73,373.01,95.9,90.6,0.362,938422.8,938422.8,9376,0,0,0,L,1151911521,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190530,2090243.00
06/11/2017 10:15,2,2.361,ACTIVE,214.41,415.99,59.996,1497190504,"274151322000068","219011344069620",37.89,48.30,0,387.14,442.74,91.5,86.3,0.349,811915.4,811915.4,9629,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190531,2090244.00
06/11/2017 10:15,2,3.670,ACTIVE,215.77,349.56,59.991,1497190504,"201051344001135","219011344069620",27.77,36.30,0,333.33,384.43,103.2,97.7,0.477,720650.0,720650.0,9421,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190532,2090245.00
06/11/2017 10:15,2,3.641,ACTIVE,214.87,349.56,59.981,1497190504,"201051344000594","219011344069620",28.33,40.20,0,333.03,385.63,104.5,98.9,0.495,739564.5,739564.5,9424,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190533,2090246.00
06/11/2017 10:15,2,3.672,ACTIVE,216.22,351.37,59.996,1497190504,"201051344001203","219011344069620",28.35,38.40,0,334.54,386.23,105.4,99.8,0.491,729960.3,729960.3,9454,0,0,0,L,1122011218,0,124.04,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190534,2090247.00
06/11/2017 10:15,2,3.508,ACTIVE,213.51,355.88,59.991,1497190504,"274151322000054","219011344069620",26.98,44.00,0,333.03,373.01,95.8,90.5,0.362,955663.7,955663.7,9362,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190535,2090248.00
06/11/2017 10:15,2,3.707,ACTIVE,215.77,349.56,59.991,1497190504,"201051344000867","219011344069620",28.11,36.30,0,333.63,385.63,105.5,99.9,0.486,723769.7,723769.7,9452,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190536,2090249.00
06/11/2017 10:15,2,3.660,ACTIVE,216.22,351.67,59.986,1497190504,"201051344001093","219011344069620",28.03,37.80,0,333.33,385.63,103.9,98.4,0.473,728503.9,728503.9,9443,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190537,2090250.00
06/11/2017 10:15,2,3.621,ACTIVE,215.77,351.37,59.965,1497190504,"201051344000900","219011344069620",28.92,32.80,0,333.63,390.44,106.1,100.5,0.491,745227.5,745227.5,9428,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190538,2090251.00
06/11/2017 10:15,2,3.545,ACTIVE,216.00,350.77,59.996,1497190504,"201051344000648","219011344069620",28.41,34.30,0,335.44,388.34,102.1,96.6,0.482,733813.3,733813.3,9421,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190539,2090252.00
06/11/2017 10:15,2,3.625,ACTIVE,216.00,350.47,59.991,1497190504,"201051344000569","219011344069620",28.27,34.50,0,334.84,387.44,103.8,98.3,0.491,747448.9,747448.9,9403,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190540,2090253.00
06/11/2017 10:15,2,3.637,ACTIVE,216.22,351.97,59.996,1497190504,"201051344000983","219011344069620",28.29,34.80,0,334.54,388.04,104.2,98.7,0.495,737987.9,737987.9,9426,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190540,2090254.00
06/11/2017 10:15,2,3.621,ACTIVE,216.22,351.37,60.023,1497190504,"201051344001158","219011344069620",27.97,36.50,0,334.54,386.83,102.6,97.1,0.482,723148.9,723148.9,9431,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190541,2090255.00
06/11/2017 10:15,2,3.578,ACTIVE,216.22,352.57,60.002,1497190504,"201051344000576","219011344069620",28.25,33.50,0,336.64,390.14,102.4,96.9,0.482,737685.8,737685.8,9424,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190542,2090256.00
06/11/2017 10:15,2,3.439,ACTIVE,213.51,344.76,59.970,1497190504,"274151322000087","219011344069620",27.53,56.30,0,333.03,372.41,95.9,90.6,0.336,928990.3,928990.3,9516,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497190543,2090257.00
06/11/2017 10:30,2,3.330,ACTIVE,215.77,349.86,59.981,1497191404,"201051344000645","219011344069620",27.95,36.30,0,335.14,382.33,94.3,89.1,0.438,736672.9,736672.9,9416,0,0,0,L,1122011218,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191405,2090258.00
06/11/2017 10:30,2,3.223,ACTIVE,213.29,342.35,59.981,1497191404,"274151322000085","219011344069620",26.30,44.50,0,334.24,367.00,85.8,80.9,0.323,951737.8,951737.8,9369,0,0,0,L,1151911521,0,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191406,2090259.00
06/11/2017 10:30,2,3.346,ALERT,215.09,350.47,59.986,1497191404,"201051344000633","219011344069620",27.77,38.80,0,296.36,390.14,94.2,89.0,0.451,723289.6,723289.6,9454,0,0,0,L,1122011218,0,122.68,123.14,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191407,2090260.00
06/11/2017 10:30,2,3.289,ALERT,215.77,349.56,59.981,1497191404,"201051344000469","219011344069620",28.29,33.80,0,298.17,387.14,94.3,89.1,0.451,726426.4,726426.4,9430,0,0,0,L,1122011218,0,122.46,123.59,0800,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191409,2090261.00
06/11/2017 10:30,2,3.275,ACTIVE,214.64,349.56,59.991,1497191404,"201051344000646","219011344069620",27.59,40.80,0,333.93,377.82,91.5,86.4,0.433,722071.3,722071.3,9431,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191410,2090262.00
06/11/2017 10:30,2,3.207,ACTIVE,213.06,345.36,59.981,1497191404,"274151322000052","219011344069620",27.51,49.30,0,333.63,368.20,89.3,84.2,0.349,988684.0,988684.0,9375,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191411,2090263.00
06/11/2017 10:30,2,3.332,ACTIVE,215.54,349.86,59.986,1497191404,"201051344000585","219011344069620",27.59,40.80,0,334.24,378.42,93.2,88.0,0.438,734197.8,734197.8,9431,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191412,2090264.00
06/11/2017 10:30,2,3.211,ACTIVE,214.64,348.06,59.986,1497191404,"201051344001230","219011344069620",27.87,41.30,0,333.33,376.62,90.6,85.6,0.438,726747.2,726747.2,9437,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191413,2090265.00
06/11/2017 10:30,2,3.180,ACTIVE,216.00,349.86,60.023,1497191404,"201051344000582","219011344069620",27.81,36.80,0,334.24,378.72,89.5,84.5,0.407,716256.3,716256.3,9420,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191414,2090266.00
06/11/2017 10:30,2,3.260,ACTIVE,214.41,348.66,59.981,1497191404,"201051344000955","219011344069620",27.67,39.50,0,332.43,376.92,91.3,86.2,0.424,735418.2,735418.2,9441,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191415,2090267.00
06/11/2017 10:30,2,2.117,ACTIVE,213.06,409.98,59.981,1497191404,"274151322000094","219011344069620",37.75,47.30,0,385.93,436.73,80.0,75.2,0.301,811463.8,811463.8,9615,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191416,2090268.00
06/11/2017 10:30,2,3.277,ACTIVE,215.77,350.17,60.028,1497191404,"201051344000579","219011344069620",27.77,40.40,0,334.24,382.03,92.2,87.1,0.433,744603.6,744603.6,9423,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191416,2090269.00
06/11/2017 10:30,2,3.264,ACTIVE,214.87,348.96,59.986,1497191404,"201051344000890","219011344069620",27.41,41.80,0,333.33,377.82,90.7,85.6,0.420,729399.5,729399.5,9433,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191418,2090270.00
06/11/2017 10:30,2,3.189,ACTIVE,215.32,349.56,59.986,1497191404,"201051344000438","219011344069620",27.97,38.80,0,334.24,379.32,90.4,85.4,0.429,732105.4,732105.4,9428,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191419,2090271.00
06/11/2017 10:30,2,3.217,ACTIVE,214.64,354.37,60.002,1497191404,"201051344000417","219011344069620",17.91,38.80,0,334.24,388.04,58.4,54.4,0.499,671363.6,671363.6,9456,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191419,2090272.00
06/11/2017 10:30,2,3.115,ACTIVE,212.38,349.86,59.986,1497191404,"274151322000083","219011344069620",27.55,46.40,0,333.63,369.40,86.8,81.9,0.345,978679.2,978679.2,9377,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191420,2090273.00
06/11/2017 10:30,2,3.309,ACTIVE,213.29,351.67,59.986,1497191404,"274151322000076","219011344069620",28.09,49.50,0,334.54,370.90,94.1,88.9,0.367,1043897.1,1043897.1,9369,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191421,2090274.00
06/11/2017 10:30,2,3.246,ALERT,215.09,349.56,59.954,1497191404,"201051344000868","219011344069620",27.93,34.80,0,299.07,385.63,91.9,86.8,0.420,724910.1,724910.1,9435,0,0,0,L,1122011218,0,122.46,123.36,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191423,2090275.00
06/11/2017 10:30,2,3.266,ACTIVE,212.61,353.77,60.002,1497191404,"274151322000095","219011344069620",27.89,46.80,0,333.63,369.70,92.2,87.0,0.349,1033785.5,1033785.5,9383,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191424,2090276.00
06/11/2017 10:30,2,3.246,ACTIVE,215.54,356.48,60.007,1497191404,"201051344000988","219011344069620",18.01,33.50,0,333.63,390.44,59.2,55.2,0.504,644480.6,644480.6,9447,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191425,2090277.00
06/11/2017 10:30,2,3.219,ACTIVE,215.32,349.56,59.986,1497191404,"201051344001025","219011344069620",27.75,40.40,0,334.84,378.72,90.3,85.3,0.433,731711.0,731711.0,9443,0,0,0,L,1122011218,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191426,2090278.00
06/11/2017 10:30,2,3.158,ALERT,215.32,348.06,59.981,1497191404,"201051344000458","219011344069620",27.73,37.30,0,298.77,388.04,88.7,83.6,0.433,736818.2,736818.2,9413,0,0,0,L,1122011218,0,122.91,123.14,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191427,2090279.00
06/11/2017 10:30,2,3.154,ALERT,216.00,350.77,59.981,1497191404,"201051344000853","219011344069620",27.89,36.80,0,298.77,389.54,89.1,84.1,0.411,737551.8,737551.8,9425,0,0,0,L,1122011218,0,123.36,123.36,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191429,2090280.00
06/11/2017 10:30,2,3.059,ACTIVE,214.87,349.56,60.018,1497191404,"201051344000685","219011344069620",27.97,38.00,0,334.54,377.82,86.6,81.7,0.429,732128.0,732128.0,9444,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191430,2090281.00
06/11/2017 10:30,2,3.016,ACTIVE,215.32,348.96,59.986,1497191404,"201051344000917","219011344069620",28.15,37.50,0,333.93,377.82,86.0,81.1,0.407,728731.1,728731.1,9429,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191431,2090282.00
06/11/2017 10:30,2,3.059,ACTIVE,214.87,348.06,59.975,1497191404,"201051344001145","219011344069620",27.69,37.30,0,334.84,377.52,85.7,80.8,0.398,736753.2,736753.2,9426,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191432,2090283.00
06/11/2017 10:30,2,3.072,ACTIVE,215.54,350.17,59.949,1497191404,"201051344000651","219011344069620",27.73,37.80,0,335.14,379.32,86.4,81.5,0.411,725234.7,725234.7,9435,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191433,2090284.00
06/11/2017 10:30,2,2.938,ACTIVE,212.83,348.96,59.965,1497191404,"274151322000088","219011344069620",27.17,45.00,0,333.33,367.60,80.9,76.1,0.305,938445.6,938445.6,9377,0,0,0,L,1151911521,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191434,2090285.00
06/11/2017 10:30,2,2.053,ACTIVE,213.51,402.46,59.981,1497191404,"274151322000068","219011344069620",36.54,49.30,0,382.93,437.93,75.5,70.9,0.530,811936.8,811936.8,9630,0,0,0,L,1151911521,0,123.14,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191435,2090286.00
06/11/2017 10:30,2,3.078,ACTIVE,214.87,346.56,59.970,1497191404,"201051344001135","219011344069620",27.71,38.40,0,334.54,377.52,86.4,81.5,0.393,720674.4,720674.4,9422,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191436,2090287.00
06/11/2017 10:30,2,3.088,ALERT,214.41,349.26,59.986,1497191404,"201051344000594","219011344069620",27.77,41.80,0,298.47,386.53,86.9,81.9,0.402,739589.0,739589.0,9425,0,0,0,L,1122011218,0,122.46,122.46,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191437,2090288.00
06/11/2017 10:30,2,3.098,ACTIVE,215.32,348.66,59.975,1497191404,"201051344001203","219011344069620",27.75,39.50,0,335.14,379.32,87.1,82.1,0.407,729985.0,729985.0,9455,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191438,2090289.00
06/11/2017 10:30,2,2.938,ACTIVE,212.83,347.76,59.975,1497191404,"274151322000054","219011344069620",26.60,45.30,0,333.03,367.30,79.1,74.4,0.301,955686.1,955686.1,9363,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191439,2090290.00
06/11/2017 10:30,2,3.047,ALERT,214.87,347.16,59.975,1497191404,"201051344000867","219011344069620",28.19,37.80,0,298.17,385.93,87.0,82.1,0.393,723794.4,723794.4,9453,0,0,0,L,1122011218,0,122.68,122.91,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191441,2090291.00
06/11/2017 10:30,2,2.990,ACTIVE,215.32,348.96,59.975,1497191404,"201051344001093","219011344069620",27.97,39.30,0,333.93,379.02,84.8,79.9,0.393,728528.2,728528.2,9444,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191442,2090292.00
06/11/2017 10:30,2,3.062,ALERT,215.09,348.36,59.970,1497191404,"201051344000900","219011344069620",28.27,34.30,0,298.77,386.23,87.7,82.7,0.407,745252.4,745252.4,9429,0,0,0,L,1122011218,0,122.68,122.91,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191444,2090293.00
06/11/2017 10:30,2,2.998,ALERT,215.32,348.66,59.970,1497191404,"201051344000648","219011344069620",27.89,36.30,0,298.17,389.24,84.7,79.8,0.407,733837.3,733837.3,9422,0,0,0,L,1122011218,0,122.23,123.36,0800,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191446,2090294.00
06/11/2017 10:30,2,3.029,ALERT,215.09,349.26,59.970,1497191404,"201051344000569","219011344069620",28.17,36.00,0,299.37,390.44,86.4,81.5,0.407,747473.5,747473.5,9404,0,0,0,L,1122011218,0,122.23,123.36,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191448,2090295.00
06/11/2017 10:30,2,3.068,ACTIVE,215.32,348.96,59.970,1497191404,"201051344000983","219011344069620",28.07,36.80,0,333.63,382.63,87.2,82.3,0.415,738012.7,738012.7,9427,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191449,2090296.00
06/11/2017 10:30,2,3.076,ALERT,215.32,348.06,59.965,1497191404,"201051344001158","219011344069620",27.51,38.80,0,298.17,385.33,85.8,80.8,0.407,723173.3,723173.3,9432,0,0,0,L,1122011218,0,122.46,122.91,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191450,2090297.00
06/11/2017 10:30,2,3.012,ALERT,215.54,349.56,59.996,1497191404,"201051344000576","219011344069620",27.99,35.40,0,298.77,385.33,85.4,80.5,0.402,737710.1,737710.1,9425,0,0,0,L,1122011218,0,122.91,123.14,0800,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191452,2090298.00
06/11/2017 10:30,2,2.896,ACTIVE,212.83,352.27,59.959,1497191404,"274151322000087","219011344069620",27.33,58.00,0,333.63,366.70,80.2,75.5,0.292,929013.2,929013.2,9517,0,0,0,L,1151911521,0,122.68,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497191453,2090299.00
06/11/2017 10:45,2,3.031,ACTIVE,215.09,347.46,59.975,1497192304,"201051344000645","219011344069620",27.99,36.30,0,318.30,391.34,86.0,81.0,0.402,736691.5,736691.5,9417,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192305,2090300.00
06/11/2017 10:45,2,2.861,ACTIVE,213.29,347.76,60.007,1497192304,"274151322000085","219011344069620",27.12,43.00,0,329.13,378.42,78.6,73.9,0.301,951754.7,951754.7,9370,0,0,0,L,1151911521,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192306,2090301.00
06/11/2017 10:45,2,3.037,ACTIVE,214.64,348.66,59.970,1497192304,"201051344000633","219011344069620",28.23,37.80,0,317.40,391.94,86.8,81.9,0.402,723308.3,723308.3,9456,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192307,2090302.00
06/11/2017 10:45,2,3.051,ACTIVE,215.09,349.26,59.970,1497192304,"201051344000469","219011344069620",28.25,34.30,0,316.20,393.15,87.3,82.4,0.411,726445.1,726445.1,9432,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192308,2090303.00
06/11/2017 10:45,2,2.992,ACTIVE,214.64,348.06,59.965,1497192304,"201051344000646","219011344069620",28.33,40.40,0,316.80,391.64,85.9,81.0,0.407,722089.7,722089.7,9432,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192309,2090304.00
06/11/2017 10:45,2,2.977,ACTIVE,212.38,342.35,60.007,1497192304,"274151322000052","219011344069620",27.77,47.30,0,327.32,377.82,83.8,78.9,0.331,988702.0,988702.0,9376,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192310,2090305.00
06/11/2017 10:45,2,3.080,ACTIVE,215.32,349.26,59.975,1497192304,"201051344000585","219011344069620",28.29,39.50,0,319.81,395.25,88.2,83.2,0.411,734216.8,734216.8,9432,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192311,2090306.00
06/11/2017 10:45,2,2.934,ACTIVE,214.64,346.86,59.970,1497192304,"201051344001230","219011344069620",28.53,40.20,0,318.91,389.24,84.8,79.9,0.393,726765.4,726765.4,9438,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192312,2090307.00
06/11/2017 10:45,2,2.947,ACTIVE,215.32,349.26,59.970,1497192304,"201051344000582","219011344069620",28.31,35.60,0,317.10,392.85,84.5,79.7,0.393,716274.5,716274.5,9421,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192312,2090308.00
06/11/2017 10:45,2,3.023,ACTIVE,214.64,348.06,59.970,1497192304,"201051344000955","219011344069620",28.01,38.60,0,318.30,390.44,85.8,80.9,0.411,735436.8,735436.8,9442,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192313,2090309.00
06/11/2017 10:45,2,1.918,ACTIVE,213.29,419.30,59.975,1497192304,"274151322000094","219011344069620",38.23,45.00,0,383.53,450.86,74.5,70.0,0.521,811479.8,811479.8,9616,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192314,2090310.00
06/11/2017 10:45,2,3.000,ACTIVE,215.09,347.76,59.970,1497192304,"201051344000579","219011344069620",28.51,40.00,0,318.61,391.94,86.6,81.6,0.411,744622.4,744622.4,9424,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192315,2090311.00
06/11/2017 10:45,2,2.967,ACTIVE,214.64,347.16,59.970,1497192304,"201051344000890","219011344069620",28.29,41.00,0,317.10,391.64,85.0,80.1,0.393,729418.0,729418.0,9434,0,0,0,L,1122011218,0,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192316,2090312.00
06/11/2017 10:45,2,2.992,ACTIVE,215.32,348.36,59.970,1497192304,"201051344000438","219011344069620",27.81,38.60,0,315.60,392.85,84.3,79.4,0.407,732123.8,732123.8,9429,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192317,2090313.00
06/11/2017 10:45,2,2.934,ACTIVE,214.87,352.87,59.996,1497192304,"201051344000417","219011344069620",18.37,38.60,0,333.33,379.92,54.6,50.8,0.482,671375.4,671375.4,9457,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192318,2090314.00
06/11/2017 10:45,2,2.861,ACTIVE,212.61,350.47,59.975,1497192304,"274151322000083","219011344069620",27.97,45.00,0,327.92,377.52,81.0,76.3,0.323,978696.9,978696.9,9378,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192319,2090315.00
06/11/2017 10:45,2,3.020,ACTIVE,213.29,349.56,59.954,1497192304,"274151322000076","219011344069620",28.69,48.50,0,328.52,378.72,87.7,82.7,0.340,1043916.4,1043916.4,9370,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192320,2090316.00
06/11/2017 10:45,2,2.982,ACTIVE,214.64,347.16,59.954,1497192304,"201051344000868","219011344069620",28.27,34.80,0,314.40,394.95,85.5,80.6,0.393,724928.9,724928.9,9437,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192321,2090317.00
06/11/2017 10:45,2,3.016,ACTIVE,212.61,348.96,59.970,1497192304,"274151322000095","219011344069620",28.25,46.00,0,327.02,377.82,86.3,81.3,0.323,1033804.5,1033804.5,9384,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192321,2090318.00
06/11/2017 10:45,2,2.973,ACTIVE,215.09,355.28,59.959,1497192304,"201051344000988","219011344069620",18.45,34.30,0,334.24,380.82,55.5,51.7,0.477,644492.7,644492.7,9448,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192322,2090319.00
06/11/2017 10:45,2,2.982,ACTIVE,215.09,347.46,59.912,1497192304,"201051344001025","219011344069620",28.33,39.50,0,316.80,392.55,85.6,80.7,0.389,731729.8,731729.8,9444,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192323,2090320.00
06/11/2017 10:45,2,2.928,ACTIVE,214.87,347.16,59.944,1497192304,"201051344000458","219011344069620",28.27,37.50,0,316.20,391.34,83.8,79.0,0.407,736836.6,736836.6,9415,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192324,2090321.00
06/11/2017 10:45,2,2.941,ACTIVE,215.54,349.26,59.954,1497192304,"201051344000853","219011344069620",28.43,36.80,0,319.81,395.55,84.7,79.8,0.402,737570.4,737570.4,9427,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192325,2090322.00
06/11/2017 10:45,2,2.914,ACTIVE,215.32,348.36,59.991,1497192304,"201051344000917","219011344069620",28.05,36.80,0,319.81,391.04,82.8,78.0,0.384,728749.2,728749.2,9430,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192327,2090323.00
06/11/2017 10:45,2,2.912,ACTIVE,214.64,347.46,59.959,1497192304,"201051344001145","219011344069620",28.13,36.80,0,318.00,391.94,82.9,78.1,0.384,736771.3,736771.3,9427,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192328,2090324.00
06/11/2017 10:45,2,2.975,ACTIVE,215.54,348.96,59.975,1497192304,"201051344000651","219011344069620",28.07,36.50,0,316.20,395.85,84.6,79.7,0.393,725253.1,725253.1,9436,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192329,2090325.00
06/11/2017 10:45,2,2.822,ACTIVE,212.61,350.77,59.938,1497192304,"274151322000088","219011344069620",27.61,43.60,0,329.73,377.82,79.0,74.3,0.301,938462.8,938462.8,9378,0,0,0,L,1151911521,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192330,2090326.00
06/11/2017 10:45,2,1.889,ACTIVE,213.51,430.12,59.954,1497192304,"274151322000068","219011344069620",38.66,46.40,0,378.72,444.54,73.8,69.3,0.513,811952.8,811952.8,9631,0,0,0,L,1151911521,0,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192331,2090327.00
06/11/2017 10:45,2,2.965,ACTIVE,215.09,348.96,59.959,1497192304,"201051344001135","219011344069620",28.43,37.30,0,318.91,391.34,85.4,80.5,0.398,720693.0,720693.0,9423,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192332,2090328.00
06/11/2017 10:45,2,3.012,ACTIVE,214.19,347.46,59.965,1497192304,"201051344000594","219011344069620",28.09,40.20,0,317.40,390.74,85.7,80.8,0.402,739607.6,739607.6,9427,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192333,2090329.00
06/11/2017 10:45,2,3.000,ACTIVE,215.32,347.76,59.965,1497192304,"201051344001203","219011344069620",28.45,38.40,0,317.10,394.05,86.5,81.5,0.402,730003.8,730003.8,9456,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192334,2090330.00
06/11/2017 10:45,2,2.873,ACTIVE,212.38,341.75,59.954,1497192304,"274151322000054","219011344069620",26.98,43.80,0,328.52,379.32,78.5,73.8,0.305,955703.1,955703.1,9364,0,0,0,L,1151911521,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192335,2090331.00
06/11/2017 10:45,2,3.016,ACTIVE,214.87,347.16,59.944,1497192304,"201051344000867","219011344069620",28.35,37.00,0,317.70,390.14,86.6,81.6,0.398,723813.1,723813.1,9455,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192336,2090332.00
06/11/2017 10:45,2,2.928,ACTIVE,215.32,347.76,59.959,1497192304,"201051344001093","219011344069620",28.53,37.30,0,318.00,392.25,84.5,79.7,0.393,728546.4,728546.4,9445,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192337,2090333.00
06/11/2017 10:45,2,3.037,ACTIVE,214.87,348.36,59.954,1497192304,"201051344000900","219011344069620",28.49,34.30,0,318.30,391.34,87.7,82.7,0.393,745271.3,745271.3,9431,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192338,2090334.00
06/11/2017 10:45,2,2.977,ACTIVE,215.09,348.06,59.965,1497192304,"201051344000648","219011344069620",28.29,34.80,0,315.60,391.64,85.3,80.4,0.402,733855.5,733855.5,9424,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192338,2090335.00
06/11/2017 10:45,2,3.023,ACTIVE,215.09,346.86,59.959,1497192304,"201051344000569","219011344069620",28.43,35.60,0,318.61,391.94,87.1,82.1,0.402,747492.0,747492.0,9406,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192339,2090336.00
06/11/2017 10:45,2,3.014,ACTIVE,215.09,347.76,59.991,1497192304,"201051344000983","219011344069620",28.92,36.80,0,308.39,392.55,88.3,83.3,0.420,738031.4,738031.4,9428,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192340,2090337.00
06/11/2017 10:45,2,3.104,ACTIVE,215.09,348.06,59.959,1497192304,"201051344001158","219011344069620",27.79,38.00,0,318.91,391.34,87.4,82.4,0.420,723191.7,723191.7,9434,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192341,2090338.00
06/11/2017 10:45,2,3.035,ACTIVE,215.32,349.86,59.954,1497192304,"201051344000576","219011344069620",28.29,35.00,0,318.30,392.25,87.0,82.0,0.411,737728.4,737728.4,9427,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192342,2090339.00
06/11/2017 10:45,2,2.930,ACTIVE,213.06,347.46,59.970,1497192304,"274151322000087","219011344069620",27.73,55.30,0,329.13,378.42,82.3,77.6,0.296,929030.4,929030.4,9518,0,0,0,L,1151911521,0,122.68,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192343,2090340.00
06/11/2017 10:45,2,3.053,ACTIVE,214.87,348.66,59.954,1497192304,"201051344000685","219011344069620",28.05,37.30,0,314.70,391.94,86.8,81.8,0.429,732146.5,732146.5,9445,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497192344,2090341.00
06/11/2017 11:00,2,2.943,ACTIVE,217.35,353.47,59.981,1497193204,"201051344000645","219011344069620",28.53,36.30,0,333.93,373.91,85.0,80.1,0.380,736712.2,736712.2,9418,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193205,2090342.00
06/11/2017 11:00,2,2.855,ACTIVE,213.74,363.39,59.965,1497193204,"274151322000085","219011344069620",26.96,42.30,0,329.43,383.23,78.1,73.4,0.544,951773.6,951773.6,9371,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193206,2090343.00
06/11/2017 11:00,2,3.018,ACTIVE,216.90,354.07,59.986,1497193204,"201051344000633","219011344069620",28.09,37.30,0,332.43,383.53,85.8,80.9,0.393,723329.1,723329.1,9457,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193207,2090344.00
06/11/2017 11:00,2,2.984,ACTIVE,217.35,352.87,59.981,1497193204,"201051344000469","219011344069620",28.49,35.40,0,333.63,377.22,86.1,81.2,0.398,726466.0,726466.0,9433,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193208,2090345.00
06/11/2017 11:00,2,2.982,ACTIVE,214.87,350.47,59.965,1497193204,"201051344000646","219011344069620",28.13,40.40,0,333.93,377.52,85.0,80.1,0.402,722110.4,722110.4,9433,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193209,2090346.00
06/11/2017 11:00,2,2.945,ACTIVE,213.29,351.67,59.949,1497193204,"274151322000052","219011344069620",27.69,47.80,0,328.22,384.73,82.6,77.8,0.318,988722.0,988722.0,9377,0,0,0,L,1151911521,0,122.01,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193209,2090347.00
06/11/2017 11:00,2,3.057,ACTIVE,216.00,351.07,60.002,1497193204,"201051344000585","219011344069620",28.15,39.50,0,333.93,377.52,87.2,82.3,0.402,734238.0,734238.0,9433,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193210,2090348.00
06/11/2017 11:00,2,2.889,ACTIVE,214.87,349.56,60.023,1497193204,"201051344001230","219011344069620",28.51,39.80,0,318.30,397.05,83.4,78.5,0.389,726785.8,726785.8,9439,0,0,0,L,1122011218,0,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193211,2090349.00
06/11/2017 11:00,2,2.939,ACTIVE,216.00,351.97,59.975,1497193204,"201051344000582","219011344069620",28.05,35.80,0,325.82,400.06,83.5,78.6,0.384,716294.9,716294.9,9422,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193212,2090350.00
06/11/2017 11:00,2,2.973,ACTIVE,215.32,350.17,59.981,1497193204,"201051344000955","219011344069620",28.21,38.80,0,333.03,380.52,84.9,80.0,0.407,735457.5,735457.5,9443,0,0,0,L,1122011218,0,123.36,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193213,2090351.00
06/11/2017 11:00,2,1.883,ACTIVE,213.96,427.71,59.986,1497193204,"274151322000094","219011344069620",38.53,44.80,0,390.14,452.66,72.6,68.1,0.526,811497.8,811497.8,9617,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193214,2090352.00
06/11/2017 11:00,2,3.006,ACTIVE,216.90,352.57,59.986,1497193204,"201051344000579","219011344069620",28.31,39.50,0,334.54,378.72,86.2,81.2,0.398,744643.5,744643.5,9425,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193215,2090353.00
06/11/2017 11:00,2,2.977,ACTIVE,215.32,350.47,60.007,1497193204,"201051344000890","219011344069620",27.97,40.80,0,334.24,373.91,84.3,79.4,0.389,729438.7,729438.7,9435,0,0,0,L,1122011218,0,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193216,2090354.00
06/11/2017 11:00,2,2.926,ACTIVE,215.54,351.37,60.007,1497193204,"201051344000438","219011344069620",28.37,38.40,0,334.54,379.32,84.1,79.3,0.402,732144.5,732144.5,9430,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193217,2090355.00
06/11/2017 11:00,2,2.938,ACTIVE,215.32,355.58,60.007,1497193204,"201051344000417","219011344069620",18.25,38.00,0,334.54,390.14,54.3,50.5,0.455,671388.6,671388.6,9458,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193218,2090356.00
06/11/2017 11:00,2,2.875,ACTIVE,213.51,346.86,59.970,1497193204,"274151322000083","219011344069620",27.75,45.50,0,328.82,384.73,80.8,76.0,0.323,978716.8,978716.8,9379,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193218,2090357.00
06/11/2017 11:00,2,3.016,ACTIVE,214.19,348.06,59.981,1497193204,"274151322000076","219011344069620",28.65,48.00,0,334.84,368.80,87.4,82.4,0.340,1043938.0,1043938.0,9371,0,0,0,L,1151911521,0,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193219,2090358.00
06/11/2017 11:00,2,2.996,ACTIVE,216.22,351.67,59.986,1497193204,"201051344000868","219011344069620",27.91,35.60,0,333.93,381.42,84.7,79.8,0.384,724949.9,724949.9,9438,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193220,2090359.00
06/11/2017 11:00,2,2.977,ACTIVE,213.51,345.36,59.986,1497193204,"274151322000095","219011344069620",28.43,46.60,0,333.33,369.70,85.7,80.8,0.318,1033825.7,1033825.7,9385,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193221,2090360.00
06/11/2017 11:00,2,2.941,ACTIVE,217.13,360.08,60.012,1497193204,"201051344000988","219011344069620",18.49,34.30,0,333.33,384.13,55.1,51.3,0.455,644506.2,644506.2,9449,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193222,2090361.00
06/11/2017 11:00,2,2.955,ACTIVE,215.54,350.47,60.007,1497193204,"201051344001025","219011344069620",28.29,38.60,0,334.54,379.92,84.7,79.8,0.389,731750.9,731750.9,9445,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193223,2090362.00
06/11/2017 11:00,2,2.883,ACTIVE,216.90,351.37,59.991,1497193204,"201051344000458","219011344069620",28.37,37.80,0,333.63,388.04,82.8,78.0,0.393,736857.2,736857.2,9416,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193224,2090363.00
06/11/2017 11:00,2,2.922,ACTIVE,217.58,354.07,59.991,1497193204,"201051344000853","219011344069620",28.19,37.30,0,336.04,376.31,83.4,78.6,0.393,737591.3,737591.3,9428,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193225,2090364.00
06/11/2017 11:00,2,2.834,ACTIVE,215.32,350.77,59.996,1497193204,"201051344000685","219011344069620",28.39,37.80,0,320.41,397.96,81.4,76.7,0.407,732166.6,732166.6,9446,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193226,2090365.00
06/11/2017 11:00,2,2.840,ACTIVE,215.32,350.77,59.996,1497193204,"201051344000917","219011344069620",28.25,36.50,0,321.61,397.96,81.3,76.6,0.380,728769.6,728769.6,9431,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193227,2090366.00
06/11/2017 11:00,2,2.822,ACTIVE,215.32,350.17,59.981,1497193204,"201051344001145","219011344069620",28.43,36.30,0,328.82,397.66,81.3,76.5,0.376,736791.7,736791.7,9428,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193228,2090367.00
06/11/2017 11:00,2,2.887,ACTIVE,216.00,351.37,60.012,1497193204,"201051344000651","219011344069620",28.39,35.80,0,334.84,377.22,83.1,78.3,0.384,725273.9,725273.9,9437,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193229,2090368.00
