ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 11:00,2,2.779,ACTIVE,213.29,362.79,59.986,1497193204,"274151322000088","219011344069620",27.49,43.80,0,327.32,383.83,77.3,72.7,0.539,938482.1,938482.1,9379,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193230,2090369.00
06/11/2017 11:00,2,1.871,ACTIVE,214.19,412.38,59.986,1497193204,"274151322000068","219011344069620",38.29,45.30,0,382.03,448.45,72.6,68.2,0.508,811971.0,811971.0,9632,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193231,2090370.00
06/11/2017 11:00,2,2.930,ACTIVE,215.54,349.86,59.986,1497193204,"201051344001135","219011344069620",28.19,37.30,0,334.54,376.62,83.6,78.7,0.389,720713.9,720713.9,9424,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193232,2090371.00
06/11/2017 11:00,2,2.887,ACTIVE,216.22,352.57,59.991,1497193204,"201051344000594","219011344069620",28.59,39.80,0,333.63,378.42,83.6,78.8,0.393,739628.6,739628.6,9428,0,0,0,L,1122011218,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193233,2090372.00
06/11/2017 11:00,2,2.918,ACTIVE,215.54,349.86,59.996,1497193204,"201051344001203","219011344069620",28.39,38.00,0,335.74,375.41,83.9,79.0,0.393,730024.9,730024.9,9457,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193234,2090373.00
06/11/2017 11:00,2,2.791,ACTIVE,213.51,351.67,59.975,1497193204,"274151322000054","219011344069620",27.10,43.40,0,329.13,384.13,76.5,71.9,0.521,955722.2,955722.2,9365,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193235,2090374.00
06/11/2017 11:00,2,2.922,ACTIVE,216.90,351.37,60.023,1497193204,"201051344000867","219011344069620",28.35,37.00,0,333.93,376.31,83.9,79.1,0.389,723834.2,723834.2,9456,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193236,2090375.00
06/11/2017 11:00,2,2.840,ACTIVE,215.54,350.77,59.959,1497193204,"201051344001093","219011344069620",28.37,36.80,0,334.54,376.62,81.7,76.9,0.371,728567.0,728567.0,9446,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193237,2090376.00
06/11/2017 11:00,2,2.902,ACTIVE,216.67,352.87,59.986,1497193204,"201051344000900","219011344069620",28.67,35.00,0,333.93,374.21,84.3,79.5,0.384,745292.5,745292.5,9432,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193238,2090377.00
06/11/2017 11:00,2,2.895,ACTIVE,216.90,352.57,59.991,1497193204,"201051344000648","219011344069620",27.99,35.40,0,334.24,374.21,82.0,77.2,0.398,733876.1,733876.1,9425,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193239,2090378.00
06/11/2017 11:00,2,2.889,ACTIVE,216.90,352.57,59.996,1497193204,"201051344000569","219011344069620",28.41,36.80,0,333.33,374.51,83.2,78.3,0.389,747512.8,747512.8,9407,0,0,0,L,1122011218,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193240,2090379.00
06/11/2017 11:00,2,2.943,ACTIVE,216.90,351.37,59.991,1497193204,"201051344000983","219011344069620",28.25,37.50,0,334.24,374.81,84.2,79.3,0.393,738052.5,738052.5,9429,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193240,2090380.00
06/11/2017 11:00,2,2.910,ACTIVE,217.13,351.67,59.991,1497193204,"201051344001158","219011344069620",28.21,38.20,0,333.93,374.21,83.1,78.3,0.384,723212.5,723212.5,9435,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193241,2090381.00
06/11/2017 11:00,2,2.832,ACTIVE,217.35,354.97,60.002,1497193204,"201051344000576","219011344069620",28.61,35.60,0,333.33,386.53,82.0,77.2,0.384,737749.0,737749.0,9428,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193242,2090382.00
06/11/2017 11:00,2,2.771,ACTIVE,213.74,355.58,59.986,1497193204,"274151322000087","219011344069620",27.69,54.80,0,328.82,382.93,77.8,73.2,0.508,929049.8,929049.8,9519,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497193243,2090383.00
06/11/2017 11:15,2,3.492,ACTIVE,217.80,354.97,59.959,1497194103,"201051344000645","219011344069620",27.81,37.50,0,339.95,378.12,98.4,93.1,0.442,736733.7,736733.7,9419,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194104,2090384.00
06/11/2017 11:15,2,3.322,ACTIVE,213.96,354.07,59.933,1497194103,"274151322000085","219011344069620",26.70,44.50,0,334.84,379.92,89.7,84.7,0.340,951793.2,951793.2,9372,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194105,2090385.00
06/11/2017 11:15,2,3.426,ACTIVE,217.13,355.58,59.954,1497194103,"201051344000633","219011344069620",28.47,38.40,0,338.14,378.72,98.8,93.5,0.482,723350.8,723350.8,9458,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194106,2090386.00
06/11/2017 11:15,2,3.473,ACTIVE,217.80,356.48,59.965,1497194103,"201051344000469","219011344069620",28.13,37.00,0,339.34,379.32,99.0,93.6,0.477,726487.7,726487.7,9434,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194107,2090387.00
06/11/2017 11:15,2,3.473,ACTIVE,215.54,352.57,59.970,1497194103,"201051344000646","219011344069620",27.81,40.80,0,336.94,375.71,97.8,92.5,0.473,722131.8,722131.8,9434,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194108,2090388.00
06/11/2017 11:15,2,3.387,ACTIVE,213.51,353.47,59.949,1497194103,"274151322000052","219011344069620",27.77,49.30,0,333.63,365.80,95.2,90.0,0.362,988742.9,988742.9,9378,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194109,2090389.00
06/11/2017 11:15,2,3.506,ACTIVE,216.45,353.17,59.959,1497194103,"201051344000585","219011344069620",28.07,40.00,0,338.44,377.82,99.6,94.2,0.468,734259.9,734259.9,9434,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194110,2090390.00
06/11/2017 11:15,2,3.439,ACTIVE,215.54,350.77,59.959,1497194103,"201051344001230","219011344069620",27.67,40.40,0,335.44,373.61,96.4,91.1,0.451,726807.0,726807.0,9440,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194111,2090391.00
06/11/2017 11:15,2,3.395,ACTIVE,216.45,352.87,59.954,1497194103,"201051344000582","219011344069620",27.95,37.30,0,338.44,378.12,96.1,90.9,0.446,716316.0,716316.0,9423,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194112,2090392.00
06/11/2017 11:15,2,3.443,ACTIVE,215.54,351.97,59.965,1497194103,"201051344000955","219011344069620",28.17,39.50,0,337.54,374.21,98.3,92.9,0.468,735479.1,735479.1,9444,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194112,2090393.00
06/11/2017 11:15,2,2.193,ACTIVE,214.19,414.49,59.975,1497194103,"274151322000094","219011344069620",38.47,47.30,0,385.63,447.25,85.8,80.9,0.327,811516.6,811516.6,9618,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194113,2090394.00
06/11/2017 11:15,2,3.498,ACTIVE,217.35,353.47,59.970,1497194103,"201051344000579","219011344069620",28.17,40.20,0,339.34,378.72,99.8,94.4,0.468,744665.5,744665.5,9426,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194114,2090395.00
06/11/2017 11:15,2,3.506,ACTIVE,215.54,352.57,59.954,1497194103,"201051344000890","219011344069620",27.51,41.30,0,337.84,375.11,97.7,92.4,0.446,729460.2,729460.2,9436,0,0,0,L,1122011218,0,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194115,2090396.00
06/11/2017 11:15,2,3.451,ACTIVE,216.22,353.77,59.970,1497194103,"201051344000438","219011344069620",28.03,39.00,0,338.74,378.12,98.0,92.7,0.468,732166.0,732166.0,9431,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194116,2090397.00
06/11/2017 11:15,2,3.412,ACTIVE,215.54,358.28,59.965,1497194103,"201051344000417","219011344069620",18.31,38.00,0,336.34,386.23,63.3,59.2,0.539,671402.3,671402.3,9459,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194117,2090398.00
06/11/2017 11:15,2,3.354,ACTIVE,213.51,347.46,59.959,1497194103,"274151322000083","219011344069620",27.75,46.80,0,334.24,365.19,94.3,89.1,0.376,978737.5,978737.5,9380,0,0,0,L,1151911521,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194118,2090399.00
06/11/2017 11:15,2,3.562,ACTIVE,213.96,347.46,59.970,1497194103,"274151322000076","219011344069620",28.25,49.30,0,335.14,366.70,102.0,96.5,0.393,1043960.4,1043960.4,9372,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194119,2090400.00
06/11/2017 11:15,2,3.523,ACTIVE,216.45,353.77,59.933,1497194103,"201051344000868","219011344069620",27.77,36.50,0,339.04,378.12,99.1,93.7,0.464,724971.7,724971.7,9439,0,0,0,L,1122011218,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194120,2090401.00
06/11/2017 11:15,2,3.543,ACTIVE,213.51,347.76,59.949,1497194103,"274151322000095","219011344069620",28.01,47.80,0,333.63,367.00,100.5,95.1,0.376,1033847.8,1033847.8,9386,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194121,2090402.00
06/11/2017 11:15,2,3.480,ACTIVE,217.58,360.99,59.965,1497194103,"201051344000988","219011344069620",18.37,35.20,0,335.74,389.24,64.7,60.5,0.552,644520.3,644520.3,9450,0,0,0,L,1122011218,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194121,2090403.00
06/11/2017 11:15,2,3.514,ACTIVE,215.77,352.27,59.970,1497194103,"201051344001025","219011344069620",27.91,39.50,0,338.44,377.22,99.3,94.0,0.455,731772.8,731772.8,9446,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194122,2090404.00
06/11/2017 11:15,2,3.375,ACTIVE,217.35,354.67,59.959,1497194103,"201051344000458","219011344069620",28.55,39.30,0,339.34,378.42,97.6,92.3,0.460,736878.7,736878.7,9417,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194123,2090405.00
06/11/2017 11:15,2,3.502,ACTIVE,218.03,356.78,59.970,1497194103,"201051344000853","219011344069620",27.85,38.20,0,339.95,379.32,98.8,93.5,0.464,737613.0,737613.0,9429,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194124,2090406.00
06/11/2017 11:15,2,3.391,ACTIVE,215.54,352.87,59.970,1497194103,"201051344000685","219011344069620",28.33,38.40,0,337.84,378.72,97.3,92.0,0.482,732187.9,732187.9,9447,0,0,0,L,1122011218,0,124.49,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194125,2090407.00
06/11/2017 11:15,2,3.359,ACTIVE,216.00,352.87,59.949,1497194103,"201051344000917","219011344069620",28.37,38.00,0,336.34,376.92,96.5,91.2,0.455,728790.8,728790.8,9432,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194126,2090408.00
06/11/2017 11:15,2,3.418,ACTIVE,215.77,352.87,59.975,1497194103,"201051344001145","219011344069620",28.09,37.50,0,338.74,376.92,97.2,91.9,0.455,736813.0,736813.0,9429,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194127,2090409.00
06/11/2017 11:15,2,3.514,ACTIVE,216.22,353.17,59.954,1497194103,"201051344000651","219011344069620",27.59,37.30,0,338.74,378.42,98.2,92.9,0.455,725295.5,725295.5,9438,0,0,0,L,1122011218,0,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194128,2090410.00
06/11/2017 11:15,2,3.318,ACTIVE,213.51,351.67,59.959,1497194103,"274151322000088","219011344069620",27.41,45.30,0,334.24,380.52,92.1,87.0,0.349,938502.3,938502.3,9380,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194129,2090411.00
06/11/2017 11:15,2,2.205,ACTIVE,214.64,413.89,59.970,1497194103,"274151322000068","219011344069620",38.35,47.80,0,385.03,451.16,85.9,81.0,0.327,811989.9,811989.9,9633,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194129,2090412.00
06/11/2017 11:15,2,3.520,ACTIVE,215.54,351.37,59.949,1497194103,"201051344001135","219011344069620",27.71,38.40,0,338.44,376.92,98.8,93.4,0.460,720735.7,720735.7,9425,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194130,2090413.00
06/11/2017 11:15,2,3.525,ACTIVE,216.45,353.77,59.959,1497194103,"201051344000594","219011344069620",27.97,40.00,0,338.44,379.32,99.8,94.4,0.464,739650.5,739650.5,9429,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194131,2090414.00
06/11/2017 11:15,2,3.527,ACTIVE,216.45,352.87,59.975,1497194103,"201051344001203","219011344069620",27.83,38.80,0,338.44,378.42,99.4,94.0,0.468,730046.7,730046.7,9458,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194132,2090415.00
06/11/2017 11:15,2,3.326,ACTIVE,213.74,352.57,59.991,1497194103,"274151322000054","219011344069620",27.04,46.20,0,333.63,380.52,91.0,85.9,0.331,955742.2,955742.2,9366,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194133,2090416.00
06/11/2017 11:15,2,3.516,ACTIVE,216.90,354.07,59.912,1497194103,"201051344000867","219011344069620",27.95,38.80,0,339.34,378.42,99.5,94.2,0.455,723856.1,723856.1,9457,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194134,2090417.00
06/11/2017 11:15,2,3.432,ACTIVE,216.45,354.37,59.975,1497194103,"201051344001093","219011344069620",27.81,38.20,0,337.84,377.82,96.7,91.4,0.451,728588.3,728588.3,9447,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194135,2090418.00
06/11/2017 11:15,2,3.523,ACTIVE,217.13,355.28,59.981,1497194103,"201051344000900","219011344069620",28.01,36.30,0,339.34,379.62,100.0,94.6,0.473,745314.5,745314.5,9433,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194136,2090419.00
06/11/2017 11:15,2,3.416,ACTIVE,217.35,354.97,59.986,1497194103,"201051344000648","219011344069620",28.15,36.00,0,339.34,378.72,97.4,92.1,0.468,733897.5,733897.5,9426,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194137,2090420.00
06/11/2017 11:15,2,3.469,ACTIVE,217.35,354.97,59.933,1497194103,"201051344000569","219011344069620",27.97,38.40,0,339.65,378.72,98.3,92.9,0.460,747534.5,747534.5,9408,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194138,2090421.00
06/11/2017 11:15,2,3.447,ACTIVE,217.58,352.87,59.965,1497194103,"201051344000983","219011344069620",28.43,38.80,0,339.34,379.02,99.3,93.9,0.468,738074.5,738074.5,9430,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194139,2090422.00
06/11/2017 11:15,2,3.469,ACTIVE,217.35,353.47,59.954,1497194103,"201051344001158","219011344069620",27.91,39.30,0,339.65,378.72,98.1,92.8,0.451,723234.2,723234.2,9436,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194140,2090423.00
06/11/2017 11:15,2,3.438,ACTIVE,217.80,356.18,59.954,1497194103,"201051344000576","219011344069620",27.77,37.30,0,339.34,379.02,96.7,91.4,0.451,737770.4,737770.4,9429,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194140,2090424.00
06/11/2017 11:15,2,3.281,ACTIVE,213.96,354.07,59.954,1497194103,"274151322000087","219011344069620",27.57,57.00,0,334.24,379.62,91.6,86.5,0.327,929070.1,929070.1,9520,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497194141,2090425.00
06/11/2017 11:30,2,5.209,ACTIVE,219.16,361.29,59.959,1497195005,"201051344000645","219011344069620",27.49,39.00,0,339.65,393.45,145.0,138.0,0.672,736762.4,736762.4,9420,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195006,2090426.00
06/11/2017 11:30,2,4.963,ACTIVE,214.19,353.77,59.949,1497195005,"274151322000085","219011344069620",25.90,47.30,0,334.24,374.21,130.2,123.7,0.495,951819.2,951819.2,9373,0,0,0,L,1151911521,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195007,2090427.00
06/11/2017 11:30,2,5.193,ACTIVE,218.48,361.29,59.954,1497195005,"201051344000633","219011344069620",27.71,39.80,0,337.54,393.75,145.7,138.7,0.689,723379.7,723379.7,9459,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195008,2090428.00
06/11/2017 11:30,2,5.238,ACTIVE,219.39,362.49,59.949,1497195005,"201051344000469","219011344069620",27.41,39.30,0,338.74,394.35,145.5,138.5,0.689,726516.6,726516.6,9435,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195009,2090429.00
06/11/2017 11:30,2,5.197,ACTIVE,216.45,357.68,59.949,1497195005,"201051344000646","219011344069620",27.31,41.80,0,337.84,392.85,143.8,136.9,0.685,722160.3,722160.3,9435,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195010,2090430.00
06/11/2017 11:30,2,5.068,ACTIVE,214.19,348.96,59.938,1497195005,"274151322000052","219011344069620",27.14,52.00,0,333.03,376.62,139.2,132.4,0.544,988770.6,988770.6,9379,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195011,2090431.00
06/11/2017 11:30,2,5.156,ACTIVE,217.80,360.99,59.991,1497195005,"201051344000585","219011344069620",27.79,41.50,0,337.84,391.34,145.1,138.1,0.676,734288.9,734288.9,9435,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195011,2090432.00
06/11/2017 11:30,2,5.156,ACTIVE,216.45,357.38,59.917,1497195005,"201051344001230","219011344069620",27.57,40.40,0,337.54,391.64,144.0,137.1,0.672,726835.5,726835.5,9441,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195012,2090433.00
06/11/2017 11:30,2,5.150,ACTIVE,217.80,360.08,59.954,1497195005,"201051344000582","219011344069620",27.31,38.60,0,338.14,392.85,142.5,135.6,0.658,716344.3,716344.3,9424,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195014,2090434.00
06/11/2017 11:30,2,5.225,ACTIVE,216.90,358.58,59.954,1497195005,"201051344000955","219011344069620",27.35,40.40,0,337.54,392.55,144.7,137.8,0.685,735508.0,735508.0,9445,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195014,2090435.00
06/11/2017 11:30,2,3.316,ACTIVE,214.19,419.00,59.954,1497195005,"274151322000094","219011344069620",37.93,50.00,0,384.13,437.03,127.5,121.1,0.491,811541.8,811541.8,9619,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195015,2090436.00
06/11/2017 11:30,2,5.258,ACTIVE,219.16,360.99,59.928,1497195005,"201051344000579","219011344069620",27.49,41.80,0,339.65,394.05,146.3,139.3,0.676,744694.8,744694.8,9427,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195016,2090437.00
06/11/2017 11:30,2,5.180,ACTIVE,216.67,357.38,59.944,1497195005,"201051344000890","219011344069620",27.55,41.50,0,337.54,392.55,144.6,137.6,0.681,729489.0,729489.0,9437,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195017,2090438.00
06/11/2017 11:30,2,5.143,ACTIVE,217.35,358.88,59.959,1497195005,"201051344000438","219011344069620",27.81,40.20,0,338.74,393.15,144.8,137.9,0.689,732194.9,732194.9,9432,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195018,2090439.00
06/11/2017 11:30,2,5.094,ACTIVE,216.67,353.17,59.954,1497195005,"201051344000417","219011344069620",18.05,39.80,0,335.14,399.16,93.1,88.0,0.446,671420.7,671420.7,9460,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195019,2090440.00
06/11/2017 11:30,2,4.971,ACTIVE,213.74,348.96,59.959,1497195005,"274151322000083","219011344069620",27.47,48.00,0,333.03,375.71,138.3,131.5,0.552,978765.1,978765.1,9381,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195020,2090441.00
06/11/2017 11:30,2,5.316,ACTIVE,215.09,352.57,59.986,1497195005,"274151322000076","219011344069620",27.85,51.80,0,335.14,379.32,150.0,142.8,0.588,1043990.4,1043990.4,9373,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195021,2090442.00
06/11/2017 11:30,2,5.256,ACTIVE,218.26,360.69,59.949,1497195005,"201051344000868","219011344069620",27.53,38.80,0,338.44,392.25,146.5,139.5,0.672,725000.9,725000.9,9440,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195022,2090443.00
06/11/2017 11:30,2,5.291,ACTIVE,214.19,361.59,59.959,1497195005,"274151322000095","219011344069620",27.85,50.40,0,332.73,378.42,149.1,142.0,0.561,1033877.4,1033877.4,9387,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195022,2090444.00
06/11/2017 11:30,2,5.262,ACTIVE,219.39,358.58,59.959,1497195005,"201051344000988","219011344069620",17.93,38.80,0,335.74,397.66,95.5,90.3,0.451,644539.2,644539.2,9451,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195023,2090445.00
06/11/2017 11:30,2,5.217,ACTIVE,217.35,357.68,59.970,1497195005,"201051344001025","219011344069620",27.67,40.80,0,339.04,392.85,146.3,139.3,0.658,731802.0,731802.0,9447,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195024,2090446.00
06/11/2017 11:30,2,5.203,ACTIVE,219.39,361.59,59.970,1497195005,"201051344000458","219011344069620",27.47,41.30,0,339.34,394.05,144.8,137.8,0.694,736907.6,736907.6,9418,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195025,2090447.00
06/11/2017 11:30,2,5.135,ACTIVE,219.84,362.79,59.959,1497195005,"201051344000853","219011344069620",27.89,40.60,0,341.15,397.05,144.9,137.9,0.689,737642.1,737642.1,9430,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195026,2090448.00
06/11/2017 11:30,2,5.164,ACTIVE,216.45,358.28,59.965,1497195005,"201051344000685","219011344069620",27.63,39.00,0,338.74,392.55,144.5,137.6,0.707,732216.8,732216.8,9448,0,0,0,L,1122011218,0,124.94,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195027,2090449.00
06/11/2017 11:30,2,5.115,ACTIVE,217.58,360.08,59.959,1497195005,"201051344000917","219011344069620",27.55,40.20,0,337.24,391.64,142.8,135.9,0.672,728819.4,728819.4,9433,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195028,2090450.00
06/11/2017 11:30,2,5.121,ACTIVE,216.90,357.98,59.965,1497195005,"201051344001145","219011344069620",27.83,38.60,0,339.04,392.25,144.2,137.3,0.676,736841.8,736841.8,9430,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195029,2090451.00
06/11/2017 11:30,2,5.209,ACTIVE,217.80,360.69,59.959,1497195005,"201051344000651","219011344069620",27.41,39.50,0,338.74,391.94,144.6,137.7,0.663,725324.5,725324.5,9439,0,0,0,L,1122011218,0,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195030,2090452.00
06/11/2017 11:30,2,4.934,ACTIVE,213.96,364.59,59.959,1497195005,"274151322000088","219011344069620",27.06,47.30,0,333.33,375.71,135.2,128.6,0.517,938529.4,938529.4,9381,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195031,2090453.00
06/11/2017 11:30,2,3.350,ACTIVE,215.09,408.18,59.959,1497195005,"274151322000068","219011344069620",37.83,50.60,0,385.03,438.23,128.7,122.2,0.491,812015.4,812015.4,9634,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195032,2090454.00
06/11/2017 11:30,2,5.215,ACTIVE,217.13,360.08,59.965,1497195005,"201051344001135","219011344069620",27.47,40.60,0,337.54,392.25,145.1,138.1,0.672,720764.8,720764.8,9426,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195033,2090455.00
06/11/2017 11:30,2,5.213,ACTIVE,217.58,359.48,59.965,1497195005,"201051344000594","219011344069620",28.01,41.30,0,337.54,394.05,147.7,140.6,0.681,739680.0,739680.0,9430,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195033,2090456.00
06/11/2017 11:30,2,5.318,ACTIVE,217.80,359.48,59.970,1497195005,"201051344001203","219011344069620",27.27,40.60,0,338.74,392.85,146.8,139.8,0.689,730076.1,730076.1,9459,0,0,0,L,1122011218,0,125.40,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195034,2090457.00
06/11/2017 11:30,2,5.000,ACTIVE,214.19,364.89,59.965,1497195005,"274151322000054","219011344069620",26.28,49.30,0,333.03,375.11,133.1,126.5,0.508,955768.9,955768.9,9367,0,0,0,L,1151911521,0,123.36,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195035,2090458.00
06/11/2017 11:30,2,5.268,ACTIVE,218.26,359.48,59.965,1497195005,"201051344000867","219011344069620",27.65,40.60,0,338.74,391.94,147.5,140.5,0.672,723885.5,723885.5,9458,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195036,2090459.00
06/11/2017 11:30,2,5.156,ACTIVE,217.80,359.78,59.965,1497195005,"201051344001093","219011344069620",27.73,40.00,0,337.84,391.64,144.8,137.9,0.672,728617.1,728617.1,9448,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195037,2090460.00
06/11/2017 11:30,2,5.303,ACTIVE,218.93,361.89,59.965,1497195005,"201051344000900","219011344069620",27.69,39.30,0,338.74,394.05,148.7,141.6,0.681,745344.1,745344.1,9434,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195038,2090461.00
06/11/2017 11:30,2,5.162,ACTIVE,218.71,360.69,60.007,1497195005,"201051344000648","219011344069620",27.79,37.80,0,339.65,393.75,145.4,138.4,0.676,733926.4,733926.4,9427,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195039,2090462.00
06/11/2017 11:30,2,5.229,ACTIVE,219.16,361.29,59.965,1497195005,"201051344000569","219011344069620",27.55,40.20,0,338.74,393.45,145.9,138.9,0.685,747563.6,747563.6,9409,0,0,0,L,1122011218,0,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195040,2090463.00
06/11/2017 11:30,2,5.213,ACTIVE,219.39,361.59,59.965,1497195005,"201051344000983","219011344069620",27.91,40.60,0,338.44,393.75,147.3,140.2,0.689,738104.0,738104.0,9431,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195041,2090464.00
06/11/2017 11:30,2,5.285,ACTIVE,218.93,361.89,59.970,1497195005,"201051344001158","219011344069620",27.25,41.00,0,338.14,393.45,145.9,138.9,0.667,723263.4,723263.4,9437,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195042,2090465.00
06/11/2017 11:30,2,5.189,ACTIVE,219.39,362.49,59.986,1497195005,"201051344000576","219011344069620",27.69,38.80,0,339.65,397.05,145.6,138.6,0.672,737799.4,737799.4,9430,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195043,2090466.00
06/11/2017 11:30,2,4.979,ACTIVE,214.41,360.38,59.959,1497195005,"274151322000087","219011344069620",27.08,60.30,0,333.03,374.21,136.6,129.9,0.495,929097.4,929097.4,9521,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195043,2090467.00
06/11/2017 11:45,2,5.154,ACTIVE,218.71,359.18,59.965,1497195903,"201051344000645","219011344069620",26.60,40.80,0,340.85,406.67,138.7,132.0,0.632,736799.0,736799.0,9421,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195904,2090468.00
06/11/2017 11:45,2,4.801,ACTIVE,213.96,348.96,59.981,1497195903,"274151322000085","219011344069620",25.50,49.30,0,335.14,381.12,124.0,117.7,0.468,951851.7,951851.7,9374,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195905,2090469.00
06/11/2017 11:45,2,5.047,ACTIVE,218.26,360.69,59.991,1497195903,"201051344000633","219011344069620",27.25,42.30,0,339.04,406.97,139.3,132.6,0.667,723416.4,723416.4,9460,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195906,2090470.00
06/11/2017 11:45,2,5.049,ACTIVE,218.93,360.99,59.981,1497195903,"201051344000469","219011344069620",27.17,41.80,0,338.44,407.57,138.9,132.1,0.667,726553.3,726553.3,9436,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195907,2090471.00
06/11/2017 11:45,2,4.969,ACTIVE,216.22,357.08,59.965,1497195903,"201051344000646","219011344069620",27.35,44.00,0,336.64,401.86,137.6,130.9,0.654,722196.5,722196.5,9436,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195907,2090472.00
06/11/2017 11:45,2,4.879,ACTIVE,213.96,354.67,59.965,1497195903,"274151322000052","219011344069620",26.90,55.00,0,332.13,383.83,132.9,126.4,0.526,988805.6,988805.6,9380,0,0,0,L,1151911521,0,122.23,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195908,2090473.00
06/11/2017 11:45,2,5.090,ACTIVE,217.58,358.88,59.986,1497195903,"201051344000585","219011344069620",26.78,43.80,0,336.94,400.96,138.1,131.3,0.641,734325.5,734325.5,9436,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195909,2090474.00
06/11/2017 11:45,2,4.881,ACTIVE,216.22,355.88,59.986,1497195903,"201051344001230","219011344069620",27.33,42.80,0,337.84,401.56,135.2,128.5,0.641,726871.6,726871.6,9442,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195910,2090475.00
06/11/2017 11:45,2,4.881,ACTIVE,217.58,358.28,59.949,1497195903,"201051344000582","219011344069620",27.06,41.00,0,336.94,401.86,133.7,127.2,0.628,716380.3,716380.3,9425,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195911,2090476.00
06/11/2017 11:45,2,4.936,ACTIVE,216.45,356.48,59.949,1497195903,"201051344000955","219011344069620",26.88,42.80,0,337.54,401.26,134.3,127.7,0.636,735544.4,735544.4,9446,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195912,2090477.00
06/11/2017 11:45,2,3.162,ACTIVE,214.41,404.87,59.981,1497195903,"274151322000094","219011344069620",36.94,51.80,0,380.22,440.04,118.5,112.4,0.460,811574.1,811574.1,9620,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195913,2090478.00
06/11/2017 11:45,2,4.873,ACTIVE,218.71,359.48,59.986,1497195903,"201051344000579","219011344069620",27.31,44.00,0,339.04,407.87,134.8,128.2,0.628,744731.7,744731.7,9428,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195914,2090479.00
06/11/2017 11:45,2,4.871,ACTIVE,216.45,356.48,60.012,1497195903,"201051344000890","219011344069620",26.96,43.00,0,337.84,401.56,132.9,126.4,0.610,729525.4,729525.4,9438,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195915,2090480.00
06/11/2017 11:45,2,4.799,ACTIVE,216.90,357.68,59.975,1497195903,"201051344000438","219011344069620",27.21,42.30,0,337.24,401.86,132.3,125.8,0.636,732231.3,732231.3,9433,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195916,2090481.00
06/11/2017 11:45,2,4.686,ACTIVE,216.45,352.27,59.954,1497195903,"201051344000417","219011344069620",17.89,41.80,0,339.04,382.03,84.9,80.1,0.402,671444.0,671444.0,9461,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195917,2090482.00
06/11/2017 11:45,2,4.658,ACTIVE,213.74,360.99,59.970,1497195903,"274151322000083","219011344069620",26.90,51.00,0,332.73,382.93,126.9,120.5,0.499,978799.9,978799.9,9382,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195918,2090483.00
06/11/2017 11:45,2,4.916,ACTIVE,214.87,353.47,59.959,1497195903,"274151322000076","219011344069620",27.47,53.30,0,337.84,386.83,136.8,130.1,0.530,1044028.0,1044028.0,9374,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195919,2090484.00
06/11/2017 11:45,2,4.906,ACTIVE,217.58,358.58,59.981,1497195903,"201051344000868","219011344069620",26.76,41.30,0,337.54,402.77,132.9,126.4,0.592,725037.6,725037.6,9441,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195920,2090485.00
06/11/2017 11:45,2,4.887,ACTIVE,213.74,363.69,59.986,1497195903,"274151322000095","219011344069620",27.45,51.50,0,332.43,385.63,136.0,129.3,0.517,1033914.7,1033914.7,9388,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195921,2090486.00
06/11/2017 11:45,2,4.766,ACTIVE,218.71,356.48,59.986,1497195903,"201051344000988","219011344069620",17.87,41.50,0,341.15,388.64,86.3,81.4,0.407,644562.8,644562.8,9452,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195921,2090487.00
06/11/2017 11:45,2,4.824,ACTIVE,217.13,356.78,59.970,1497195903,"201051344001025","219011344069620",27.39,43.40,0,337.84,401.26,133.8,127.3,0.610,731838.7,731838.7,9448,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195922,2090488.00
06/11/2017 11:45,2,4.824,ACTIVE,218.71,359.48,59.975,1497195903,"201051344000458","219011344069620",27.04,43.20,0,340.85,406.97,132.1,125.5,0.641,736944.0,736944.0,9419,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195923,2090489.00
06/11/2017 11:45,2,4.832,ACTIVE,219.39,360.69,59.991,1497195903,"201051344000853","219011344069620",27.19,42.30,0,344.15,406.67,133.0,126.5,0.632,737678.7,737678.7,9431,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195924,2090490.00
06/11/2017 11:45,2,4.754,ACTIVE,216.22,357.08,59.981,1497195903,"201051344000685","219011344069620",27.45,40.60,0,337.54,400.66,132.2,125.6,0.650,732253.2,732253.2,9449,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195925,2090491.00
06/11/2017 11:45,2,4.771,ACTIVE,217.13,356.18,59.991,1497195903,"201051344000917","219011344069620",27.04,42.50,0,336.34,400.06,130.5,124.0,0.623,728855.4,728855.4,9434,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195926,2090492.00
06/11/2017 11:45,2,4.740,ACTIVE,216.67,356.18,60.023,1497195903,"201051344001145","219011344069620",27.39,41.00,0,337.54,400.36,131.5,125.0,0.614,736878.1,736878.1,9431,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195927,2090493.00
06/11/2017 11:45,2,4.723,ACTIVE,217.35,358.28,59.975,1497195903,"201051344000651","219011344069620",27.57,41.80,0,337.84,403.97,131.8,125.3,0.601,725360.9,725360.9,9440,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195928,2090494.00
06/11/2017 11:45,2,4.598,ACTIVE,213.74,360.69,59.965,1497195903,"274151322000088","219011344069620",26.54,49.80,0,332.43,382.93,123.5,117.3,0.464,938563.4,938563.4,9382,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195929,2090495.00
06/11/2017 11:45,2,3.074,ACTIVE,215.09,403.37,59.986,1497195903,"274151322000068","219011344069620",37.63,53.00,0,381.12,437.63,117.0,111.1,0.442,812047.6,812047.6,9635,0,0,0,L,1151911521,0,123.14,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195930,2090496.00
06/11/2017 11:45,2,4.809,ACTIVE,216.90,355.58,59.996,1497195903,"201051344001135","219011344069620",26.98,43.00,0,337.84,400.66,131.3,124.8,0.614,720801.1,720801.1,9427,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195930,2090497.00
06/11/2017 11:45,2,4.838,ACTIVE,217.13,357.68,59.981,1497195903,"201051344000594","219011344069620",26.98,43.60,0,336.94,403.37,132.2,125.6,0.605,739717.0,739717.0,9431,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195931,2090498.00
06/11/2017 11:45,2,4.785,ACTIVE,217.35,357.98,60.012,1497195903,"201051344001203","219011344069620",27.21,42.00,0,338.44,402.46,131.9,125.4,0.636,730113.0,730113.0,9460,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195932,2090499.00
06/11/2017 11:45,2,4.520,ACTIVE,213.74,346.56,59.991,1497195903,"274151322000054","219011344069620",25.72,51.00,0,333.33,382.93,117.8,111.8,0.451,955801.9,955801.9,9368,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195933,2090500.00
06/11/2017 11:45,2,4.764,ACTIVE,217.80,357.08,60.012,1497195903,"201051344000867","219011344069620",27.02,42.80,0,337.54,401.56,130.4,123.9,0.597,723922.3,723922.3,9459,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195934,2090501.00
06/11/2017 11:45,2,4.631,ACTIVE,217.35,358.58,59.981,1497195903,"201051344001093","219011344069620",27.35,41.80,0,337.84,401.56,128.2,121.8,0.588,728653.3,728653.3,9449,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195935,2090502.00
06/11/2017 11:45,2,4.719,ACTIVE,218.26,360.38,60.012,1497195903,"201051344000900","219011344069620",27.43,41.50,0,339.04,407.57,131.2,124.7,0.597,745381.3,745381.3,9435,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195936,2090503.00
06/11/2017 11:45,2,4.641,ACTIVE,218.03,358.28,60.012,1497195903,"201051344000648","219011344069620",27.02,39.30,0,339.65,406.97,127.0,120.7,0.597,733962.6,733962.6,9428,0,0,0,L,1122011218,0,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195937,2090504.00
06/11/2017 11:45,2,4.646,ACTIVE,218.26,358.88,59.981,1497195903,"201051344000569","219011344069620",27.19,42.30,0,338.74,406.37,128.0,121.6,0.601,747600.0,747600.0,9410,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195938,2090505.00
06/11/2017 11:45,2,4.660,ACTIVE,218.48,358.28,59.986,1497195903,"201051344000983","219011344069620",27.39,43.00,0,338.74,406.97,129.2,122.8,0.605,738140.7,738140.7,9432,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195939,2090506.00
06/11/2017 11:45,2,4.668,ACTIVE,218.03,358.88,59.986,1497195903,"201051344001158","219011344069620",26.94,43.20,0,339.34,406.67,127.4,121.1,0.592,723299.6,723299.6,9438,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195940,2090507.00
06/11/2017 11:45,2,4.598,ACTIVE,218.48,359.18,59.986,1497195903,"201051344000576","219011344069620",27.19,41.50,0,339.34,407.27,126.7,120.4,0.601,737835.6,737835.6,9431,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195940,2090508.00
06/11/2017 11:45,2,4.457,ACTIVE,214.19,359.78,59.991,1497195903,"274151322000087","219011344069620",26.48,62.50,0,333.33,381.42,119.4,113.3,0.446,929131.3,929131.3,9522,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497195941,2090509.00
06/11/2017 12:00,2,4.615,ACTIVE,218.26,358.58,59.970,1497196803,"201051344000645","219011344069620",27.31,42.30,0,340.25,394.95,127.8,121.4,0.592,736832.8,736832.8,9422,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196804,2090510.00
06/11/2017 12:00,2,4.400,ACTIVE,213.96,346.26,59.991,1497196803,"274151322000085","219011344069620",25.58,50.60,0,333.63,375.11,114.1,108.2,0.438,951881.9,951881.9,9375,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196805,2090511.00
