ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 12:00,2,4.691,ACTIVE,217.58,358.28,59.970,1497196803,"201051344000633","219011344069620",26.96,43.20,0,337.84,395.25,128.2,121.8,0.614,723450.5,723450.5,9461,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196806,2090512.00
06/11/2017 12:00,2,4.627,ACTIVE,218.48,359.48,59.975,1497196803,"201051344000469","219011344069620",27.37,43.20,0,338.74,396.15,128.3,121.9,0.614,726587.3,726587.3,9437,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196807,2090513.00
06/11/2017 12:00,2,4.605,ACTIVE,215.54,355.28,59.970,1497196803,"201051344000646","219011344069620",27.15,45.30,0,338.14,394.95,126.6,120.2,0.605,722230.2,722230.2,9437,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196808,2090514.00
06/11/2017 12:00,2,4.504,ACTIVE,213.74,345.96,59.954,1497196803,"274151322000052","219011344069620",26.98,55.50,0,333.03,377.82,123.1,116.9,0.473,988838.2,988838.2,9381,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196809,2090515.00
06/11/2017 12:00,2,4.697,ACTIVE,216.90,356.78,59.970,1497196803,"201051344000585","219011344069620",27.02,45.30,0,337.24,393.75,128.5,122.1,0.601,734359.8,734359.8,9437,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196810,2090516.00
06/11/2017 12:00,2,4.500,ACTIVE,215.54,353.77,59.970,1497196803,"201051344001230","219011344069620",27.49,43.20,0,336.64,394.05,125.3,119.0,0.592,726905.3,726905.3,9443,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196811,2090517.00
06/11/2017 12:00,2,4.480,ACTIVE,216.67,356.48,59.959,1497196803,"201051344000582","219011344069620",27.41,42.50,0,337.84,394.35,124.5,118.2,0.579,716413.7,716413.7,9426,0,0,0,L,1122011218,0,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196812,2090518.00
06/11/2017 12:00,2,4.523,ACTIVE,216.00,354.97,59.959,1497196803,"201051344000955","219011344069620",27.43,44.50,0,338.44,394.35,125.6,119.3,0.601,735578.2,735578.2,9447,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196813,2090519.00
06/11/2017 12:00,2,2.965,ACTIVE,213.96,398.26,59.965,1497196803,"274151322000094","219011344069620",36.86,53.80,0,380.52,435.53,110.0,104.3,0.429,811604.0,811604.0,9621,0,0,0,L,1151911521,0,122.46,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196813,2090520.00
06/11/2017 12:00,2,4.590,ACTIVE,218.26,357.98,59.970,1497196803,"201051344000579","219011344069620",27.37,45.00,0,339.04,395.55,127.3,120.9,0.597,744766.0,744766.0,9429,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196814,2090521.00
06/11/2017 12:00,2,4.551,ACTIVE,215.77,354.37,59.975,1497196803,"201051344000890","219011344069620",27.10,44.30,0,339.04,394.65,124.9,118.6,0.579,729559.2,729559.2,9439,0,0,0,L,1122011218,0,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196815,2090522.00
06/11/2017 12:00,2,4.488,ACTIVE,216.22,355.28,59.959,1497196803,"201051344000438","219011344069620",27.41,43.20,0,337.54,394.95,124.5,118.3,0.592,732265.0,732265.0,9434,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196816,2090523.00
06/11/2017 12:00,2,4.420,ACTIVE,215.77,350.77,59.965,1497196803,"201051344000417","219011344069620",17.89,43.60,0,339.04,377.52,80.2,75.4,0.384,671465.5,671465.5,9462,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196817,2090524.00
06/11/2017 12:00,2,4.412,ACTIVE,213.74,354.07,59.959,1497196803,"274151322000083","219011344069620",26.88,52.30,0,332.43,377.22,120.0,113.9,0.477,978832.3,978832.3,9383,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196818,2090525.00
06/11/2017 12:00,2,4.621,ACTIVE,214.64,362.79,59.975,1497196803,"274151322000076","219011344069620",27.69,55.00,0,334.24,380.52,129.5,123.0,0.508,1044063.1,1044063.1,9375,0,0,0,L,1151911521,0,122.91,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196819,2090526.00
06/11/2017 12:00,2,4.523,ACTIVE,217.13,356.48,59.965,1497196803,"201051344000868","219011344069620",27.29,42.00,0,336.64,394.35,125.0,118.8,0.561,725071.7,725071.7,9442,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196820,2090527.00
06/11/2017 12:00,2,4.584,ACTIVE,213.74,345.66,59.959,1497196803,"274151322000095","219011344069620",27.51,52.80,0,332.73,379.92,127.6,121.3,0.491,1033949.5,1033949.5,9389,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196821,2090528.00
06/11/2017 12:00,2,4.475,ACTIVE,218.03,354.97,59.970,1497196803,"201051344000988","219011344069620",17.89,43.00,0,340.55,380.22,81.0,76.3,0.389,644584.7,644584.7,9453,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196822,2090529.00
06/11/2017 12:00,2,4.537,ACTIVE,216.45,354.97,59.965,1497196803,"201051344001025","219011344069620",27.14,45.00,0,338.44,395.25,124.8,118.5,0.566,731873.0,731873.0,9449,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196823,2090530.00
06/11/2017 12:00,2,4.404,ACTIVE,218.03,357.68,60.007,1497196803,"201051344000458","219011344069620",27.59,44.30,0,338.44,394.95,123.0,116.8,0.592,736977.7,736977.7,9420,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196824,2090531.00
06/11/2017 12:00,2,4.463,ACTIVE,218.71,359.18,59.975,1497196803,"201051344000853","219011344069620",27.49,43.40,0,343.85,398.56,124.2,118.0,0.597,737712.7,737712.7,9432,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196825,2090532.00
06/11/2017 12:00,2,4.461,ACTIVE,215.54,354.37,59.970,1497196803,"201051344000685","219011344069620",27.10,41.50,0,338.14,394.35,122.5,116.3,0.601,732286.9,732286.9,9450,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196825,2090533.00
06/11/2017 12:00,2,4.395,ACTIVE,216.22,354.97,59.981,1497196803,"201051344000917","219011344069620",27.23,43.60,0,337.84,394.35,121.2,115.1,0.570,728889.0,728889.0,9435,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196826,2090534.00
06/11/2017 12:00,2,4.352,ACTIVE,216.00,355.88,59.970,1497196803,"201051344001145","219011344069620",27.61,42.00,0,339.04,393.75,121.8,115.6,0.566,736911.8,736911.8,9432,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196827,2090535.00
06/11/2017 12:00,2,4.432,ACTIVE,216.67,356.48,59.965,1497196803,"201051344000651","219011344069620",27.23,42.30,0,337.84,394.05,122.3,116.1,0.566,725394.9,725394.9,9441,0,0,0,L,1122011218,0,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196828,2090536.00
06/11/2017 12:00,2,4.234,ACTIVE,213.29,354.67,59.959,1497196803,"274151322000088","219011344069620",26.70,51.50,0,332.43,376.62,114.5,108.6,0.438,938595.1,938595.1,9383,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196829,2090537.00
06/11/2017 12:00,2,2.863,ACTIVE,214.64,401.56,59.965,1497196803,"274151322000068","219011344069620",37.45,53.50,0,378.12,437.63,108.3,102.6,0.407,812077.6,812077.6,9636,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196830,2090538.00
06/11/2017 12:00,2,4.377,ACTIVE,216.00,353.77,59.986,1497196803,"201051344001135","219011344069620",27.39,43.80,0,338.74,394.35,121.4,115.2,0.570,720835.0,720835.0,9428,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196831,2090539.00
06/11/2017 12:00,2,4.383,ACTIVE,216.45,355.58,59.970,1497196803,"201051344000594","219011344069620",27.61,44.30,0,337.24,395.55,122.6,116.4,0.566,739751.2,739751.2,9432,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196832,2090540.00
06/11/2017 12:00,2,4.447,ACTIVE,216.45,354.97,59.959,1497196803,"201051344001203","219011344069620",27.14,43.00,0,338.74,394.65,122.3,116.1,0.575,730147.4,730147.4,9461,0,0,0,L,1122011218,0,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196833,2090541.00
06/11/2017 12:00,2,4.197,ACTIVE,213.74,359.48,59.959,1497196803,"274151322000054","219011344069620",25.84,53.00,0,332.43,376.31,109.7,104.0,0.420,955832.5,955832.5,9369,0,0,0,L,1151911521,0,122.68,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196834,2090542.00
06/11/2017 12:00,2,4.439,ACTIVE,217.35,354.97,59.986,1497196803,"201051344000867","219011344069620",27.29,44.30,0,338.44,393.75,122.7,116.5,0.579,723956.5,723956.5,9460,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196835,2090543.00
06/11/2017 12:00,2,4.332,ACTIVE,216.45,355.28,59.965,1497196803,"201051344001093","219011344069620",27.41,43.00,0,338.14,394.35,120.2,114.1,0.548,728687.1,728687.1,9450,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196836,2090544.00
06/11/2017 12:00,2,4.398,ACTIVE,217.80,358.88,59.959,1497196803,"201051344000900","219011344069620",27.85,42.30,0,337.54,395.55,124.0,117.8,0.570,745415.9,745415.9,9436,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196837,2090545.00
06/11/2017 12:00,2,4.342,ACTIVE,217.80,357.08,59.970,1497196803,"201051344000648","219011344069620",27.41,40.20,0,339.65,395.25,120.6,114.5,0.566,733996.1,733996.1,9429,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196838,2090546.00
06/11/2017 12:00,2,4.377,ACTIVE,217.58,356.18,59.965,1497196803,"201051344000569","219011344069620",27.35,43.80,0,338.14,395.25,121.2,115.1,0.570,747633.9,747633.9,9411,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196839,2090547.00
06/11/2017 12:00,2,4.373,ACTIVE,218.03,357.38,59.970,1497196803,"201051344000983","219011344069620",27.71,44.30,0,338.14,395.55,122.8,116.6,0.583,738174.9,738174.9,9433,0,0,0,L,1122011218,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196840,2090548.00
06/11/2017 12:00,2,4.410,ACTIVE,218.03,357.68,59.970,1497196803,"201051344001158","219011344069620",26.94,44.00,0,339.34,394.65,120.3,114.2,0.561,723333.3,723333.3,9439,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196840,2090549.00
06/11/2017 12:00,2,4.287,ACTIVE,218.03,358.88,59.965,1497196803,"201051344000576","219011344069620",27.51,42.00,0,339.34,395.85,119.4,113.3,0.566,737869.2,737869.2,9432,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196841,2090550.00
06/11/2017 12:00,2,4.137,ACTIVE,213.74,345.96,59.970,1497196803,"274151322000087","219011344069620",26.94,64.30,0,332.43,375.71,112.8,107.0,0.407,929163.0,929163.0,9523,0,0,0,L,1151911521,0,122.68,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497196842,2090551.00
06/11/2017 12:15,2,3.389,ACTIVE,216.90,353.47,59.954,1497197704,"201051344000645","219011344069620",27.35,41.50,0,334.84,392.55,93.9,88.7,0.433,736859.5,736859.5,9423,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197705,2090552.00
06/11/2017 12:15,2,3.240,ACTIVE,212.83,353.17,59.959,1497197704,"274151322000085","219011344069620",25.90,50.20,0,333.93,370.90,85.0,80.1,0.323,951905.8,951905.8,9376,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197706,2090553.00
06/11/2017 12:15,2,3.350,ACTIVE,216.67,354.37,59.970,1497197704,"201051344000633","219011344069620",27.87,42.30,0,336.64,388.94,94.6,89.4,0.455,723477.2,723477.2,9462,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197706,2090554.00
06/11/2017 12:15,2,3.350,ACTIVE,216.67,352.57,59.928,1497197704,"201051344000469","219011344069620",27.81,42.50,0,337.84,389.54,94.4,89.2,0.455,726614.1,726614.1,9438,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197707,2090555.00
06/11/2017 12:15,2,3.314,ACTIVE,214.64,351.07,59.949,1497197704,"201051344000646","219011344069620",27.87,44.50,0,336.04,390.74,93.6,88.4,0.446,722256.7,722256.7,9438,0,0,0,L,1122011218,0,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197708,2090556.00
06/11/2017 12:15,2,3.283,ACTIVE,213.06,342.65,59.959,1497197704,"274151322000052","219011344069620",27.43,54.80,0,333.03,373.31,91.4,86.3,0.349,988864.0,988864.0,9382,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197709,2090557.00
06/11/2017 12:15,2,3.410,ACTIVE,215.77,351.37,59.949,1497197704,"201051344000585","219011344069620",27.79,44.80,0,338.14,389.24,95.9,90.6,0.451,734386.8,734386.8,9438,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197710,2090558.00
06/11/2017 12:15,2,3.316,ACTIVE,214.87,350.17,59.949,1497197704,"201051344001230","219011344069620",27.69,42.00,0,334.84,386.53,93.0,87.9,0.438,726931.5,726931.5,9444,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197711,2090559.00
06/11/2017 12:15,2,3.295,ACTIVE,216.00,352.27,59.954,1497197704,"201051344000582","219011344069620",27.73,42.00,0,337.84,396.45,92.6,87.4,0.433,716439.9,716439.9,9427,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197712,2090560.00
06/11/2017 12:15,2,3.334,ACTIVE,215.09,350.47,59.965,1497197704,"201051344000955","219011344069620",27.87,43.20,0,332.73,386.23,94.0,88.9,0.446,735604.7,735604.7,9448,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197713,2090561.00
06/11/2017 12:15,2,2.084,ACTIVE,213.06,414.49,59.933,1497197704,"274151322000094","219011344069620",38.53,52.30,0,379.92,432.52,82.7,77.9,0.323,811627.4,811627.4,9622,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197714,2090562.00
06/11/2017 12:15,2,3.402,ACTIVE,216.90,353.17,59.970,1497197704,"201051344000579","219011344069620",27.83,44.30,0,338.74,389.24,95.9,90.6,0.442,744793.0,744793.0,9430,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197715,2090563.00
06/11/2017 12:15,2,3.354,ACTIVE,215.32,350.77,59.959,1497197704,"201051344000890","219011344069620",27.75,43.00,0,335.74,392.55,94.3,89.1,0.433,729585.7,729585.7,9440,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197716,2090564.00
06/11/2017 12:15,2,3.330,ACTIVE,215.32,351.67,59.949,1497197704,"201051344000438","219011344069620",27.83,42.50,0,336.94,392.55,93.9,88.7,0.446,732291.4,732291.4,9435,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197717,2090565.00
06/11/2017 12:15,2,3.324,ACTIVE,215.32,356.18,59.970,1497197704,"201051344000417","219011344069620",18.01,41.30,0,318.91,396.75,60.8,56.7,0.530,671482.4,671482.4,9463,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197718,2090566.00
06/11/2017 12:15,2,3.252,ACTIVE,212.83,354.67,59.965,1497197704,"274151322000083","219011344069620",27.67,50.80,0,332.73,373.01,91.1,86.0,0.362,978857.9,978857.9,9384,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197718,2090567.00
06/11/2017 12:15,2,3.449,ACTIVE,213.29,356.78,59.954,1497197704,"274151322000076","219011344069620",28.09,52.50,0,334.24,375.71,98.0,92.7,0.384,1044090.7,1044090.7,9376,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197719,2090568.00
06/11/2017 12:15,2,3.416,ACTIVE,216.00,351.97,59.959,1497197704,"201051344000868","219011344069620",27.43,41.80,0,338.74,389.24,94.9,89.7,0.438,725098.4,725098.4,9443,0,0,0,L,1122011218,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197720,2090569.00
06/11/2017 12:15,2,3.463,ACTIVE,213.06,344.15,59.954,1497197704,"274151322000095","219011344069620",27.77,51.50,0,332.73,375.11,97.3,92.0,0.371,1033976.9,1033976.9,9390,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197721,2090570.00
06/11/2017 12:15,2,3.404,ACTIVE,216.67,359.18,59.965,1497197704,"201051344000988","219011344069620",17.89,40.80,0,327.32,394.65,61.7,57.7,0.526,644602.0,644602.0,9454,0,0,0,L,1122011218,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197722,2090571.00
06/11/2017 12:15,2,3.395,ACTIVE,215.32,351.07,59.954,1497197704,"201051344001025","219011344069620",27.69,43.60,0,336.94,391.04,95.2,89.9,0.438,731899.9,731899.9,9450,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197723,2090572.00
06/11/2017 12:15,2,3.340,ACTIVE,217.13,353.47,59.986,1497197704,"201051344000458","219011344069620",27.73,43.60,0,339.34,388.34,93.8,88.6,0.446,737004.1,737004.1,9421,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197724,2090573.00
06/11/2017 12:15,2,3.336,ACTIVE,217.35,355.28,59.954,1497197704,"201051344000853","219011344069620",27.99,43.00,0,339.95,389.54,94.5,89.3,0.446,737739.4,737739.4,9433,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197725,2090574.00
06/11/2017 12:15,2,3.281,ACTIVE,215.09,351.37,59.975,1497197704,"201051344000685","219011344069620",28.07,41.00,0,338.14,392.85,93.3,88.1,0.468,732313.2,732313.2,9451,0,0,0,L,1122011218,0,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197726,2090575.00
06/11/2017 12:15,2,3.287,ACTIVE,215.54,351.67,59.965,1497197704,"201051344000917","219011344069620",27.87,42.30,0,336.94,389.24,92.8,87.6,0.438,728915.1,728915.1,9436,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197726,2090576.00
06/11/2017 12:15,2,3.342,ACTIVE,215.32,351.07,59.928,1497197704,"201051344001145","219011344069620",27.69,41.00,0,339.04,388.04,93.7,88.5,0.433,736938.0,736938.0,9433,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197727,2090577.00
06/11/2017 12:15,2,3.363,ACTIVE,215.77,352.27,59.959,1497197704,"201051344000651","219011344069620",27.53,41.80,0,338.14,395.55,93.8,88.6,0.438,725421.3,725421.3,9442,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197728,2090578.00
06/11/2017 12:15,2,3.207,ACTIVE,212.83,345.66,59.959,1497197704,"274151322000088","219011344069620",27.17,50.20,0,332.73,373.01,88.3,83.3,0.331,938619.9,938619.9,9384,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197729,2090579.00
06/11/2017 12:15,2,2.207,ACTIVE,213.96,402.16,59.954,1497197704,"274151322000068","219011344069620",37.23,52.50,0,384.43,431.92,83.2,78.4,0.314,812101.0,812101.0,9637,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197730,2090580.00
06/11/2017 12:15,2,3.357,ACTIVE,215.32,350.77,59.965,1497197704,"201051344001135","219011344069620",27.83,43.40,0,336.34,392.25,94.7,89.5,0.438,720861.5,720861.5,9429,0,0,0,L,1122011218,0,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197731,2090581.00
06/11/2017 12:15,2,3.402,ACTIVE,216.22,352.57,59.954,1497197704,"201051344000594","219011344069620",27.73,43.40,0,337.54,389.84,95.5,90.3,0.446,739778.1,739778.1,9433,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197732,2090582.00
06/11/2017 12:15,2,3.396,ACTIVE,216.00,351.37,59.965,1497197704,"201051344001203","219011344069620",27.71,42.30,0,339.04,390.74,95.3,90.1,0.446,730174.2,730174.2,9462,0,0,0,L,1122011218,0,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197733,2090583.00
06/11/2017 12:15,2,3.225,ACTIVE,213.06,351.67,59.959,1497197704,"274151322000054","219011344069620",26.34,51.80,0,333.03,372.41,86.0,81.0,0.327,955856.5,955856.5,9370,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197734,2090584.00
06/11/2017 12:15,2,3.396,ACTIVE,216.45,351.67,59.933,1497197704,"201051344000867","219011344069620",27.69,43.40,0,335.74,390.74,95.3,90.1,0.438,723983.2,723983.2,9461,0,0,0,L,1122011218,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197735,2090585.00
06/11/2017 12:15,2,3.277,ACTIVE,216.22,353.17,59.970,1497197704,"201051344001093","219011344069620",27.81,41.50,0,338.44,391.04,92.3,87.2,0.424,728713.3,728713.3,9451,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197736,2090586.00
06/11/2017 12:15,2,3.393,ACTIVE,216.67,353.17,59.959,1497197704,"201051344000900","219011344069620",27.87,41.80,0,337.24,391.94,95.8,90.5,0.438,745442.9,745442.9,9437,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197737,2090587.00
06/11/2017 12:15,2,3.271,ACTIVE,216.67,353.17,59.917,1497197704,"201051344000648","219011344069620",28.07,39.50,0,339.34,390.14,93.0,87.9,0.446,734022.3,734022.3,9430,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197738,2090588.00
06/11/2017 12:15,2,3.369,ACTIVE,216.90,353.77,59.959,1497197704,"201051344000569","219011344069620",27.49,43.40,0,338.44,388.94,93.8,88.6,0.446,747660.3,747660.3,9412,0,0,0,L,1122011218,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197739,2090589.00
06/11/2017 12:15,2,3.385,ACTIVE,217.13,353.47,59.986,1497197704,"201051344000983","219011344069620",27.79,43.60,0,338.14,389.24,95.3,90.1,0.451,738201.7,738201.7,9434,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197740,2090590.00
06/11/2017 12:15,2,3.334,ACTIVE,216.90,352.57,59.965,1497197704,"201051344001158","219011344069620",27.75,43.80,0,338.74,388.34,93.6,88.4,0.438,723359.7,723359.7,9440,0,0,0,L,1122011218,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197740,2090591.00
06/11/2017 12:15,2,3.311,ACTIVE,217.58,354.97,59.996,1497197704,"201051344000576","219011344069620",27.65,41.80,0,336.94,391.34,92.7,87.6,0.438,737895.4,737895.4,9433,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197741,2090592.00
06/11/2017 12:15,2,3.229,ACTIVE,213.74,344.76,59.959,1497197704,"274151322000087","219011344069620",27.06,62.80,0,332.43,372.11,88.3,83.4,0.305,929187.8,929187.8,9524,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497197742,2090593.00
06/11/2017 12:30,2,2.990,ACTIVE,216.67,352.27,59.959,1497198603,"201051344000645","219011344069620",28.07,40.60,0,339.65,378.12,85.0,80.1,0.380,736881.1,736881.1,9424,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198604,2090594.00
06/11/2017 12:30,2,2.893,ACTIVE,213.06,344.15,59.959,1497198603,"274151322000085","219011344069620",26.54,49.80,0,334.54,363.69,77.7,73.1,0.292,951925.4,951925.4,9377,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198605,2090595.00
06/11/2017 12:30,2,3.016,ACTIVE,216.22,352.57,59.959,1497198603,"201051344000633","219011344069620",28.13,41.50,0,339.04,378.72,85.8,80.9,0.407,723499.1,723499.1,9463,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198606,2090596.00
06/11/2017 12:30,2,3.014,ACTIVE,216.67,352.57,59.959,1497198603,"201051344000469","219011344069620",27.93,40.80,0,339.04,379.32,85.2,80.4,0.415,726635.8,726635.8,9439,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198607,2090597.00
06/11/2017 12:30,2,2.949,ACTIVE,214.64,349.26,59.970,1497198603,"201051344000646","219011344069620",28.39,43.00,0,334.54,374.81,84.8,79.9,0.407,722278.3,722278.3,9439,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198608,2090598.00
06/11/2017 12:30,2,2.947,ACTIVE,212.83,348.06,59.954,1497198603,"274151322000052","219011344069620",27.69,53.00,0,333.93,365.49,82.6,77.8,0.323,988885.0,988885.0,9383,0,0,0,L,1151911521,0,121.78,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198608,2090599.00
06/11/2017 12:30,2,3.076,ACTIVE,215.77,350.77,59.959,1497198603,"201051344000585","219011344069620",27.89,43.00,0,338.14,377.52,86.8,81.9,0.402,734408.9,734408.9,9439,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198609,2090600.00
06/11/2017 12:30,2,2.904,ACTIVE,214.41,347.76,59.938,1497198603,"201051344001230","219011344069620",28.65,39.30,0,334.84,373.31,84.3,79.4,0.393,726953.0,726953.0,9445,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198610,2090601.00
06/11/2017 12:30,2,2.916,ACTIVE,216.00,350.77,59.965,1497198603,"201051344000582","219011344069620",28.27,41.30,0,337.54,378.42,83.4,78.6,0.393,716461.2,716461.2,9428,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198611,2090602.00
06/11/2017 12:30,2,3.008,ACTIVE,214.87,350.17,59.965,1497198603,"201051344000955","219011344069620",27.93,42.00,0,334.84,374.21,85.2,80.3,0.407,735626.4,735626.4,9449,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198612,2090603.00
06/11/2017 12:30,2,1.910,ACTIVE,213.51,412.38,59.954,1497198603,"274151322000094","219011344069620",38.09,49.80,0,381.42,444.85,74.5,70.0,0.526,811646.2,811646.2,9623,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198613,2090604.00
06/11/2017 12:30,2,3.008,ACTIVE,216.22,351.97,59.954,1497198603,"201051344000579","219011344069620",28.49,43.00,0,339.65,379.02,86.8,81.9,0.402,744815.1,744815.1,9431,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198614,2090605.00
06/11/2017 12:30,2,2.973,ACTIVE,215.09,349.26,59.954,1497198603,"201051344000890","219011344069620",28.33,40.40,0,336.04,374.81,85.3,80.4,0.393,729607.4,729607.4,9441,0,0,0,L,1122011218,0,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198615,2090606.00
06/11/2017 12:30,2,2.959,ACTIVE,215.32,350.47,59.944,1497198603,"201051344000438","219011344069620",28.27,40.40,0,338.44,376.92,84.8,79.9,0.407,732313.0,732313.0,9436,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198616,2090607.00
06/11/2017 12:30,2,2.990,ACTIVE,214.87,354.67,59.959,1497198603,"201051344000417","219011344069620",18.13,39.00,0,334.84,384.43,55.0,51.1,0.468,671496.2,671496.2,9464,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198617,2090608.00
06/11/2017 12:30,2,2.912,ACTIVE,212.61,346.86,59.954,1497198603,"274151322000083","219011344069620",27.81,49.30,0,334.24,365.49,82.0,77.2,0.323,978878.9,978878.9,9385,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198618,2090609.00
06/11/2017 12:30,2,3.090,ACTIVE,213.51,349.26,59.949,1497198603,"274151322000076","219011344069620",28.23,51.00,0,334.54,366.70,88.4,83.4,0.349,1044113.3,1044113.3,9377,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198619,2090610.00
06/11/2017 12:30,2,3.027,ACTIVE,215.77,350.47,59.954,1497198603,"201051344000868","219011344069620",27.83,40.20,0,338.74,378.42,85.3,80.4,0.389,725120.3,725120.3,9444,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198620,2090611.00
06/11/2017 12:30,2,3.057,ACTIVE,212.83,343.55,59.954,1497198603,"274151322000095","219011344069620",28.21,50.00,0,334.24,367.30,87.4,82.4,0.331,1033999.2,1033999.2,9391,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198620,2090612.00
06/11/2017 12:30,2,2.984,ACTIVE,216.45,358.88,59.965,1497198603,"201051344000988","219011344069620",18.37,39.50,0,335.44,389.84,55.5,51.6,0.491,644616.0,644616.0,9455,0,0,0,L,1122011218,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198621,2090613.00
06/11/2017 12:30,2,2.996,ACTIVE,215.54,349.26,59.959,1497198603,"201051344001025","219011344069620",28.17,43.00,0,338.14,376.31,85.5,80.6,0.389,731921.7,731921.7,9451,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198622,2090614.00
06/11/2017 12:30,2,2.959,ACTIVE,216.45,351.67,59.970,1497198603,"201051344000458","219011344069620",28.07,43.00,0,339.95,378.12,84.1,79.3,0.402,737025.7,737025.7,9422,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198623,2090615.00
06/11/2017 12:30,2,2.973,ACTIVE,217.13,353.17,59.954,1497198603,"201051344000853","219011344069620",28.07,41.50,0,339.65,378.72,84.5,79.6,0.402,737761.1,737761.1,9434,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198624,2090616.00
06/11/2017 12:30,2,2.930,ACTIVE,215.09,350.17,59.949,1497198603,"201051344000685","219011344069620",28.27,39.00,0,337.24,377.82,83.8,79.0,0.415,732334.7,732334.7,9452,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198625,2090617.00
06/11/2017 12:30,2,2.912,ACTIVE,215.09,349.56,59.912,1497198603,"201051344000917","219011344069620",28.19,42.00,0,337.24,376.01,83.2,78.4,0.393,728936.4,728936.4,9437,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198626,2090618.00
06/11/2017 12:30,2,2.934,ACTIVE,215.32,350.47,59.912,1497198603,"201051344001145","219011344069620",28.43,40.00,0,338.14,377.22,84.5,79.7,0.389,736959.6,736959.6,9434,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198627,2090619.00
06/11/2017 12:30,2,2.938,ACTIVE,215.77,351.07,59.907,1497198603,"201051344000651","219011344069620",28.13,41.80,0,338.44,378.12,83.8,78.9,0.389,725442.9,725442.9,9443,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198628,2090620.00
06/11/2017 12:30,2,2.828,ACTIVE,212.61,344.76,59.981,1497198603,"274151322000088","219011344069620",27.51,49.80,0,334.24,365.19,78.8,74.1,0.296,938640.1,938640.1,9385,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198629,2090621.00
06/11/2017 12:30,2,1.916,ACTIVE,213.74,412.98,59.954,1497198603,"274151322000068","219011344069620",38.01,49.80,0,384.43,449.35,73.5,69.0,0.504,812119.9,812119.9,9638,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198630,2090622.00
06/11/2017 12:30,2,3.012,ACTIVE,215.09,349.26,59.965,1497198603,"201051344001135","219011344069620",27.79,42.50,0,336.04,375.11,84.8,79.9,0.389,720883.3,720883.3,9430,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198631,2090623.00
06/11/2017 12:30,2,2.982,ACTIVE,215.32,351.97,59.949,1497198603,"201051344000594","219011344069620",28.29,42.00,0,338.14,378.12,85.4,80.5,0.407,739800.1,739800.1,9434,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198632,2090624.00
06/11/2017 12:30,2,3.012,ACTIVE,215.77,350.17,59.954,1497198603,"201051344001203","219011344069620",27.81,40.80,0,338.44,378.12,84.8,80.0,0.393,730196.1,730196.1,9463,0,0,0,L,1122011218,0,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198633,2090625.00
06/11/2017 12:30,2,2.842,ACTIVE,213.06,349.86,59.965,1497198603,"274151322000054","219011344069620",26.74,51.30,0,327.92,378.72,76.9,72.3,0.513,955876.3,955876.3,9371,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198633,2090626.00
06/11/2017 12:30,2,2.973,ACTIVE,216.00,350.77,59.933,1497198603,"201051344000867","219011344069620",28.25,42.30,0,339.34,378.12,85.0,80.2,0.384,724005.1,724005.1,9462,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198634,2090627.00
06/11/2017 12:30,2,2.920,ACTIVE,215.54,350.77,59.954,1497198603,"201051344001093","219011344069620",27.79,40.40,0,338.14,377.82,82.2,77.4,0.380,728734.5,728734.5,9452,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198635,2090628.00
06/11/2017 12:30,2,2.936,ACTIVE,216.22,351.97,59.954,1497198603,"201051344000900","219011344069620",28.57,40.40,0,339.04,379.02,84.9,80.0,0.393,745464.9,745464.9,9438,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198636,2090629.00
06/11/2017 12:30,2,2.893,ACTIVE,216.45,351.67,59.959,1497198603,"201051344000648","219011344069620",28.23,38.80,0,339.65,378.42,82.7,77.9,0.389,734043.7,734043.7,9431,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198637,2090630.00
06/11/2017 12:30,2,2.955,ACTIVE,216.22,351.97,59.981,1497198603,"201051344000569","219011344069620",27.91,41.50,0,339.65,378.42,83.6,78.8,0.393,747681.9,747681.9,9413,0,0,0,L,1122011218,0,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198638,2090631.00
06/11/2017 12:30,2,2.941,ACTIVE,216.67,352.27,59.954,1497198603,"201051344000983","219011344069620",28.43,42.50,0,339.65,378.72,84.8,79.9,0.402,738223.7,738223.7,9435,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198639,2090632.00
06/11/2017 12:30,2,2.975,ACTIVE,216.22,350.47,59.954,1497198603,"201051344001158","219011344069620",27.79,42.80,0,339.04,378.72,83.7,78.8,0.398,723381.3,723381.3,9441,0,0,0,L,1122011218,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198640,2090633.00
06/11/2017 12:30,2,2.871,ACTIVE,216.45,353.17,59.996,1497198603,"201051344000576","219011344069620",28.35,40.00,0,339.34,378.72,82.5,77.7,0.389,737916.7,737916.7,9434,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198641,2090634.00
06/11/2017 12:30,2,2.834,ACTIVE,213.06,353.47,59.949,1497198603,"274151322000087","219011344069620",27.45,62.30,0,333.03,365.19,78.8,74.1,0.283,929208.1,929208.1,9525,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497198642,2090635.00
06/11/2017 12:45,2,2.002,ACTIVE,215.77,360.69,59.986,1497199503,"201051344000645","219011344069620",28.09,37.50,0,321.01,397.96,56.9,53.0,0.473,736897.3,736897.3,9425,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199504,2090636.00
06/11/2017 12:45,2,1.936,ACTIVE,213.06,350.47,59.938,1497199503,"274151322000085","219011344069620",27.02,44.80,0,329.73,378.42,52.9,49.1,0.358,951940.3,951940.3,9378,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199505,2090637.00
06/11/2017 12:45,2,2.029,ACTIVE,215.77,360.69,60.007,1497199503,"201051344000633","219011344069620",28.23,37.80,0,324.32,398.26,58.0,54.1,0.486,723515.5,723515.5,9464,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199506,2090638.00
06/11/2017 12:45,2,2.029,ACTIVE,215.77,357.68,60.039,1497199503,"201051344000469","219011344069620",28.01,37.00,0,320.11,397.96,57.6,53.7,0.486,726652.2,726652.2,9440,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199507,2090639.00
06/11/2017 12:45,2,1.992,ACTIVE,213.96,357.38,60.034,1497199503,"201051344000646","219011344069620",28.45,38.20,0,317.40,396.15,57.4,53.5,0.486,722294.5,722294.5,9440,0,0,0,L,1122011218,0,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199508,2090640.00
06/11/2017 12:45,2,1.996,ACTIVE,212.61,357.38,59.996,1497199503,"274151322000052","219011344069620",27.79,47.00,0,327.92,378.72,56.1,52.2,0.389,988900.9,988900.9,9384,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199509,2090641.00
06/11/2017 12:45,2,2.072,ACTIVE,214.64,357.68,59.981,1497199503,"201051344000585","219011344069620",28.23,38.60,0,319.51,397.05,59.3,55.3,0.486,734425.6,734425.6,9440,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199510,2090642.00
06/11/2017 12:45,2,1.986,ACTIVE,213.96,355.88,60.039,1497199503,"201051344001230","219011344069620",28.47,35.40,0,316.80,392.25,57.3,53.4,0.473,726969.1,726969.1,9446,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199510,2090643.00
06/11/2017 12:45,2,1.957,ACTIVE,214.87,357.68,59.959,1497199503,"201051344000582","219011344069620",28.35,37.80,0,317.40,397.35,56.2,52.4,0.473,716477.1,716477.1,9429,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199511,2090644.00
06/11/2017 12:45,2,2.008,ACTIVE,213.96,355.28,59.959,1497199503,"201051344000955","219011344069620",28.51,38.00,0,317.70,394.65,58.0,54.0,0.491,735642.8,735642.8,9450,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199512,2090645.00
06/11/2017 12:45,2,1.289,ACTIVE,212.61,416.29,59.970,1497199503,"274151322000094","219011344069620",38.27,45.80,0,379.92,440.34,50.1,46.5,0.349,811660.4,811660.4,9624,0,0,0,L,1151911521,0,122.01,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199513,2090646.00
06/11/2017 12:45,2,2.035,ACTIVE,215.77,358.28,60.012,1497199503,"201051344000579","219011344069620",28.67,37.80,0,322.51,396.45,59.1,55.1,0.495,744831.8,744831.8,9432,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199514,2090647.00
06/11/2017 12:45,2,2.012,ACTIVE,214.19,355.88,59.975,1497199503,"201051344000890","219011344069620",28.47,36.50,0,318.91,396.75,58.0,54.1,0.473,729623.8,729623.8,9442,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199515,2090648.00
06/11/2017 12:45,2,1.975,ACTIVE,214.64,357.38,60.018,1497199503,"201051344000438","219011344069620",28.69,36.80,0,319.81,397.66,57.4,53.5,0.495,732329.3,732329.3,9437,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199516,2090649.00
06/11/2017 12:45,2,1.975,ACTIVE,214.64,351.97,59.933,1497199503,"201051344000417","219011344069620",18.63,36.00,0,335.14,377.82,37.3,34.1,0.305,671506.5,671506.5,9465,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199517,2090650.00
06/11/2017 12:45,2,1.953,ACTIVE,212.38,357.08,59.954,1497199503,"274151322000083","219011344069620",28.05,43.40,0,327.62,378.42,55.4,51.6,0.398,978894.6,978894.6,9386,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199518,2090651.00
06/11/2017 12:45,2,2.070,ACTIVE,213.06,354.07,59.975,1497199503,"274151322000076","219011344069620",28.43,46.20,0,329.13,379.02,59.6,55.6,0.415,1044130.2,1044130.2,9378,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199519,2090652.00
06/11/2017 12:45,2,2.049,ACTIVE,214.87,357.08,59.949,1497199503,"201051344000868","219011344069620",27.99,37.00,0,318.30,395.85,58.1,54.1,0.468,725136.6,725136.6,9445,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199520,2090653.00
06/11/2017 12:45,2,2.043,ACTIVE,212.83,346.86,60.002,1497199503,"274151322000095","219011344069620",28.47,44.30,0,328.22,378.42,58.9,54.9,0.411,1034015.9,1034015.9,9392,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199521,2090654.00
