ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 12:45,2,2.057,ACTIVE,215.32,354.67,59.991,1497199503,"201051344000988","219011344069620",18.07,36.80,0,336.04,382.93,37.7,34.4,0.318,644626.5,644626.5,9456,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199522,2090655.00
06/11/2017 12:45,2,2.016,ACTIVE,214.41,356.18,60.012,1497199503,"201051344001025","219011344069620",28.39,38.60,0,320.41,397.96,58.0,54.1,0.473,731938.1,731938.1,9452,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199523,2090656.00
06/11/2017 12:45,2,1.979,ACTIVE,215.54,357.08,60.007,1497199503,"201051344000458","219011344069620",28.41,38.80,0,318.91,397.05,57.0,53.1,0.491,737041.8,737041.8,9423,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199523,2090657.00
06/11/2017 12:45,2,2.004,ACTIVE,216.00,358.88,60.023,1497199503,"201051344000853","219011344069620",28.09,38.00,0,323.72,395.55,57.1,53.2,0.477,737777.2,737777.2,9435,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199524,2090658.00
06/11/2017 12:45,2,1.984,ACTIVE,214.19,356.48,60.018,1497199503,"201051344000685","219011344069620",28.07,35.20,0,319.21,396.75,56.5,52.6,0.504,732350.7,732350.7,9453,0,0,0,L,1122011218,0,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199525,2090659.00
06/11/2017 12:45,2,1.982,ACTIVE,214.64,357.98,59.991,1497199503,"201051344000917","219011344069620",28.25,38.00,0,319.81,397.66,56.8,52.9,0.477,728952.4,728952.4,9438,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199526,2090660.00
06/11/2017 12:45,2,1.943,ACTIVE,214.41,356.48,60.012,1497199503,"201051344001145","219011344069620",29.04,35.40,0,321.31,397.35,57.2,53.3,0.477,736975.8,736975.8,9435,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199527,2090661.00
06/11/2017 12:45,2,1.986,ACTIVE,214.64,356.18,60.002,1497199503,"201051344000651","219011344069620",28.13,38.40,0,318.30,397.35,56.6,52.8,0.473,725458.9,725458.9,9444,0,0,0,L,1122011218,0,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199528,2090662.00
06/11/2017 12:45,2,1.900,ACTIVE,212.38,345.36,59.981,1497199503,"274151322000088","219011344069620",27.59,44.30,0,327.62,379.02,53.1,49.3,0.362,938655.1,938655.1,9386,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199529,2090663.00
06/11/2017 12:45,2,1.303,ACTIVE,213.51,414.79,59.986,1497199503,"274151322000068","219011344069620",37.93,46.00,0,378.72,443.94,50.4,46.7,0.349,812134.0,812134.0,9639,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199530,2090664.00
06/11/2017 12:45,2,2.014,ACTIVE,214.19,355.88,59.965,1497199503,"201051344001135","219011344069620",28.49,38.60,0,319.81,395.25,58.1,54.1,0.477,720899.6,720899.6,9431,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199531,2090665.00
06/11/2017 12:45,2,2.021,ACTIVE,214.87,356.18,59.959,1497199503,"201051344000594","219011344069620",28.45,37.50,0,317.70,394.95,58.3,54.3,0.486,739816.5,739816.5,9435,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199532,2090666.00
06/11/2017 12:45,2,2.037,ACTIVE,214.64,356.78,59.922,1497199503,"201051344001203","219011344069620",28.15,37.30,0,318.91,397.66,58.0,54.1,0.486,730212.4,730212.4,9464,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199533,2090667.00
06/11/2017 12:45,2,1.908,ACTIVE,212.83,344.15,59.986,1497199503,"274151322000054","219011344069620",27.25,45.80,0,333.63,378.72,52.7,49.0,0.354,955891.1,955891.1,9372,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199534,2090668.00
06/11/2017 12:45,2,2.025,ACTIVE,215.32,356.18,59.986,1497199503,"201051344000867","219011344069620",28.31,38.60,0,323.41,395.85,58.1,54.2,0.468,724021.5,724021.5,9463,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199535,2090669.00
06/11/2017 12:45,2,1.979,ACTIVE,214.64,356.18,59.928,1497199503,"201051344001093","219011344069620",28.07,36.50,0,319.51,397.35,56.3,52.4,0.455,728750.4,728750.4,9453,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199536,2090670.00
06/11/2017 12:45,2,2.020,ACTIVE,215.54,359.18,59.954,1497199503,"201051344000900","219011344069620",28.21,37.00,0,320.41,397.35,57.7,53.8,0.482,745481.2,745481.2,9439,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199537,2090671.00
06/11/2017 12:45,2,1.957,ACTIVE,215.54,357.38,59.981,1497199503,"201051344000648","219011344069620",28.33,35.80,0,320.71,397.35,56.2,52.3,0.473,734059.6,734059.6,9432,0,0,0,L,1122011218,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199538,2090672.00
06/11/2017 12:45,2,2.012,ACTIVE,215.54,357.98,59.981,1497199503,"201051344000569","219011344069620",27.85,38.00,0,320.71,397.96,56.8,52.9,0.477,747698.0,747698.0,9414,0,0,0,L,1122011218,0,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199539,2090673.00
06/11/2017 12:45,2,2.012,ACTIVE,215.77,358.88,60.012,1497199503,"201051344000983","219011344069620",28.43,38.80,0,320.11,397.05,58.0,54.0,0.460,738240.0,738240.0,9436,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199540,2090674.00
06/11/2017 12:45,2,2.002,ACTIVE,215.32,356.48,59.981,1497199503,"201051344001158","219011344069620",28.17,38.20,0,319.21,397.35,57.2,53.3,0.482,723397.4,723397.4,9442,0,0,0,L,1122011218,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199540,2090675.00
06/11/2017 12:45,2,1.947,ACTIVE,215.77,357.68,59.975,1497199503,"201051344000576","219011344069620",28.33,36.80,0,321.31,397.35,55.9,52.0,0.460,737932.5,737932.5,9435,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199541,2090676.00
06/11/2017 12:45,2,1.918,ACTIVE,212.83,347.16,59.970,1497199503,"274151322000087","219011344069620",27.59,55.50,0,328.52,377.52,53.7,49.9,0.354,929223.3,929223.3,9526,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497199542,2090677.00
06/11/2017 13:00,2,1.818,ACTIVE,215.54,354.67,59.975,1497200403,"201051344000645","219011344069620",28.27,35.40,0,337.84,385.33,52.1,48.3,0.446,736910.0,736910.0,9426,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200404,2090678.00
06/11/2017 13:00,2,1.771,ACTIVE,213.06,351.97,59.949,1497200403,"274151322000085","219011344069620",27.15,42.30,0,325.52,366.70,48.7,45.1,0.331,951952.1,951952.1,9379,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200405,2090679.00
06/11/2017 13:00,2,1.844,ACTIVE,215.54,357.68,59.991,1497200403,"201051344000633","219011344069620",28.37,35.40,0,336.94,384.73,53.0,49.2,0.460,723528.4,723528.4,9465,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200406,2090680.00
06/11/2017 13:00,2,1.850,ACTIVE,215.32,356.18,59.996,1497200403,"201051344000469","219011344069620",28.13,34.80,0,336.94,384.73,52.8,49.0,0.446,726665.0,726665.0,9441,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200407,2090681.00
06/11/2017 13:00,2,1.844,ACTIVE,213.96,354.97,60.018,1497200403,"201051344000646","219011344069620",28.23,35.20,0,336.04,382.63,52.7,49.0,0.442,722307.4,722307.4,9441,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200408,2090682.00
06/11/2017 13:00,2,1.816,ACTIVE,212.83,346.56,59.996,1497200403,"274151322000052","219011344069620",27.87,44.00,0,324.62,368.20,51.3,47.6,0.358,988913.3,988913.3,9385,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200409,2090683.00
06/11/2017 13:00,2,1.912,ACTIVE,214.41,355.28,60.007,1497200403,"201051344000585","219011344069620",28.09,35.80,0,336.34,385.33,54.5,50.6,0.442,734438.9,734438.9,9441,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200410,2090684.00
06/11/2017 13:00,2,1.820,ACTIVE,213.29,352.27,59.970,1497200403,"201051344001230","219011344069620",28.61,33.00,0,335.14,378.12,52.8,49.0,0.438,726982.0,726982.0,9447,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200411,2090685.00
06/11/2017 13:00,2,1.809,ACTIVE,214.64,355.28,59.954,1497200403,"201051344000582","219011344069620",28.19,35.60,0,336.94,383.83,51.6,47.9,0.438,716489.7,716489.7,9430,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200412,2090686.00
06/11/2017 13:00,2,1.852,ACTIVE,213.74,353.77,59.981,1497200403,"201051344000955","219011344069620",28.23,35.60,0,335.14,380.22,53.0,49.2,0.446,735655.7,735655.7,9451,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200413,2090687.00
06/11/2017 13:00,2,1.174,ACTIVE,213.06,413.59,59.975,1497200403,"274151322000094","219011344069620",38.45,43.00,0,335.44,434.02,45.3,41.8,0.309,811671.5,811671.5,9625,0,0,0,L,1151911521,0,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200413,2090688.00
06/11/2017 13:00,2,1.857,ACTIVE,215.54,356.78,59.986,1497200403,"201051344000579","219011344069620",28.82,35.00,0,337.84,385.33,54.2,50.4,0.446,744845.1,744845.1,9433,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200414,2090689.00
06/11/2017 13:00,2,1.869,ACTIVE,213.96,353.47,59.996,1497200403,"201051344000890","219011344069620",28.21,33.50,0,336.34,382.03,53.4,49.6,0.429,729636.8,729636.8,9443,0,0,0,L,1122011218,0,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200415,2090690.00
06/11/2017 13:00,2,1.828,ACTIVE,214.41,354.37,59.981,1497200403,"201051344000438","219011344069620",28.41,34.30,0,336.34,384.43,52.5,48.8,0.446,732342.1,732342.1,9438,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200416,2090691.00
06/11/2017 13:00,2,1.855,ACTIVE,214.41,350.17,59.981,1497200403,"201051344000417","219011344069620",18.31,33.80,0,335.14,368.20,34.5,31.3,0.283,671514.7,671514.7,9466,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200417,2090692.00
06/11/2017 13:00,2,1.812,ACTIVE,212.83,354.07,59.991,1497200403,"274151322000083","219011344069620",27.67,40.20,0,324.62,367.60,50.8,47.1,0.367,978906.9,978906.9,9387,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200418,2090693.00
06/11/2017 13:00,2,1.881,ACTIVE,213.29,355.88,59.981,1497200403,"274151322000076","219011344069620",28.69,43.00,0,326.12,370.00,54.7,50.9,0.384,1044143.6,1044143.6,9379,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200419,2090694.00
06/11/2017 13:00,2,1.881,ACTIVE,214.87,354.67,59.938,1497200403,"201051344000868","219011344069620",27.97,34.80,0,337.54,382.03,53.3,49.5,0.433,725149.6,725149.6,9446,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200420,2090695.00
06/11/2017 13:00,2,1.869,ACTIVE,212.61,357.68,59.986,1497200403,"274151322000095","219011344069620",28.59,40.60,0,324.92,369.40,54.1,50.3,0.367,1034029.1,1034029.1,9393,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200421,2090696.00
06/11/2017 13:00,2,1.869,ACTIVE,215.32,352.57,60.002,1497200403,"201051344000988","219011344069620",18.21,35.00,0,337.24,373.01,34.5,31.4,0.283,644634.8,644634.8,9457,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200421,2090697.00
06/11/2017 13:00,2,1.848,ACTIVE,214.41,354.67,60.007,1497200403,"201051344001025","219011344069620",28.49,36.00,0,337.54,382.63,53.4,49.6,0.424,731951.1,731951.1,9453,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200422,2090698.00
06/11/2017 13:00,2,1.830,ACTIVE,215.32,354.37,59.970,1497200403,"201051344000458","219011344069620",28.11,36.30,0,337.54,383.83,52.1,48.3,0.442,737054.5,737054.5,9424,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200423,2090699.00
06/11/2017 13:00,2,1.809,ACTIVE,216.00,357.68,59.965,1497200403,"201051344000853","219011344069620",28.61,35.60,0,336.64,383.83,52.4,48.6,0.438,737790.0,737790.0,9436,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200424,2090700.00
06/11/2017 13:00,2,1.805,ACTIVE,214.64,355.28,60.023,1497200403,"201051344000685","219011344069620",28.41,32.60,0,336.04,382.33,51.9,48.2,0.455,732363.4,732363.4,9454,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200425,2090701.00
06/11/2017 13:00,2,1.803,ACTIVE,214.41,355.58,59.996,1497200403,"201051344000917","219011344069620",28.65,35.60,0,336.64,382.63,52.4,48.6,0.438,728965.2,728965.2,9439,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200426,2090702.00
06/11/2017 13:00,2,1.844,ACTIVE,214.41,355.28,60.002,1497200403,"201051344001145","219011344069620",28.33,33.00,0,337.24,383.23,52.9,49.2,0.433,736988.7,736988.7,9436,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200427,2090703.00
06/11/2017 13:00,2,1.811,ACTIVE,214.87,356.78,59.975,1497200403,"201051344000651","219011344069620",28.37,36.50,0,336.64,383.83,52.0,48.3,0.429,725471.6,725471.6,9445,0,0,0,L,1122011218,0,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200428,2090704.00
06/11/2017 13:00,2,1.738,ACTIVE,212.38,354.37,59.981,1497200403,"274151322000088","219011344069620",27.71,41.50,0,322.21,367.30,48.8,45.1,0.318,938667.0,938667.0,9387,0,0,0,L,1151911521,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200429,2090705.00
06/11/2017 13:00,2,1.188,ACTIVE,213.51,416.59,60.018,1497200403,"274151322000068","219011344069620",38.27,43.60,0,335.44,433.42,46.0,42.5,0.309,812145.2,812145.2,9640,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200430,2090706.00
06/11/2017 13:00,2,1.857,ACTIVE,214.19,354.37,59.981,1497200403,"201051344001135","219011344069620",28.43,36.50,0,335.74,382.33,53.4,49.6,0.442,720912.7,720912.7,9432,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200431,2090707.00
06/11/2017 13:00,2,1.855,ACTIVE,215.09,355.58,59.975,1497200403,"201051344000594","219011344069620",28.47,35.20,0,336.64,380.52,53.5,49.7,0.442,739829.6,739829.6,9436,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200431,2090708.00
06/11/2017 13:00,2,1.832,ACTIVE,214.64,354.07,59.970,1497200403,"201051344001203","219011344069620",28.71,35.00,0,337.54,384.13,53.3,49.5,0.446,730225.4,730225.4,9465,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200432,2090709.00
06/11/2017 13:00,2,1.758,ACTIVE,212.61,348.96,59.970,1497200403,"274151322000054","219011344069620",27.39,43.20,0,323.72,367.30,48.8,45.2,0.336,955903.0,955903.0,9373,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200433,2090710.00
06/11/2017 13:00,2,1.869,ACTIVE,215.09,354.67,59.986,1497200403,"201051344000867","219011344069620",28.23,36.30,0,336.94,381.73,53.5,49.7,0.429,724034.5,724034.5,9464,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200434,2090711.00
06/11/2017 13:00,2,1.832,ACTIVE,214.64,356.18,59.981,1497200403,"201051344001093","219011344069620",28.15,34.50,0,336.64,384.43,52.3,48.5,0.424,728763.1,728763.1,9454,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200435,2090712.00
06/11/2017 13:00,2,1.822,ACTIVE,215.54,355.88,60.028,1497200403,"201051344000900","219011344069620",28.71,34.50,0,337.24,383.83,53.0,49.2,0.433,745494.1,745494.1,9440,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200436,2090713.00
06/11/2017 13:00,2,1.814,ACTIVE,215.77,356.78,59.996,1497200403,"201051344000648","219011344069620",28.15,34.00,0,338.14,383.83,51.7,48.0,0.433,734072.2,734072.2,9433,0,0,0,L,1122011218,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200437,2090714.00
06/11/2017 13:00,2,1.836,ACTIVE,215.54,356.18,59.965,1497200403,"201051344000569","219011344069620",28.15,35.60,0,336.64,383.23,52.4,48.6,0.438,747710.8,747710.8,9415,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200438,2090715.00
06/11/2017 13:00,2,1.857,ACTIVE,215.77,356.48,59.975,1497200403,"201051344000983","219011344069620",28.37,36.30,0,337.24,383.53,53.4,49.6,0.451,738253.0,738253.0,9437,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200439,2090716.00
06/11/2017 13:00,2,1.850,ACTIVE,215.54,356.78,59.986,1497200403,"201051344001158","219011344069620",28.03,35.80,0,337.84,383.23,52.5,48.8,0.438,723410.3,723410.3,9443,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200440,2090717.00
06/11/2017 13:00,2,1.785,ACTIVE,215.77,355.88,59.959,1497200403,"201051344000576","219011344069620",28.43,34.30,0,336.94,384.73,51.5,47.7,0.420,737945.1,737945.1,9436,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200441,2090718.00
06/11/2017 13:00,2,1.754,ACTIVE,213.06,343.85,59.965,1497200403,"274151322000087","219011344069620",27.77,51.80,0,326.12,367.00,49.4,45.7,0.314,929235.3,929235.3,9527,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497200441,2090719.00
06/11/2017 13:15,2,1.297,ACTIVE,215.32,351.07,59.949,1497201303,"201051344000645","219011344069620",28.11,33.80,0,327.32,380.82,36.9,33.7,0.301,736920.3,736920.3,9427,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201304,2090720.00
06/11/2017 13:15,2,1.246,ACTIVE,212.83,349.56,59.959,1497201303,"274151322000085","219011344069620",27.37,39.50,0,322.21,364.89,34.5,31.4,0.234,951961.8,951961.8,9380,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201305,2090721.00
06/11/2017 13:15,2,1.316,ACTIVE,215.09,351.67,59.970,1497201303,"201051344000633","219011344069620",28.35,33.00,0,324.02,382.33,37.8,34.5,0.314,723539.0,723539.0,9466,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201306,2090722.00
06/11/2017 13:15,2,1.307,ACTIVE,215.09,350.77,59.965,1497201303,"201051344000469","219011344069620",28.33,32.20,0,326.12,380.82,37.5,34.2,0.309,726675.5,726675.5,9442,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201307,2090723.00
06/11/2017 13:15,2,1.305,ACTIVE,213.74,349.56,59.970,1497201303,"201051344000646","219011344069620",28.37,32.60,0,327.62,377.22,37.6,34.3,0.305,722317.9,722317.9,9442,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201308,2090724.00
06/11/2017 13:15,2,1.295,ACTIVE,212.61,350.77,59.959,1497201303,"274151322000052","219011344069620",27.73,40.40,0,319.51,366.40,36.4,33.2,0.230,988923.6,988923.6,9386,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201309,2090725.00
06/11/2017 13:15,2,1.355,ACTIVE,214.41,350.17,59.981,1497201303,"201051344000585","219011344069620",28.41,33.50,0,327.62,379.62,39.0,35.7,0.309,734449.8,734449.8,9442,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201310,2090726.00
06/11/2017 13:15,2,1.297,ACTIVE,214.19,348.96,59.954,1497201303,"201051344001230","219011344069620",28.59,30.80,0,325.52,376.31,37.6,34.4,0.305,726992.5,726992.5,9448,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201311,2090727.00
06/11/2017 13:15,2,1.281,ACTIVE,214.64,350.77,59.959,1497201303,"201051344000582","219011344069620",28.23,33.30,0,327.32,379.92,36.7,33.5,0.296,716500.0,716500.0,9431,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201312,2090728.00
06/11/2017 13:15,2,1.334,ACTIVE,213.74,348.66,59.970,1497201303,"201051344000955","219011344069620",27.97,33.00,0,326.42,376.01,37.8,34.6,0.305,735666.3,735666.3,9452,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201313,2090729.00
06/11/2017 13:15,2,0.828,ACTIVE,212.61,402.46,59.959,1497201303,"274151322000094","219011344069620",37.51,40.20,0,335.14,432.82,31.4,28.3,0.212,811680.5,811680.5,9626,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201314,2090730.00
06/11/2017 13:15,2,1.326,ACTIVE,215.09,351.37,59.954,1497201303,"201051344000579","219011344069620",28.82,32.40,0,325.52,380.82,38.8,35.5,0.314,744855.9,744855.9,9434,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201315,2090731.00
06/11/2017 13:15,2,1.324,ACTIVE,214.19,349.56,59.981,1497201303,"201051344000890","219011344069620",28.35,31.80,0,326.12,378.12,38.0,34.8,0.296,729647.5,729647.5,9444,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201316,2090732.00
06/11/2017 13:15,2,1.303,ACTIVE,214.41,350.47,59.970,1497201303,"201051344000438","219011344069620",28.33,32.20,0,328.22,379.92,37.4,34.2,0.309,732352.6,732352.6,9439,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201317,2090733.00
06/11/2017 13:15,2,1.283,ACTIVE,214.19,346.86,59.928,1497201303,"201051344000417","219011344069620",18.75,31.80,0,328.52,364.89,24.4,21.7,0.190,671521.4,671521.4,9467,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201318,2090734.00
06/11/2017 13:15,2,1.264,ACTIVE,212.83,348.66,59.959,1497201303,"274151322000083","219011344069620",27.83,37.80,0,319.21,365.80,35.6,32.4,0.234,978917.0,978917.0,9388,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201319,2090735.00
06/11/2017 13:15,2,1.328,ACTIVE,213.06,349.86,59.938,1497201303,"274151322000076","219011344069620",28.47,40.00,0,322.21,368.20,38.3,35.0,0.256,1044154.4,1044154.4,9380,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201320,2090736.00
06/11/2017 13:15,2,1.336,ACTIVE,214.64,349.56,59.965,1497201303,"201051344000868","219011344069620",27.93,32.60,0,322.51,379.02,37.8,34.6,0.301,725160.3,725160.3,9447,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201321,2090737.00
06/11/2017 13:15,2,1.318,ACTIVE,212.61,346.86,59.959,1497201303,"274151322000095","219011344069620",28.25,38.00,0,318.30,367.30,37.6,34.4,0.252,1034039.9,1034039.9,9394,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201321,2090738.00
06/11/2017 13:15,2,1.305,ACTIVE,214.87,348.66,59.944,1497201303,"201051344000988","219011344069620",18.37,32.40,0,324.62,370.60,24.3,21.5,0.194,644641.4,644641.4,9458,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201322,2090739.00
06/11/2017 13:15,2,1.311,ACTIVE,214.41,349.86,59.928,1497201303,"201051344001025","219011344069620",28.39,33.50,0,330.33,377.52,37.7,34.5,0.301,731961.8,731961.8,9454,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201323,2090740.00
06/11/2017 13:15,2,1.287,ACTIVE,215.09,350.17,60.012,1497201303,"201051344000458","219011344069620",28.17,34.30,0,326.42,381.42,36.8,33.5,0.305,737064.9,737064.9,9425,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201324,2090741.00
06/11/2017 13:15,2,1.281,ACTIVE,215.32,351.37,59.970,1497201303,"201051344000853","219011344069620",28.47,33.00,0,323.41,382.33,37.0,33.8,0.305,737800.4,737800.4,9437,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201325,2090742.00
06/11/2017 13:15,2,1.266,ACTIVE,214.64,351.07,59.965,1497201303,"201051344000685","219011344069620",28.27,31.00,0,328.52,379.02,36.2,33.1,0.309,732373.7,732373.7,9455,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201326,2090743.00
06/11/2017 13:15,2,1.283,ACTIVE,214.64,350.17,59.965,1497201303,"201051344000917","219011344069620",28.41,33.30,0,327.02,379.32,37.0,33.7,0.296,728975.6,728975.6,9440,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201327,2090744.00
06/11/2017 13:15,2,1.307,ACTIVE,214.19,350.17,59.954,1497201303,"201051344001145","219011344069620",28.17,30.80,0,329.43,379.32,37.3,34.1,0.301,736999.2,736999.2,9437,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201328,2090745.00
06/11/2017 13:15,2,1.275,ACTIVE,214.64,350.77,59.949,1497201303,"201051344000651","219011344069620",28.17,34.30,0,328.22,379.32,36.4,33.2,0.292,725481.9,725481.9,9446,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201329,2090746.00
06/11/2017 13:15,2,1.215,ACTIVE,212.61,350.47,59.965,1497201303,"274151322000088","219011344069620",27.49,38.80,0,321.91,365.49,33.9,30.8,0.217,938676.6,938676.6,9388,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201330,2090747.00
06/11/2017 13:15,2,0.846,ACTIVE,213.51,401.26,59.959,1497201303,"274151322000068","219011344069620",37.49,40.80,0,334.24,429.22,32.1,29.1,0.212,812154.3,812154.3,9641,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201330,2090748.00
06/11/2017 13:15,2,1.334,ACTIVE,214.19,349.26,59.959,1497201303,"201051344001135","219011344069620",28.11,34.00,0,328.52,377.22,38.0,34.8,0.296,720923.4,720923.4,9433,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201331,2090749.00
06/11/2017 13:15,2,1.316,ACTIVE,214.64,350.17,59.970,1497201303,"201051344000594","219011344069620",28.17,32.40,0,322.81,377.82,37.6,34.4,0.301,739840.2,739840.2,9437,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201332,2090750.00
06/11/2017 13:15,2,1.314,ACTIVE,214.41,348.96,59.944,1497201303,"201051344001203","219011344069620",28.21,32.80,0,329.73,379.02,37.6,34.4,0.309,730236.0,730236.0,9466,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201333,2090751.00
06/11/2017 13:15,2,1.225,ACTIVE,212.61,347.76,59.965,1497201303,"274151322000054","219011344069620",27.41,39.80,0,319.51,365.19,34.0,30.9,0.221,955912.6,955912.6,9374,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201334,2090752.00
06/11/2017 13:15,2,1.309,ACTIVE,215.09,349.56,60.002,1497201303,"201051344000867","219011344069620",28.41,33.80,0,325.82,379.62,37.6,34.4,0.296,724045.2,724045.2,9465,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201335,2090753.00
06/11/2017 13:15,2,1.279,ACTIVE,214.64,350.17,59.949,1497201303,"201051344001093","219011344069620",28.45,32.20,0,327.02,379.92,36.9,33.7,0.292,728773.5,728773.5,9455,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201336,2090754.00
06/11/2017 13:15,2,1.289,ACTIVE,214.64,350.17,59.954,1497201303,"201051344000900","219011344069620",28.29,32.40,0,325.22,381.12,37.0,33.8,0.296,745504.6,745504.6,9441,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201337,2090755.00
06/11/2017 13:15,2,1.277,ACTIVE,215.32,350.17,59.954,1497201303,"201051344000648","219011344069620",27.97,32.20,0,325.52,380.22,36.2,33.0,0.296,734082.5,734082.5,9434,0,0,0,L,1122011218,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201338,2090756.00
06/11/2017 13:15,2,1.279,ACTIVE,214.87,350.47,59.944,1497201303,"201051344000569","219011344069620",28.37,33.30,0,325.22,380.52,36.8,33.6,0.296,747721.2,747721.2,9416,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201339,2090757.00
06/11/2017 13:15,2,1.385,ACTIVE,214.87,349.56,59.959,1497201303,"201051344000983","219011344069620",22.17,33.80,0,326.12,381.42,31.1,28.1,0.199,738263.6,738263.6,9438,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201340,2090758.00
06/11/2017 13:15,2,1.303,ACTIVE,215.09,349.86,59.970,1497201303,"201051344001158","219011344069620",27.89,32.80,0,326.42,380.22,36.9,33.7,0.301,723420.7,723420.7,9444,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201340,2090759.00
06/11/2017 13:15,2,1.254,ACTIVE,215.32,351.07,59.954,1497201303,"201051344000576","219011344069620",28.23,32.40,0,325.22,380.82,35.9,32.7,0.292,737955.2,737955.2,9437,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201341,2090760.00
06/11/2017 13:15,2,1.221,ACTIVE,212.83,348.06,59.981,1497201303,"274151322000087","219011344069620",27.75,47.80,0,319.81,364.89,34.3,31.2,0.217,929245.0,929245.0,9528,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497201342,2090761.00
06/11/2017 13:30,2,0.516,ACTIVE,214.41,342.65,59.922,1497202203,"201051344000645","219011344069620",27.06,31.30,0,336.64,367.60,14.2,11.7,0.088,736925.6,736925.6,9428,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202204,2090762.00
06/11/2017 13:30,2,0.471,ACTIVE,212.83,341.15,59.959,1497202203,"274151322000085","219011344069620",26.48,36.00,0,334.24,356.78,12.6,10.3,0.075,951966.7,951966.7,9381,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202205,2090763.00
06/11/2017 13:30,2,0.527,ACTIVE,214.41,344.15,59.933,1497202203,"201051344000633","219011344069620",27.91,30.00,0,336.34,369.40,14.9,12.5,0.102,723544.5,723544.5,9467,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202206,2090764.00
06/11/2017 13:30,2,0.523,ACTIVE,214.19,342.95,59.959,1497202203,"201051344000469","219011344069620",27.67,29.00,0,335.74,368.50,14.7,12.3,0.106,726680.9,726680.9,9443,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202207,2090765.00
06/11/2017 13:30,2,0.531,ACTIVE,213.06,341.45,59.954,1497202203,"201051344000646","219011344069620",27.79,29.50,0,334.54,366.70,15.0,12.5,0.097,722323.3,722323.3,9443,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202208,2090766.00
06/11/2017 13:30,2,0.494,ACTIVE,212.61,341.15,59.944,1497202203,"274151322000052","219011344069620",27.02,36.00,0,332.13,357.98,13.6,11.2,0.080,988928.7,988928.7,9387,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202209,2090767.00
06/11/2017 13:30,2,0.564,ACTIVE,213.96,342.65,59.949,1497202203,"201051344000585","219011344069620",27.79,30.30,0,335.14,367.60,15.9,13.4,0.102,734455.6,734455.6,9443,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202210,2090768.00
06/11/2017 13:30,2,0.533,ACTIVE,213.51,340.85,59.959,1497202203,"201051344001230","219011344069620",27.27,28.50,0,334.24,365.80,14.7,12.3,0.088,726997.9,726997.9,9449,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202211,2090769.00
06/11/2017 13:30,2,0.514,ACTIVE,213.74,342.35,59.949,1497202203,"201051344000582","219011344069620",27.12,30.80,0,336.04,367.00,14.1,11.7,0.093,716505.2,716505.2,9432,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202212,2090770.00
06/11/2017 13:30,2,0.523,ACTIVE,213.51,341.75,59.970,1497202203,"201051344000955","219011344069620",28.51,30.00,0,334.54,366.40,15.2,12.7,0.097,735671.8,735671.8,9453,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202213,2090771.00
06/11/2017 13:30,2,0.293,ACTIVE,212.83,391.64,59.949,1497202203,"274151322000094","219011344069620",36.78,36.80,0,333.63,426.21,10.9,8.6,0.066,811684.8,811684.8,9627,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202213,2090772.00
06/11/2017 13:30,2,0.564,ACTIVE,213.96,341.75,59.933,1497202203,"201051344000579","219011344069620",27.67,29.30,0,336.94,368.20,15.8,13.4,0.102,744861.6,744861.6,9435,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202214,2090773.00
06/11/2017 13:30,2,0.545,ACTIVE,213.96,342.05,59.970,1497202203,"201051344000890","219011344069620",27.39,29.30,0,336.04,367.00,15.2,12.7,0.097,729653.0,729653.0,9445,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202215,2090774.00
06/11/2017 13:30,2,0.512,ACTIVE,213.74,341.45,59.928,1497202203,"201051344000438","219011344069620",28.25,29.50,0,336.34,367.60,14.7,12.2,0.093,732358.0,732358.0,9440,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202216,2090775.00
06/11/2017 13:30,2,0.527,ACTIVE,213.74,340.55,59.959,1497202203,"201051344000417","219011344069620",18.17,29.00,0,335.14,358.58,9.7,7.5,0.057,671524.8,671524.8,9468,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202217,2090776.00
06/11/2017 13:30,2,0.465,ACTIVE,212.61,341.45,59.933,1497202203,"274151322000083","219011344069620",27.10,34.30,0,332.73,357.08,12.8,10.4,0.084,978922.0,978922.0,9389,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202218,2090777.00
06/11/2017 13:30,2,0.498,ACTIVE,213.29,342.35,59.949,1497202203,"274151322000076","219011344069620",27.41,35.60,0,334.84,359.18,13.8,11.4,0.084,1044159.8,1044159.8,9381,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202219,2090778.00
06/11/2017 13:30,2,0.535,ACTIVE,213.74,341.75,59.954,1497202203,"201051344000868","219011344069620",27.59,29.80,0,336.04,367.90,15.0,12.5,0.093,725165.8,725165.8,9448,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202220,2090779.00
06/11/2017 13:30,2,0.480,ACTIVE,212.83,342.35,59.949,1497202203,"274151322000095","219011344069620",27.35,34.80,0,333.63,357.68,13.3,10.9,0.084,1034045.1,1034045.1,9395,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202221,2090780.00
06/11/2017 13:30,2,0.492,ACTIVE,213.96,342.65,59.949,1497202203,"201051344000988","219011344069620",18.25,29.30,0,336.64,360.99,9.1,6.9,0.062,644644.7,644644.7,9459,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202222,2090781.00
06/11/2017 13:30,2,0.520,ACTIVE,213.51,340.85,59.933,1497202203,"201051344001025","219011344069620",27.79,30.30,0,336.34,367.00,14.7,12.2,0.097,731967.2,731967.2,9455,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202223,2090782.00
06/11/2017 13:30,2,0.512,ACTIVE,214.19,342.35,59.959,1497202203,"201051344000458","219011344069620",27.59,31.30,0,337.24,367.00,14.3,11.9,0.097,737070.1,737070.1,9426,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202223,2090783.00
06/11/2017 13:30,2,0.508,ACTIVE,214.87,343.85,59.949,1497202203,"201051344000853","219011344069620",27.97,29.80,0,337.84,370.90,14.4,12.0,0.088,737805.7,737805.7,9438,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202224,2090784.00
06/11/2017 13:30,2,0.490,ACTIVE,213.96,342.65,59.954,1497202203,"201051344000685","219011344069620",27.35,28.50,0,336.04,367.60,13.6,11.2,0.097,732378.8,732378.8,9456,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202225,2090785.00
06/11/2017 13:30,2,0.516,ACTIVE,213.96,342.65,59.954,1497202203,"201051344000917","219011344069620",27.55,30.50,0,336.04,366.10,14.4,11.9,0.088,728980.9,728980.9,9441,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202226,2090786.00
06/11/2017 13:30,2,0.508,ACTIVE,214.19,342.65,59.933,1497202203,"201051344001145","219011344069620",27.99,28.00,0,336.64,367.90,14.4,12.0,0.084,737004.6,737004.6,9438,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202227,2090787.00
06/11/2017 13:30,2,0.512,ACTIVE,213.96,342.65,59.954,1497202203,"201051344000651","219011344069620",26.72,31.00,0,336.64,367.00,13.9,11.5,0.093,725487.0,725487.0,9447,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202228,2090788.00
06/11/2017 13:30,2,0.438,ACTIVE,212.38,339.04,59.949,1497202203,"274151322000088","219011344069620",26.52,35.00,0,333.93,356.18,11.8,9.4,0.066,938681.2,938681.2,9389,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202229,2090789.00
06/11/2017 13:30,2,0.305,ACTIVE,213.51,389.24,59.954,1497202203,"274151322000068","219011344069620",36.52,36.80,0,336.94,426.21,11.3,9.0,0.062,812158.6,812158.6,9642,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202230,2090790.00
06/11/2017 13:30,2,0.545,ACTIVE,213.29,340.55,59.938,1497202203,"201051344001135","219011344069620",27.65,30.50,0,334.54,365.19,15.3,12.8,0.093,720928.9,720928.9,9434,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202231,2090791.00
06/11/2017 13:30,2,0.514,ACTIVE,213.96,342.35,59.959,1497202203,"201051344000594","219011344069620",28.29,29.80,0,334.84,366.70,14.7,12.3,0.093,739845.6,739845.6,9438,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202232,2090792.00
06/11/2017 13:30,2,0.541,ACTIVE,214.19,341.75,59.959,1497202203,"201051344001203","219011344069620",26.96,30.30,0,336.34,367.30,14.8,12.4,0.093,730241.4,730241.4,9467,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202233,2090793.00
06/11/2017 13:30,2,0.451,ACTIVE,212.61,340.55,59.949,1497202203,"274151322000054","219011344069620",26.74,35.80,0,333.03,356.48,12.2,9.9,0.066,955917.3,955917.3,9375,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202234,2090794.00
06/11/2017 13:30,2,0.527,ACTIVE,214.41,342.05,59.954,1497202203,"201051344000867","219011344069620",27.57,31.00,0,335.74,366.10,14.8,12.4,0.093,724050.6,724050.6,9466,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202234,2090795.00
06/11/2017 13:30,2,0.521,ACTIVE,214.19,342.95,59.959,1497202203,"201051344001093","219011344069620",27.27,29.50,0,336.04,367.30,14.4,12.0,0.084,728778.7,728778.7,9456,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202235,2090796.00
06/11/2017 13:30,2,0.508,ACTIVE,214.19,342.95,59.991,1497202203,"201051344000900","219011344069620",27.02,29.80,0,336.04,366.40,13.9,11.5,0.097,745509.8,745509.8,9442,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202236,2090797.00
