ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 13:30,2,0.512,ACTIVE,214.41,342.65,59.965,1497202203,"201051344000648","219011344069620",27.41,29.80,0,337.54,366.70,14.2,11.8,0.093,734087.6,734087.6,9435,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202237,2090798.00
06/11/2017 13:30,2,0.516,ACTIVE,214.41,342.65,60.012,1497202203,"201051344000569","219011344069620",27.45,30.30,0,336.94,366.70,14.4,12.0,0.102,747726.4,747726.4,9417,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202238,2090799.00
06/11/2017 13:30,2,0.531,ACTIVE,214.41,342.65,59.938,1497202203,"201051344000983","219011344069620",28.11,30.50,0,336.34,365.49,15.1,12.7,0.088,738269.0,738269.0,9439,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202239,2090800.00
06/11/2017 13:30,2,0.510,ACTIVE,214.19,342.05,59.965,1497202203,"201051344001158","219011344069620",27.31,29.50,0,336.34,367.00,14.1,11.7,0.093,723425.9,723425.9,9445,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202240,2090801.00
06/11/2017 13:30,2,0.494,ACTIVE,214.41,343.25,59.965,1497202203,"201051344000576","219011344069620",27.45,29.80,0,336.64,367.30,13.8,11.3,0.084,737960.3,737960.3,9438,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202241,2090802.00
06/11/2017 13:30,2,0.459,ACTIVE,213.06,340.85,59.954,1497202203,"274151322000087","219011344069620",26.44,43.00,0,333.63,356.78,12.3,9.9,0.066,929249.7,929249.7,9529,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497202242,2090803.00
06/11/2017 13:45,2,0.344,ACTIVE,214.87,341.45,59.981,1497203103,"201051344000645","219011344069620",27.29,29.00,0,335.44,349.86,9.6,7.3,0.049,736927.8,736927.8,9429,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203104,2090804.00
06/11/2017 13:45,2,0.301,ACTIVE,212.83,339.65,59.970,1497203103,"274151322000085","219011344069620",26.38,33.00,0,335.44,345.06,8.0,5.8,0.044,951968.5,951968.5,9382,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203105,2090805.00
06/11/2017 13:45,2,0.367,ACTIVE,214.87,342.95,59.991,1497203103,"201051344000633","219011344069620",27.17,27.50,0,334.84,352.57,10.2,7.9,0.057,723546.9,723546.9,9468,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203106,2090806.00
06/11/2017 13:45,2,0.375,ACTIVE,214.41,341.15,59.981,1497203103,"201051344000469","219011344069620",26.44,26.30,0,333.93,350.17,10.1,7.8,0.057,726683.3,726683.3,9444,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203107,2090807.00
06/11/2017 13:45,2,0.377,ACTIVE,213.29,340.85,59.981,1497203103,"201051344000646","219011344069620",26.74,27.30,0,333.93,350.17,10.3,8.0,0.053,722325.7,722325.7,9444,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203108,2090808.00
06/11/2017 13:45,2,0.328,ACTIVE,212.61,340.25,59.986,1497203103,"274151322000052","219011344069620",26.34,32.40,0,334.84,345.66,8.8,6.5,0.053,988930.8,988930.8,9388,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203109,2090809.00
06/11/2017 13:45,2,0.393,ACTIVE,213.96,341.15,59.996,1497203103,"201051344000585","219011344069620",27.75,27.80,0,334.24,349.56,11.1,8.8,0.049,734458.2,734458.2,9444,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203110,2090810.00
06/11/2017 13:45,2,0.355,ACTIVE,213.74,339.95,59.944,1497203103,"201051344001230","219011344069620",27.69,26.30,0,333.33,348.36,10.0,7.7,0.053,727000.3,727000.3,9450,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203111,2090811.00
06/11/2017 13:45,2,0.348,ACTIVE,214.41,341.15,60.023,1497203103,"201051344000582","219011344069620",27.12,28.30,0,334.24,350.77,9.6,7.4,0.053,716507.4,716507.4,9433,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203112,2090812.00
06/11/2017 13:45,2,0.369,ACTIVE,213.51,339.95,60.018,1497203103,"201051344000955","219011344069620",27.87,27.50,0,333.03,348.36,10.5,8.2,0.053,735674.3,735674.3,9454,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203112,2090813.00
06/11/2017 13:45,2,0.180,ACTIVE,212.83,379.02,59.991,1497203103,"274151322000094","219011344069620",35.50,34.00,0,336.94,399.46,6.5,4.3,0.035,811686.3,811686.3,9628,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203113,2090814.00
06/11/2017 13:45,2,0.393,ACTIVE,214.41,341.45,59.975,1497203103,"201051344000579","219011344069620",27.69,27.00,0,334.54,350.77,11.1,8.8,0.053,744864.2,744864.2,9436,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203114,2090815.00
06/11/2017 13:45,2,0.369,ACTIVE,213.96,339.95,59.981,1497203103,"201051344000890","219011344069620",27.79,27.30,0,334.24,349.26,10.4,8.1,0.053,729655.5,729655.5,9446,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203115,2090816.00
06/11/2017 13:45,2,0.361,ACTIVE,213.96,340.85,59.954,1497203103,"201051344000438","219011344069620",27.10,27.00,0,335.14,350.17,9.9,7.7,0.049,732360.3,732360.3,9441,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203116,2090817.00
06/11/2017 13:45,2,0.363,ACTIVE,214.19,340.55,59.975,1497203103,"201051344000417","219011344069620",18.29,27.00,0,333.33,346.86,6.8,4.6,0.027,671526.2,671526.2,9469,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203117,2090818.00
06/11/2017 13:45,2,0.295,ACTIVE,213.06,341.15,59.986,1497203103,"274151322000083","219011344069620",26.56,31.80,0,335.14,345.36,8.0,5.7,0.044,978923.8,978923.8,9390,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203118,2090819.00
06/11/2017 13:45,2,0.309,ACTIVE,213.29,339.95,59.959,1497203103,"274151322000076","219011344069620",27.35,32.40,0,335.74,346.26,8.6,6.4,0.044,1044161.9,1044161.9,9382,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203119,2090820.00
06/11/2017 13:45,2,0.373,ACTIVE,214.19,340.85,59.996,1497203103,"201051344000868","219011344069620",26.78,27.50,0,334.24,350.77,10.1,7.8,0.044,725168.2,725168.2,9449,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203120,2090821.00
06/11/2017 13:45,2,0.305,ACTIVE,212.83,340.25,59.970,1497203103,"274151322000095","219011344069620",26.48,32.00,0,335.44,346.56,8.2,6.0,0.049,1034047.0,1034047.0,9396,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203120,2090822.00
06/11/2017 13:45,2,0.326,ACTIVE,214.19,341.45,59.981,1497203103,"201051344000988","219011344069620",17.97,27.00,0,334.24,349.56,6.0,3.8,0.027,644646.0,644646.0,9460,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203121,2090823.00
06/11/2017 13:45,2,0.359,ACTIVE,213.74,339.65,60.018,1497203103,"201051344001025","219011344069620",27.04,27.80,0,334.54,349.56,9.9,7.6,0.049,731969.5,731969.5,9456,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203122,2090824.00
06/11/2017 13:45,2,0.355,ACTIVE,214.19,340.25,59.986,1497203103,"201051344000458","219011344069620",26.76,28.50,0,335.44,349.56,9.6,7.4,0.053,737072.4,737072.4,9427,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203123,2090825.00
06/11/2017 13:45,2,0.342,ACTIVE,214.64,342.35,59.981,1497203103,"201051344000853","219011344069620",27.63,27.30,0,336.04,352.27,9.6,7.3,0.049,737808.0,737808.0,9439,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203124,2090826.00
06/11/2017 13:45,2,0.326,ACTIVE,214.41,341.45,59.975,1497203103,"201051344000685","219011344069620",26.92,26.50,0,334.54,351.07,8.9,6.7,0.053,732380.9,732380.9,9457,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203125,2090827.00
06/11/2017 13:45,2,0.338,ACTIVE,213.96,341.15,59.981,1497203103,"201051344000917","219011344069620",27.87,28.30,0,334.24,349.26,9.6,7.4,0.053,728983.2,728983.2,9442,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203126,2090828.00
06/11/2017 13:45,2,0.346,ACTIVE,214.19,340.85,59.975,1497203103,"201051344001145","219011344069620",27.39,26.00,0,335.14,350.77,9.7,7.4,0.049,737006.9,737006.9,9439,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203127,2090829.00
06/11/2017 13:45,2,0.334,ACTIVE,214.19,341.15,59.981,1497203103,"201051344000651","219011344069620",27.08,28.30,0,335.44,349.86,9.2,6.9,0.053,725489.2,725489.2,9448,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203128,2090830.00
06/11/2017 13:45,2,0.275,ACTIVE,212.61,338.44,59.991,1497203103,"274151322000088","219011344069620",25.52,32.00,0,334.54,344.76,7.1,5.0,0.031,938682.9,938682.9,9390,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203129,2090831.00
06/11/2017 13:45,2,0.188,ACTIVE,213.29,388.34,59.996,1497203103,"274151322000068","219011344069620",36.48,33.80,0,337.84,404.87,7.0,4.8,0.031,812160.3,812160.3,9643,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203129,2090832.00
06/11/2017 13:45,2,0.371,ACTIVE,213.74,339.95,60.007,1497203103,"201051344001135","219011344069620",27.93,28.00,0,334.24,349.26,10.5,8.2,0.053,720931.4,720931.4,9435,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203130,2090833.00
06/11/2017 13:45,2,0.350,ACTIVE,213.96,341.15,59.965,1497203103,"201051344000594","219011344069620",27.69,27.50,0,333.63,349.56,9.9,7.6,0.053,739848.0,739848.0,9439,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203131,2090834.00
06/11/2017 13:45,2,0.354,ACTIVE,213.96,339.95,59.970,1497203103,"201051344001203","219011344069620",27.59,28.00,0,335.44,351.07,10.0,7.7,0.049,730243.8,730243.8,9468,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203132,2090835.00
06/11/2017 13:45,2,0.285,ACTIVE,212.83,340.55,59.970,1497203103,"274151322000054","219011344069620",26.02,32.80,0,334.84,346.26,7.5,5.3,0.040,955919.1,955919.1,9376,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203133,2090836.00
06/11/2017 13:45,2,0.361,ACTIVE,214.64,340.85,59.981,1497203103,"201051344000867","219011344069620",26.86,28.80,0,334.84,350.47,9.9,7.6,0.049,724053.0,724053.0,9467,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203134,2090837.00
06/11/2017 13:45,2,0.361,ACTIVE,213.74,340.85,59.970,1497203103,"201051344001093","219011344069620",26.64,27.30,0,335.14,349.26,9.8,7.5,0.040,728781.1,728781.1,9457,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203135,2090838.00
06/11/2017 13:45,2,0.322,ACTIVE,214.19,341.45,59.975,1497203103,"201051344000900","219011344069620",27.23,27.50,0,334.84,350.77,8.9,6.7,0.049,745512.0,745512.0,9443,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203136,2090839.00
06/11/2017 13:45,2,0.344,ACTIVE,214.64,341.45,59.975,1497203103,"201051344000648","219011344069620",27.08,27.50,0,336.04,350.47,9.5,7.3,0.044,734089.9,734089.9,9436,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203137,2090840.00
06/11/2017 13:45,2,0.346,ACTIVE,214.41,341.15,59.975,1497203103,"201051344000569","219011344069620",27.19,27.80,0,335.44,350.17,9.6,7.3,0.053,747728.8,747728.8,9418,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203138,2090841.00
06/11/2017 13:45,2,0.359,ACTIVE,213.96,340.25,59.970,1497203103,"201051344000983","219011344069620",27.95,28.00,0,334.84,349.86,10.2,7.9,0.049,738271.5,738271.5,9440,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203139,2090842.00
06/11/2017 13:45,2,0.342,ACTIVE,214.41,341.15,59.959,1497203103,"201051344001158","219011344069620",26.98,27.00,0,335.14,349.86,9.4,7.1,0.049,723428.2,723428.2,9446,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203140,2090843.00
06/11/2017 13:45,2,0.332,ACTIVE,214.64,342.35,59.944,1497203103,"201051344000576","219011344069620",26.82,27.50,0,335.14,351.07,9.0,6.8,0.049,737962.5,737962.5,9439,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203141,2090844.00
06/11/2017 13:45,2,0.287,ACTIVE,212.83,339.95,59.933,1497203103,"274151322000087","219011344069620",26.18,38.60,0,334.84,345.06,7.6,5.4,0.022,929251.6,929251.6,9530,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497203141,2090845.00
06/11/2017 14:00,2,0.256,ACTIVE,212.61,338.44,60.002,1497204003,"201051344000645","219011344069620",26.74,26.00,0,335.44,348.06,7.0,4.8,0.027,736929.2,736929.2,9430,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204004,2090846.00
06/11/2017 14:00,2,0.213,ACTIVE,211.70,336.64,59.996,1497204003,"274151322000085","219011344069620",26.04,30.80,0,334.24,343.55,5.6,3.5,0.018,951969.6,951969.6,9383,0,0,0,L,1151911521,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204005,2090847.00
06/11/2017 14:00,2,0.273,ACTIVE,212.61,339.65,60.002,1497204003,"201051344000633","219011344069620",27.53,25.30,0,334.84,349.26,7.7,5.5,0.031,723548.4,723548.4,9469,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204006,2090848.00
06/11/2017 14:00,2,0.275,ACTIVE,212.16,337.84,60.002,1497204003,"201051344000469","219011344069620",27.31,24.50,0,333.63,347.16,7.7,5.5,0.031,726684.8,726684.8,9445,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204007,2090849.00
06/11/2017 14:00,2,0.283,ACTIVE,212.38,338.14,60.002,1497204003,"201051344000646","219011344069620",27.27,25.50,0,333.93,346.86,7.8,5.6,0.035,722327.3,722327.3,9445,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204008,2090850.00
06/11/2017 14:00,2,0.242,ACTIVE,211.48,337.54,59.996,1497204003,"274151322000052","219011344069620",25.70,30.30,0,333.63,343.85,6.3,4.1,0.031,988932.0,988932.0,9389,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204008,2090851.00
06/11/2017 14:00,2,0.303,ACTIVE,212.83,338.44,60.002,1497204003,"201051344000585","219011344069620",27.77,26.00,0,334.24,346.86,8.6,6.3,0.031,734460.0,734460.0,9445,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204009,2090852.00
06/11/2017 14:00,2,0.277,ACTIVE,212.61,337.54,60.002,1497204003,"201051344001230","219011344069620",27.15,25.00,0,333.03,345.96,7.7,5.5,0.027,727001.8,727001.8,9451,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204010,2090853.00
06/11/2017 14:00,2,0.260,ACTIVE,213.06,338.14,60.002,1497204003,"201051344000582","219011344069620",27.33,26.80,0,334.84,346.26,7.2,5.0,0.031,716508.9,716508.9,9434,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204011,2090854.00
06/11/2017 14:00,2,0.289,ACTIVE,212.16,337.54,60.002,1497204003,"201051344000955","219011344069620",27.21,26.00,0,333.93,345.66,8.0,5.8,0.027,735675.9,735675.9,9455,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204012,2090855.00
06/11/2017 14:00,2,0.127,ACTIVE,211.70,337.84,60.018,1497204003,"274151322000094","219011344069620",30.73,31.50,0,334.84,385.93,4.0,1.9,0.013,811686.9,811686.9,9629,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204013,2090856.00
06/11/2017 14:00,2,0.309,ACTIVE,212.16,337.54,60.007,1497204003,"201051344000579","219011344069620",27.35,25.30,0,334.84,346.26,8.6,6.3,0.031,744866.0,744866.0,9437,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204014,2090857.00
06/11/2017 14:00,2,0.289,ACTIVE,212.38,336.94,60.002,1497204003,"201051344000890","219011344069620",27.41,25.80,0,333.93,346.56,8.1,5.8,0.031,729657.1,729657.1,9447,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204015,2090858.00
06/11/2017 14:00,2,0.273,ACTIVE,212.83,338.14,60.012,1497204003,"201051344000438","219011344069620",27.23,25.50,0,334.54,347.16,7.6,5.4,0.027,732361.8,732361.8,9442,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204016,2090859.00
06/11/2017 14:00,2,0.299,ACTIVE,212.61,337.84,60.007,1497204003,"201051344000417","219011344069620",17.93,25.50,0,333.63,345.06,5.4,3.3,0.018,671527.2,671527.2,9470,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204017,2090860.00
06/11/2017 14:00,2,0.213,ACTIVE,211.48,336.34,59.970,1497204003,"274151322000083","219011344069620",26.04,29.50,0,333.93,343.55,5.7,3.5,0.018,978924.9,978924.9,9391,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204018,2090861.00
06/11/2017 14:00,2,0.219,ACTIVE,211.93,336.94,59.996,1497204003,"274151322000076","219011344069620",26.78,30.00,0,335.14,343.55,5.9,3.8,0.022,1044163.0,1044163.0,9383,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204019,2090862.00
06/11/2017 14:00,2,0.293,ACTIVE,212.16,337.54,60.007,1497204003,"201051344000868","219011344069620",26.30,25.30,0,334.24,346.86,7.8,5.6,0.027,725169.7,725169.7,9450,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204020,2090863.00
06/11/2017 14:00,2,0.209,ACTIVE,211.48,337.54,60.007,1497204003,"274151322000095","219011344069620",26.22,30.00,0,333.93,342.95,5.5,3.4,0.031,1034048.1,1034048.1,9397,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204021,2090864.00
06/11/2017 14:00,2,0.250,ACTIVE,212.16,338.44,60.012,1497204003,"201051344000988","219011344069620",17.93,25.00,0,333.63,347.46,4.5,2.5,0.018,644646.7,644646.7,9461,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204022,2090865.00
06/11/2017 14:00,2,0.268,ACTIVE,212.61,336.94,60.007,1497204003,"201051344001025","219011344069620",27.53,26.00,0,334.24,345.96,7.5,5.3,0.027,731971.0,731971.0,9457,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204023,2090866.00
06/11/2017 14:00,2,0.270,ACTIVE,211.93,337.84,60.007,1497204003,"201051344000458","219011344069620",27.19,26.30,0,334.54,346.86,7.4,5.2,0.031,737073.9,737073.9,9428,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204024,2090867.00
06/11/2017 14:00,2,0.273,ACTIVE,212.83,338.74,60.007,1497204003,"201051344000853","219011344069620",26.88,25.30,0,336.04,348.06,7.4,5.2,0.022,737809.5,737809.5,9440,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204025,2090868.00
06/11/2017 14:00,2,0.236,ACTIVE,212.83,339.04,60.002,1497204003,"201051344000685","219011344069620",27.57,25.00,0,333.63,347.46,6.6,4.5,0.031,732382.2,732382.2,9458,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204025,2090869.00
06/11/2017 14:00,2,0.268,ACTIVE,212.83,339.34,60.018,1497204003,"201051344000917","219011344069620",27.15,26.80,0,333.93,347.16,7.4,5.2,0.022,728984.6,728984.6,9443,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204026,2090870.00
06/11/2017 14:00,2,0.262,ACTIVE,212.83,338.44,60.039,1497204003,"201051344001145","219011344069620",27.61,24.80,0,335.44,346.86,7.4,5.2,0.031,737008.4,737008.4,9440,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204027,2090871.00
06/11/2017 14:00,2,0.260,ACTIVE,212.61,338.74,59.991,1497204003,"201051344000651","219011344069620",26.46,26.30,0,334.84,346.86,7.0,4.8,0.027,725490.6,725490.6,9449,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204028,2090872.00
06/11/2017 14:00,2,0.191,ACTIVE,211.48,336.64,60.007,1497204003,"274151322000088","219011344069620",25.60,29.50,0,333.63,342.65,5.0,2.9,0.022,938683.8,938683.8,9391,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204029,2090873.00
06/11/2017 14:00,2,0.145,ACTIVE,211.93,338.44,59.996,1497204003,"274151322000068","219011344069620",30.95,31.30,0,336.04,391.94,4.5,2.5,0.018,812161.1,812161.1,9644,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204030,2090874.00
06/11/2017 14:00,2,0.297,ACTIVE,212.16,336.64,60.002,1497204003,"201051344001135","219011344069620",27.21,26.30,0,334.24,345.36,8.2,6.0,0.022,720933.1,720933.1,9436,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204031,2090875.00
06/11/2017 14:00,2,0.275,ACTIVE,212.16,337.84,60.007,1497204003,"201051344000594","219011344069620",27.49,25.80,0,333.33,347.46,7.7,5.5,0.031,739849.5,739849.5,9440,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204032,2090876.00
06/11/2017 14:00,2,0.262,ACTIVE,212.61,337.54,60.007,1497204003,"201051344001203","219011344069620",28.31,26.30,0,334.24,348.36,7.5,5.3,0.022,730245.3,730245.3,9469,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204033,2090877.00
06/11/2017 14:00,2,0.209,ACTIVE,211.25,337.54,59.991,1497204003,"274151322000054","219011344069620",25.78,30.50,0,333.63,342.95,5.5,3.3,0.031,955920.1,955920.1,9377,0,0,0,L,1151911521,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204034,2090878.00
06/11/2017 14:00,2,0.273,ACTIVE,212.38,337.24,59.975,1497204003,"201051344000867","219011344069620",27.55,26.30,0,334.54,346.56,7.7,5.5,0.031,724054.5,724054.5,9468,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204035,2090879.00
06/11/2017 14:00,2,0.283,ACTIVE,212.61,338.44,60.002,1497204003,"201051344001093","219011344069620",27.15,26.00,0,334.54,347.16,7.8,5.6,0.031,728782.6,728782.6,9458,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204036,2090880.00
06/11/2017 14:00,2,0.244,ACTIVE,211.93,337.54,60.002,1497204003,"201051344000900","219011344069620",26.90,25.00,0,333.93,347.46,6.7,4.5,0.031,745513.3,745513.3,9444,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204037,2090881.00
06/11/2017 14:00,2,0.271,ACTIVE,212.38,337.54,59.996,1497204003,"201051344000648","219011344069620",27.29,24.80,0,334.84,346.56,7.5,5.3,0.031,734091.4,734091.4,9437,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204038,2090882.00
06/11/2017 14:00,2,0.275,ACTIVE,212.38,337.84,59.986,1497204003,"201051344000569","219011344069620",27.12,25.80,0,334.24,345.96,7.6,5.4,0.031,747730.3,747730.3,9419,0,0,0,L,1122011218,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204038,2090883.00
06/11/2017 14:00,2,0.295,ACTIVE,212.38,337.24,60.028,1497204003,"201051344000983","219011344069620",27.19,25.80,0,333.93,347.16,8.2,5.9,0.031,738273.2,738273.2,9441,0,0,0,L,1122011218,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204039,2090884.00
06/11/2017 14:00,2,0.266,ACTIVE,211.93,337.24,59.981,1497204003,"201051344001158","219011344069620",27.14,25.00,0,334.24,346.86,7.3,5.1,0.031,723429.6,723429.6,9447,0,0,0,L,1122011218,0,120.65,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204040,2090885.00
06/11/2017 14:00,2,0.264,ACTIVE,212.61,339.04,60.002,1497204003,"201051344000576","219011344069620",26.94,25.00,0,334.84,347.76,7.2,5.1,0.027,737963.9,737963.9,9440,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204041,2090886.00
06/11/2017 14:00,2,0.217,ACTIVE,211.70,338.14,60.002,1497204003,"274151322000087","219011344069620",25.78,35.40,0,333.93,343.55,5.7,3.6,0.013,929252.6,929252.6,9531,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204042,2090887.00
06/11/2017 14:15,2,0.191,ACTIVE,212.38,338.14,60.002,1497204903,"201051344000645","219011344069620",26.42,24.30,0,322.51,344.45,5.2,3.0,0.013,736930.1,736930.1,9431,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204904,2090888.00
06/11/2017 14:15,2,0.139,ACTIVE,211.48,337.24,59.986,1497204903,"274151322000085","219011344069620",25.74,28.50,0,308.99,342.95,3.6,1.5,0.013,951970.1,951970.1,9384,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204905,2090889.00
06/11/2017 14:15,2,0.217,ACTIVE,212.38,339.34,59.991,1497204903,"201051344000633","219011344069620",26.92,23.50,0,324.02,345.06,6.0,3.8,0.013,723549.5,723549.5,9470,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204906,2090890.00
06/11/2017 14:15,2,0.211,ACTIVE,211.93,334.84,59.996,1497204903,"201051344000469","219011344069620",27.47,22.50,0,321.91,342.95,5.9,3.8,0.013,726685.9,726685.9,9446,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204907,2090891.00
06/11/2017 14:15,2,0.217,ACTIVE,212.16,338.74,59.959,1497204903,"201051344000646","219011344069620",27.10,23.50,0,324.02,342.95,6.0,3.9,0.018,722328.4,722328.4,9446,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204908,2090892.00
06/11/2017 14:15,2,0.164,ACTIVE,211.03,336.64,59.954,1497204903,"274151322000052","219011344069620",26.10,28.00,0,308.99,343.25,4.3,2.3,0.004,988932.7,988932.7,9390,0,0,0,L,1151911521,0,121.10,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204909,2090893.00
06/11/2017 14:15,2,0.238,ACTIVE,212.61,338.74,59.991,1497204903,"201051344000585","219011344069620",27.04,23.80,0,324.62,343.85,6.6,4.4,0.013,734461.3,734461.3,9446,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204910,2090894.00
06/11/2017 14:15,2,0.225,ACTIVE,212.61,338.14,59.965,1497204903,"201051344001230","219011344069620",25.72,22.80,0,323.41,342.05,5.8,3.7,0.009,727002.9,727002.9,9452,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204911,2090895.00
06/11/2017 14:15,2,0.205,ACTIVE,213.06,339.04,59.965,1497204903,"201051344000582","219011344069620",26.52,24.50,0,324.62,343.25,5.6,3.4,0.004,716509.9,716509.9,9435,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204912,2090896.00
06/11/2017 14:15,2,0.227,ACTIVE,212.16,338.14,59.954,1497204903,"201051344000955","219011344069620",27.17,23.80,0,324.02,342.35,6.3,4.1,0.009,735677.1,735677.1,9456,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204913,2090897.00
06/11/2017 14:15,2,0.076,ACTIVE,211.48,337.24,59.954,1497204903,"274151322000094","219011344069620",29.46,28.80,0,313.20,345.36,2.3,0.3,0.000,811687.1,811687.1,9630,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204914,2090898.00
06/11/2017 14:15,2,0.242,ACTIVE,211.93,337.24,59.965,1497204903,"201051344000579","219011344069620",27.65,23.30,0,322.21,342.35,6.8,4.7,0.013,744867.3,744867.3,9438,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204915,2090899.00
06/11/2017 14:15,2,0.223,ACTIVE,212.38,337.84,59.996,1497204903,"201051344000890","219011344069620",27.10,23.80,0,325.82,343.55,6.1,4.0,0.009,729658.3,729658.3,9448,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204915,2090900.00
06/11/2017 14:15,2,0.209,ACTIVE,212.61,338.44,59.991,1497204903,"201051344000438","219011344069620",27.53,23.50,0,325.22,343.55,5.8,3.7,0.009,732362.9,732362.9,9443,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204916,2090901.00
06/11/2017 14:15,2,0.229,ACTIVE,212.83,338.74,59.949,1497204903,"201051344000417","219011344069620",17.93,23.50,0,325.22,344.45,4.2,2.1,0.004,671527.8,671527.8,9471,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204917,2090902.00
06/11/2017 14:15,2,0.143,ACTIVE,211.25,337.54,59.959,1497204903,"274151322000083","219011344069620",25.66,27.50,0,309.59,342.95,3.7,1.7,0.013,978925.5,978925.5,9392,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204918,2090903.00
06/11/2017 14:15,2,0.146,ACTIVE,211.48,337.84,59.928,1497204903,"274151322000076","219011344069620",26.04,27.80,0,310.79,342.95,3.8,1.8,0.013,1044163.6,1044163.6,9384,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204919,2090904.00
06/11/2017 14:15,2,0.217,ACTIVE,211.93,337.54,59.975,1497204903,"201051344000868","219011344069620",26.52,23.50,0,321.91,342.35,5.9,3.7,0.009,725170.8,725170.8,9451,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204920,2090905.00
06/11/2017 14:15,2,0.137,ACTIVE,211.25,337.54,59.938,1497204903,"274151322000095","219011344069620",25.31,27.50,0,309.29,342.05,3.5,1.5,0.013,1034048.6,1034048.6,9398,0,0,0,L,1151911521,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204921,2090906.00
06/11/2017 14:15,2,0.172,ACTIVE,211.93,338.44,59.954,1497204903,"201051344000988","219011344069620",17.93,23.30,0,322.81,344.15,3.2,1.1,0.004,644647.1,644647.1,9462,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204922,2090907.00
06/11/2017 14:15,2,0.207,ACTIVE,212.61,338.14,59.965,1497204903,"201051344001025","219011344069620",27.00,23.80,0,326.12,342.95,5.7,3.5,0.009,731972.0,731972.0,9458,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204923,2090908.00
06/11/2017 14:15,2,0.207,ACTIVE,211.93,336.64,59.965,1497204903,"201051344000458","219011344069620",26.86,24.30,0,322.81,342.35,5.7,3.6,0.009,737074.9,737074.9,9429,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204924,2090909.00
06/11/2017 14:15,2,0.211,ACTIVE,212.61,339.34,59.954,1497204903,"201051344000853","219011344069620",25.72,23.00,0,324.32,344.15,5.5,3.4,0.013,737810.5,737810.5,9441,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204924,2090910.00
06/11/2017 14:15,2,0.184,ACTIVE,213.06,339.65,59.970,1497204903,"201051344000685","219011344069620",26.66,23.00,0,325.82,344.15,5.0,2.9,0.013,732383.0,732383.0,9459,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204925,2090911.00
06/11/2017 14:15,2,0.213,ACTIVE,212.83,339.34,59.959,1497204903,"201051344000917","219011344069620",26.40,24.50,0,325.52,343.55,5.7,3.6,0.004,728985.7,728985.7,9444,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204926,2090912.00
06/11/2017 14:15,2,0.203,ACTIVE,212.83,339.34,59.949,1497204903,"201051344001145","219011344069620",26.72,22.50,0,326.12,344.45,5.5,3.4,0.013,737009.3,737009.3,9441,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204927,2090913.00
06/11/2017 14:15,2,0.199,ACTIVE,212.83,339.34,59.996,1497204903,"201051344000651","219011344069620",26.68,24.00,0,325.52,343.55,5.4,3.3,0.009,725491.5,725491.5,9450,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204928,2090914.00
06/11/2017 14:15,2,0.129,ACTIVE,211.03,337.54,59.965,1497204903,"274151322000088","219011344069620",24.19,27.30,0,309.59,342.65,3.1,1.1,0.004,938684.2,938684.2,9392,0,0,0,L,1151911521,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204929,2090915.00
06/11/2017 14:15,2,0.094,ACTIVE,211.93,338.74,59.954,1497204903,"274151322000068","219011344069620",29.64,29.00,0,318.61,343.55,2.9,0.9,0.009,812161.4,812161.4,9645,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204930,2090916.00
06/11/2017 14:15,2,0.227,ACTIVE,212.38,337.54,59.981,1497204903,"201051344001135","219011344069620",26.88,24.00,0,324.92,342.35,6.2,4.1,0.009,720934.3,720934.3,9437,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204931,2090917.00
06/11/2017 14:15,2,0.215,ACTIVE,211.70,337.24,59.965,1497204903,"201051344000594","219011344069620",26.86,23.80,0,321.01,342.05,5.9,3.7,0.013,739850.6,739850.6,9441,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204932,2090918.00
06/11/2017 14:15,2,0.221,ACTIVE,212.83,338.44,59.965,1497204903,"201051344001203","219011344069620",26.58,24.00,0,324.92,344.45,6.0,3.8,0.013,730246.4,730246.4,9470,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204932,2090919.00
06/11/2017 14:15,2,0.137,ACTIVE,211.25,337.24,59.975,1497204903,"274151322000054","219011344069620",25.37,28.50,0,308.69,342.95,3.5,1.5,0.013,955920.6,955920.6,9378,0,0,0,L,1151911521,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204933,2090920.00
06/11/2017 14:15,2,0.195,ACTIVE,212.16,337.24,59.965,1497204903,"201051344000867","219011344069620",28.05,24.30,0,322.51,342.05,5.6,3.4,0.004,724055.6,724055.6,9469,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204934,2090921.00
06/11/2017 14:15,2,0.238,ACTIVE,212.61,339.65,59.954,1497204903,"201051344001093","219011344069620",21.75,23.80,0,324.62,342.95,5.4,3.3,0.013,728783.8,728783.8,9459,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204935,2090922.00
06/11/2017 14:15,2,0.176,ACTIVE,212.16,338.14,59.981,1497204903,"201051344000900","219011344069620",26.36,23.30,0,323.41,343.25,4.7,2.6,0.013,745514.2,745514.2,9445,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204936,2090923.00
06/11/2017 14:15,2,0.215,ACTIVE,212.38,337.84,59.965,1497204903,"201051344000648","219011344069620",26.34,23.30,0,323.11,343.25,5.8,3.7,0.013,734092.5,734092.5,9438,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204937,2090924.00
06/11/2017 14:15,2,0.209,ACTIVE,211.93,336.94,59.996,1497204903,"201051344000569","219011344069620",27.17,23.80,0,322.81,342.35,5.8,3.7,0.013,747731.3,747731.3,9420,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204938,2090925.00
06/11/2017 14:15,2,0.223,ACTIVE,212.16,336.94,59.970,1497204903,"201051344000983","219011344069620",27.43,23.50,0,321.91,342.95,6.2,4.1,0.013,738274.4,738274.4,9442,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204939,2090926.00
06/11/2017 14:15,2,0.199,ACTIVE,212.16,337.54,59.986,1497204903,"201051344001158","219011344069620",27.02,23.00,0,322.81,342.65,5.4,3.3,0.013,723430.6,723430.6,9448,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204940,2090927.00
06/11/2017 14:15,2,0.203,ACTIVE,212.38,338.14,59.981,1497204903,"201051344000576","219011344069620",26.60,23.30,0,323.11,343.25,5.5,3.4,0.009,737964.9,737964.9,9441,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204941,2090928.00
06/11/2017 14:15,2,0.146,ACTIVE,211.48,337.24,59.975,1497204903,"274151322000087","219011344069620",25.47,32.40,0,309.29,347.76,3.8,1.7,0.009,929253.2,929253.2,9532,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497204942,2090929.00
06/11/2017 14:30,2,0.195,ACTIVE,212.83,337.54,59.975,1497205804,"201051344000645","219011344069620",26.78,22.00,0,318.00,354.67,5.3,3.2,0.013,736930.9,736930.9,9432,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205805,2090930.00
06/11/2017 14:30,2,0.143,ACTIVE,211.70,336.94,59.970,1497205804,"274151322000085","219011344069620",25.56,26.00,0,326.12,341.15,3.7,1.6,0.004,951970.5,951970.5,9385,0,0,0,L,1151911521,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205806,2090931.00
06/11/2017 14:30,2,0.223,ALERT,213.06,339.04,59.970,1497205804,"201051344000633","219011344069620",26.78,21.30,0,292.46,344.15,6.1,4.0,0.009,723550.4,723550.4,9471,0,0,0,L,1122011218,0,121.78,122.46,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205808,2090932.00
06/11/2017 14:30,2,0.223,ACTIVE,212.38,336.64,59.970,1497205804,"201051344000469","219011344069620",26.68,20.30,0,308.69,360.99,6.0,3.9,0.013,726686.8,726686.8,9447,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205809,2090933.00
06/11/2017 14:30,2,0.211,ACTIVE,212.83,338.44,59.959,1497205804,"201051344000646","219011344069620",27.95,21.50,0,315.60,356.48,6.0,3.9,0.009,722329.4,722329.4,9447,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205810,2090934.00
06/11/2017 14:30,2,0.168,ACTIVE,211.70,337.24,59.970,1497205804,"274151322000052","219011344069620",25.66,25.80,0,325.22,340.85,4.4,2.3,0.004,988933.3,988933.3,9391,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205811,2090935.00
06/11/2017 14:30,2,0.238,ACTIVE,213.06,338.74,59.981,1497205804,"201051344000585","219011344069620",27.21,21.80,0,321.91,353.47,6.6,4.4,0.009,734462.3,734462.3,9447,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205812,2090936.00
06/11/2017 14:30,2,0.227,ACTIVE,212.83,337.54,59.991,1497205804,"201051344001230","219011344069620",25.74,20.70,0,307.48,361.29,5.9,3.8,0.009,727003.8,727003.8,9453,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205813,2090937.00
06/11/2017 14:30,2,0.207,ACTIVE,213.51,338.74,59.970,1497205804,"201051344000582","219011344069620",27.21,22.00,0,324.92,349.56,5.7,3.6,0.009,716510.7,716510.7,9436,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205813,2090938.00
06/11/2017 14:30,2,0.236,ACTIVE,212.61,337.54,59.933,1497205804,"201051344000955","219011344069620",26.90,21.80,0,308.39,360.38,6.5,4.3,0.009,735678.1,735678.1,9457,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205814,2090939.00
06/11/2017 14:30,2,0.076,ACTIVE,211.48,338.14,59.965,1497205804,"274151322000094","219011344069620",29.46,26.00,0,316.80,354.37,2.3,0.3,0.013,811687.2,811687.2,9631,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205815,2090940.00
06/11/2017 14:30,2,0.246,ACTIVE,212.61,336.94,59.970,1497205804,"201051344000579","219011344069620",27.49,21.30,0,316.80,353.17,6.9,4.7,0.013,744868.5,744868.5,9439,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205816,2090941.00
