ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 14:30,2,0.227,ACTIVE,212.83,337.54,60.018,1497205804,"201051344000890","219011344069620",27.45,21.50,0,309.89,361.29,6.3,4.2,0.009,729659.3,729659.3,9449,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205817,2090942.00
06/11/2017 14:30,2,0.219,ACTIVE,213.06,338.14,59.970,1497205804,"201051344000438","219011344069620",27.14,21.50,0,311.99,360.69,6.0,3.9,0.013,732363.9,732363.9,9444,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205818,2090943.00
06/11/2017 14:30,2,0.238,ALERT,213.29,338.74,59.975,1497205804,"201051344000417","219011344069620",18.01,21.30,0,298.77,341.75,4.4,2.3,0.000,671528.3,671528.3,9472,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205820,2090944.00
06/11/2017 14:30,2,0.141,ACTIVE,211.25,336.94,59.959,1497205804,"274151322000083","219011344069620",26.36,25.30,0,325.52,340.85,3.8,1.7,0.000,978925.9,978925.9,9393,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205821,2090945.00
06/11/2017 14:30,2,0.146,ACTIVE,212.16,337.54,59.965,1497205804,"274151322000076","219011344069620",26.06,25.80,0,327.02,342.65,3.9,1.8,0.013,1044164.1,1044164.1,9385,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205822,2090946.00
06/11/2017 14:30,2,0.221,ACTIVE,212.16,336.94,59.970,1497205804,"201051344000868","219011344069620",26.64,21.30,0,314.10,356.18,6.0,3.9,0.013,725171.8,725171.8,9452,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205822,2090947.00
06/11/2017 14:30,2,0.137,ACTIVE,211.25,336.34,59.965,1497205804,"274151322000095","219011344069620",25.96,25.30,0,324.92,340.85,3.6,1.5,0.009,1034049.0,1034049.0,9399,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205823,2090948.00
06/11/2017 14:30,2,0.180,ALERT,212.38,338.14,59.965,1497205804,"201051344000988","219011344069620",17.91,21.30,0,295.76,342.35,3.3,1.2,0.000,644647.4,644647.4,9463,0,0,0,L,1122011218,0,120.88,122.23,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205825,2090949.00
06/11/2017 14:30,2,0.209,ACTIVE,212.83,337.24,59.965,1497205804,"201051344001025","219011344069620",27.29,21.80,0,324.92,349.86,5.8,3.7,0.013,731972.9,731972.9,9459,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205826,2090950.00
06/11/2017 14:30,2,0.209,ACTIVE,212.38,336.64,59.965,1497205804,"201051344000458","219011344069620",27.27,22.30,0,314.70,356.48,5.8,3.7,0.013,737075.8,737075.8,9430,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205827,2090951.00
06/11/2017 14:30,2,0.217,ACTIVE,213.06,338.44,59.959,1497205804,"201051344000853","219011344069620",24.89,21.00,0,317.10,356.18,5.5,3.4,0.013,737811.3,737811.3,9442,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205828,2090952.00
06/11/2017 14:30,2,0.191,ALERT,213.51,339.34,59.949,1497205804,"201051344000685","219011344069620",26.80,21.30,0,299.97,344.45,5.2,3.1,0.013,732383.7,732383.7,9460,0,0,0,L,1122011218,0,122.91,121.55,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205830,2090953.00
06/11/2017 14:30,2,0.215,ACTIVE,213.06,338.74,59.965,1497205804,"201051344000917","219011344069620",26.50,22.80,0,310.19,361.29,5.8,3.7,0.013,728986.6,728986.6,9445,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205831,2090954.00
06/11/2017 14:30,2,0.203,ACTIVE,213.06,338.14,59.954,1497205804,"201051344001145","219011344069620",27.08,20.70,0,313.50,360.69,5.6,3.5,0.013,737010.2,737010.2,9442,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205832,2090955.00
06/11/2017 14:30,2,0.201,ACTIVE,213.06,338.74,59.965,1497205804,"201051344000651","219011344069620",27.29,22.00,0,319.21,355.88,5.6,3.5,0.009,725492.3,725492.3,9451,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205833,2090956.00
06/11/2017 14:30,2,0.131,ACTIVE,211.48,337.84,59.959,1497205804,"274151322000088","219011344069620",24.25,25.30,0,324.92,340.25,3.2,1.2,0.004,938684.5,938684.5,9393,0,0,0,L,1151911521,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205834,2090957.00
06/11/2017 14:30,2,0.096,ACTIVE,212.38,338.44,59.949,1497205804,"274151322000068","219011344069620",29.76,26.50,0,322.51,350.47,2.9,0.9,0.004,812161.6,812161.6,9646,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205835,2090958.00
06/11/2017 14:30,2,0.227,ACTIVE,212.61,336.94,59.954,1497205804,"201051344001135","219011344069620",27.65,22.00,0,322.21,351.37,6.3,4.2,0.009,720935.3,720935.3,9438,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205836,2090959.00
06/11/2017 14:30,2,0.221,ACTIVE,212.38,337.24,59.959,1497205804,"201051344000594","219011344069620",27.17,21.80,0,314.70,353.77,6.1,4.0,0.009,739851.6,739851.6,9442,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205837,2090960.00
06/11/2017 14:30,2,0.217,ACTIVE,213.06,338.14,59.970,1497205804,"201051344001203","219011344069620",27.21,21.80,0,321.31,355.28,6.0,3.9,0.009,730247.4,730247.4,9471,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205837,2090961.00
06/11/2017 14:30,2,0.135,ACTIVE,211.48,337.24,59.928,1497205804,"274151322000054","219011344069620",26.20,26.00,0,324.92,341.75,3.6,1.5,0.013,955921.0,955921.0,9379,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205838,2090962.00
06/11/2017 14:30,2,0.217,ALERT,212.61,336.94,59.975,1497205804,"201051344000867","219011344069620",26.84,22.30,0,298.17,342.05,6.0,3.8,0.013,724056.5,724056.5,9470,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205840,2090963.00
06/11/2017 14:30,2,0.238,ACTIVE,212.83,338.44,59.986,1497205804,"201051344001093","219011344069620",26.60,21.80,0,313.20,356.48,6.5,4.3,0.018,728784.8,728784.8,9460,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205841,2090964.00
06/11/2017 14:30,2,0.180,ACTIVE,212.38,337.24,59.965,1497205804,"201051344000900","219011344069620",26.22,21.30,0,311.09,357.98,4.8,2.7,0.009,745514.8,745514.8,9446,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205842,2090965.00
06/11/2017 14:30,2,0.217,ACTIVE,212.83,337.54,59.965,1497205804,"201051344000648","219011344069620",27.33,21.00,0,316.80,354.67,6.0,3.9,0.013,734093.4,734093.4,9439,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205843,2090966.00
06/11/2017 14:30,2,0.215,ACTIVE,212.38,337.24,59.965,1497205804,"201051344000569","219011344069620",26.92,21.80,0,323.72,350.17,5.9,3.8,0.018,747732.3,747732.3,9421,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205844,2090967.00
06/11/2017 14:30,2,0.232,ACTIVE,212.61,336.94,59.965,1497205804,"201051344000983","219011344069620",26.90,21.50,0,311.09,358.58,6.4,4.2,0.013,738275.4,738275.4,9443,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205845,2090968.00
06/11/2017 14:30,2,0.193,ACTIVE,212.61,336.94,59.970,1497205804,"201051344001158","219011344069620",27.45,21.00,0,308.99,359.78,5.4,3.3,0.009,723431.5,723431.5,9449,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205846,2090969.00
06/11/2017 14:30,2,0.215,ALERT,212.83,338.44,59.975,1497205804,"201051344000576","219011344069620",26.34,21.00,0,299.07,343.25,5.8,3.7,0.013,737965.7,737965.7,9442,0,0,0,L,1122011218,0,121.33,122.01,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205847,2090970.00
06/11/2017 14:30,2,0.154,ACTIVE,211.93,337.84,59.970,1497205804,"274151322000087","219011344069620",24.85,29.50,0,315.30,354.97,3.9,1.8,0.000,929253.6,929253.6,9533,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497205848,2090971.00
06/11/2017 14:45,2,0.193,ACTIVE,213.29,337.84,59.970,1497206704,"201051344000645","219011344069620",26.78,19.50,0,318.00,354.07,5.3,3.2,0.009,736931.6,736931.6,9433,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206705,2090972.00
06/11/2017 14:45,2,0.137,ACTIVE,212.16,337.54,59.959,1497206704,"274151322000085","219011344069620",25.64,23.30,0,327.02,340.25,3.5,1.5,0.009,951970.9,951970.9,9386,0,0,0,L,1151911521,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206706,2090973.00
06/11/2017 14:45,2,0.221,ACTIVE,213.06,337.84,59.944,1497206704,"201051344000633","219011344069620",27.02,18.30,0,296.66,343.25,6.1,3.9,0.009,723551.4,723551.4,9473,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206707,2090974.00
06/11/2017 14:45,2,0.223,ACTIVE,212.61,336.94,59.965,1497206704,"201051344000469","219011344069620",27.14,17.80,0,317.10,352.87,6.1,4.0,0.013,726687.8,726687.8,9448,0,0,0,L,1122011218,0,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206708,2090975.00
06/11/2017 14:45,2,0.219,ACTIVE,213.06,338.44,59.970,1497206704,"201051344000646","219011344069620",27.00,18.70,0,308.69,360.99,6.0,3.9,0.009,722330.3,722330.3,9448,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206709,2090976.00
06/11/2017 14:45,2,0.158,ACTIVE,211.70,336.94,59.970,1497206704,"274151322000052","219011344069620",26.04,23.30,0,326.72,340.25,4.2,2.1,0.009,988933.8,988933.8,9392,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206710,2090977.00
06/11/2017 14:45,2,0.230,ACTIVE,213.29,338.74,59.933,1497206704,"201051344000585","219011344069620",27.25,19.30,0,326.12,350.77,6.4,4.2,0.009,734463.4,734463.4,9448,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206710,2090978.00
06/11/2017 14:45,2,0.225,ACTIVE,213.29,337.84,59.959,1497206704,"201051344001230","219011344069620",25.50,18.00,0,309.59,360.38,5.8,3.7,0.004,727004.7,727004.7,9454,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206711,2090979.00
06/11/2017 14:45,2,0.207,ACTIVE,213.74,338.74,59.965,1497206704,"201051344000582","219011344069620",27.15,19.30,0,323.72,351.07,5.7,3.6,0.004,716511.6,716511.6,9437,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206712,2090980.00
06/11/2017 14:45,2,0.234,ACTIVE,212.83,337.54,59.965,1497206704,"201051344000955","219011344069620",26.72,19.30,0,316.80,355.58,6.3,4.2,0.013,735679.2,735679.2,9458,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206713,2090981.00
06/11/2017 14:45,2,0.072,ACTIVE,211.93,336.94,59.959,1497206704,"274151322000094","219011344069620",29.32,23.00,0,316.20,354.97,2.1,0.2,0.000,811687.2,811687.2,9632,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206714,2090982.00
06/11/2017 14:45,2,0.244,ACTIVE,212.61,336.94,59.981,1497206704,"201051344000579","219011344069620",27.45,18.70,0,320.11,350.47,6.8,4.7,0.013,744869.6,744869.6,9440,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206715,2090983.00
06/11/2017 14:45,2,0.227,ACTIVE,212.83,337.24,59.959,1497206704,"201051344000890","219011344069620",26.86,19.30,0,311.39,360.08,6.2,4.1,0.013,729660.3,729660.3,9450,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206716,2090984.00
06/11/2017 14:45,2,0.223,ACTIVE,213.29,338.74,59.922,1497206704,"201051344000438","219011344069620",27.17,19.00,0,321.31,353.47,6.2,4.0,0.009,732364.8,732364.8,9445,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206717,2090985.00
06/11/2017 14:45,2,0.240,ACTIVE,213.51,338.14,59.965,1497206704,"201051344000417","219011344069620",17.89,19.00,0,298.77,340.25,4.4,2.3,0.004,671528.9,671528.9,9474,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206718,2090986.00
06/11/2017 14:45,2,0.141,ACTIVE,211.93,337.54,59.959,1497206704,"274151322000083","219011344069620",24.87,22.50,0,327.32,340.55,3.6,1.5,0.013,978926.3,978926.3,9394,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206719,2090987.00
06/11/2017 14:45,2,0.137,ACTIVE,212.16,336.64,59.959,1497206704,"274151322000076","219011344069620",26.84,23.30,0,329.13,340.55,3.7,1.7,0.004,1044164.5,1044164.5,9386,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206720,2090988.00
06/11/2017 14:45,2,0.213,ACTIVE,212.83,337.24,59.965,1497206704,"201051344000868","219011344069620",26.90,18.70,0,315.90,354.67,5.8,3.7,0.013,725172.7,725172.7,9453,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206721,2090989.00
06/11/2017 14:45,2,0.129,ACTIVE,211.93,336.64,59.949,1497206704,"274151322000095","219011344069620",26.12,22.50,0,328.22,339.95,3.4,1.4,0.009,1034049.4,1034049.4,9400,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206722,2090990.00
06/11/2017 14:45,2,0.180,ACTIVE,212.61,338.74,59.959,1497206704,"201051344000988","219011344069620",17.95,18.70,0,296.06,341.45,3.3,1.2,0.000,644647.7,644647.7,9465,0,0,0,L,1122011218,0,121.10,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206723,2090991.00
06/11/2017 14:45,2,0.207,ACTIVE,213.29,337.54,59.970,1497206704,"201051344001025","219011344069620",27.33,19.30,0,324.32,350.47,5.7,3.6,0.009,731973.8,731973.8,9460,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206724,2090992.00
06/11/2017 14:45,2,0.207,ACTIVE,212.83,336.94,59.970,1497206704,"201051344000458","219011344069620",27.29,19.80,0,318.91,353.17,5.8,3.6,0.009,737076.7,737076.7,9431,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206724,2090993.00
06/11/2017 14:45,2,0.221,ACTIVE,213.06,338.14,59.922,1497206704,"201051344000853","219011344069620",25.01,18.30,0,320.41,354.67,5.6,3.5,0.013,737812.2,737812.2,9443,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206725,2090994.00
06/11/2017 14:45,2,0.193,ALERT,213.51,339.34,59.954,1497206704,"201051344000685","219011344069620",26.54,18.70,0,300.57,353.17,5.2,3.1,0.009,732384.5,732384.5,9462,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206727,2090995.00
06/11/2017 14:45,2,0.211,ACTIVE,213.29,339.04,59.959,1497206704,"201051344000917","219011344069620",26.46,20.00,0,313.20,357.68,5.7,3.5,0.004,728987.4,728987.4,9446,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206728,2090996.00
06/11/2017 14:45,2,0.199,ACTIVE,213.74,339.34,59.991,1497206704,"201051344001145","219011344069620",26.30,18.00,0,315.30,359.78,5.3,3.2,0.013,737011.0,737011.0,9443,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206729,2090997.00
06/11/2017 14:45,2,0.209,ACTIVE,213.29,338.14,59.965,1497206704,"201051344000651","219011344069620",26.44,19.30,0,316.80,357.08,5.7,3.5,0.013,725493.2,725493.2,9452,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206730,2090998.00
06/11/2017 14:45,2,0.121,ACTIVE,211.48,336.94,59.954,1497206704,"274151322000088","219011344069620",25.03,22.80,0,326.72,339.95,3.1,1.0,0.013,938684.8,938684.8,9394,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206731,2090999.00
06/11/2017 14:45,2,0.092,ACTIVE,212.16,337.24,59.970,1497206704,"274151322000068","219011344069620",29.42,23.80,0,323.41,348.96,2.8,0.7,0.000,812161.8,812161.8,9647,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206732,2091000.00
06/11/2017 14:45,2,0.223,ACTIVE,212.83,337.54,59.970,1497206704,"201051344001135","219011344069620",27.23,19.30,0,321.01,352.27,6.2,4.0,0.013,720936.3,720936.3,9439,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206733,2091001.00
06/11/2017 14:45,2,0.227,ACTIVE,212.38,337.24,59.965,1497206704,"201051344000594","219011344069620",26.54,19.00,0,319.81,349.86,6.1,4.0,0.013,739852.6,739852.6,9443,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206734,2091002.00
06/11/2017 14:45,2,0.219,ACTIVE,213.06,338.14,59.959,1497206704,"201051344001203","219011344069620",26.64,19.30,0,320.71,354.97,5.9,3.8,0.013,730248.3,730248.3,9472,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206735,2091003.00
06/11/2017 14:45,2,0.133,ACTIVE,211.70,336.94,59.959,1497206704,"274151322000054","219011344069620",25.74,23.50,0,327.32,339.65,3.5,1.4,0.009,955921.3,955921.3,9380,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206736,2091004.00
06/11/2017 14:45,2,0.209,ACTIVE,212.83,336.64,59.944,1497206704,"201051344000867","219011344069620",27.21,19.50,0,309.29,370.60,5.8,3.6,0.004,724057.4,724057.4,9472,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206737,2091005.00
06/11/2017 14:45,2,0.234,ACTIVE,213.29,338.74,59.981,1497206704,"201051344001093","219011344069620",26.90,19.30,0,314.40,357.68,6.4,4.3,0.009,728785.8,728785.8,9461,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206738,2091006.00
06/11/2017 14:45,2,0.170,ACTIVE,212.61,337.24,59.954,1497206704,"201051344000900","219011344069620",26.42,18.70,0,315.30,354.37,4.5,2.5,0.013,745515.4,745515.4,9447,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206739,2091007.00
06/11/2017 14:45,2,0.221,ACTIVE,212.83,337.24,59.986,1497206704,"201051344000648","219011344069620",26.70,18.30,0,313.50,355.58,6.0,3.9,0.018,734094.4,734094.4,9440,0,0,0,L,1122011218,0,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206739,2091008.00
06/11/2017 14:45,2,0.211,ACTIVE,212.61,336.94,59.965,1497206704,"201051344000569","219011344069620",27.33,19.30,0,327.92,346.26,5.8,3.7,0.009,747733.2,747733.2,9422,0,0,0,L,1122011218,0,120.65,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206740,2091009.00
06/11/2017 14:45,2,0.227,ACTIVE,212.83,336.64,59.965,1497206704,"201051344000983","219011344069620",27.10,19.00,0,316.20,353.77,6.2,4.1,0.009,738276.4,738276.4,9444,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206741,2091010.00
06/11/2017 14:45,2,0.205,ACTIVE,212.61,337.24,59.975,1497206704,"201051344001158","219011344069620",26.62,18.00,0,312.29,357.68,5.5,3.4,0.013,723432.3,723432.3,9450,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206742,2091011.00
06/11/2017 14:45,2,0.219,ACTIVE,213.06,338.14,59.959,1497206704,"201051344000576","219011344069620",26.36,18.30,0,309.29,373.01,5.9,3.7,0.009,737966.6,737966.6,9444,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206743,2091012.00
06/11/2017 14:45,2,0.146,ACTIVE,211.93,337.54,59.954,1497206704,"274151322000087","219011344069620",25.07,26.00,0,320.41,350.47,3.7,1.7,0.000,929254.0,929254.0,9534,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497206744,2091013.00
06/11/2017 15:00,2,0.314,ACTIVE,213.29,339.34,59.959,1497207603,"201051344000645","219011344069620",28.09,18.00,0,311.39,358.58,8.9,6.7,0.040,736932.6,736932.6,9434,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207604,2091014.00
06/11/2017 15:00,2,0.262,ACTIVE,212.61,339.04,59.949,1497207603,"274151322000085","219011344069620",26.44,21.30,0,324.92,344.76,7.0,4.8,0.035,951971.5,951971.5,9387,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207605,2091015.00
06/11/2017 15:00,2,0.332,ALERT,213.51,340.85,59.959,1497207603,"201051344000633","219011344069620",28.41,17.30,0,296.96,344.76,9.6,7.3,0.044,723552.6,723552.6,9474,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207607,2091016.00
06/11/2017 15:00,2,0.336,ALERT,213.29,339.04,59.965,1497207603,"201051344000469","219011344069620",28.47,16.70,0,298.47,342.65,9.7,7.5,0.044,726689.0,726689.0,9449,0,0,0,L,1122011218,0,121.33,122.68,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207609,2091017.00
06/11/2017 15:00,2,0.340,ACTIVE,212.83,339.04,59.954,1497207603,"201051344000646","219011344069620",27.99,17.50,0,307.18,358.28,9.7,7.4,0.044,722331.5,722331.5,9449,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207610,2091018.00
06/11/2017 15:00,2,0.293,ACTIVE,211.93,336.64,59.954,1497207603,"274151322000052","219011344069620",27.21,21.00,0,323.72,342.95,8.1,5.9,0.031,988934.6,988934.6,9393,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207611,2091019.00
06/11/2017 15:00,2,0.361,ACTIVE,213.51,339.65,59.959,1497207603,"201051344000585","219011344069620",27.79,17.80,0,308.69,356.48,10.2,7.9,0.049,734464.7,734464.7,9449,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207612,2091020.00
06/11/2017 15:00,2,0.334,ALERT,213.06,338.44,59.954,1497207603,"201051344001230","219011344069620",27.45,17.00,0,299.97,342.65,9.4,7.1,0.044,727005.9,727005.9,9455,0,0,0,L,1122011218,0,122.23,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207613,2091021.00
06/11/2017 15:00,2,0.340,ACTIVE,213.74,339.95,59.959,1497207603,"201051344000582","219011344069620",27.23,17.50,0,308.09,358.58,9.4,7.2,0.044,716512.8,716512.8,9438,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207614,2091022.00
06/11/2017 15:00,2,0.357,ACTIVE,212.83,338.74,60.002,1497207603,"201051344000955","219011344069620",27.65,17.80,0,306.28,359.78,10.1,7.8,0.044,735680.5,735680.5,9459,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207615,2091023.00
06/11/2017 15:00,2,0.164,ACTIVE,212.38,366.40,59.954,1497207603,"274151322000094","219011344069620",34.11,20.70,0,310.79,367.90,5.7,3.6,0.035,811687.5,811687.5,9633,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207616,2091024.00
06/11/2017 15:00,2,0.359,ACTIVE,213.06,339.04,59.965,1497207603,"201051344000579","219011344069620",28.88,17.30,0,313.20,356.78,10.6,8.3,0.044,744871.0,744871.0,9441,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207617,2091025.00
06/11/2017 15:00,2,0.361,ALERT,213.06,338.44,59.959,1497207603,"201051344000890","219011344069620",27.59,17.50,0,300.57,343.25,10.1,7.9,0.049,729661.6,729661.6,9451,0,0,0,L,1122011218,0,122.23,121.10,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207619,2091026.00
06/11/2017 15:00,2,0.344,ACTIVE,213.51,339.65,59.954,1497207603,"201051344000438","219011344069620",28.37,17.30,0,308.99,360.38,9.9,7.6,0.044,732366.1,732366.1,9446,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207620,2091027.00
06/11/2017 15:00,2,0.371,ALERT,213.29,338.74,60.007,1497207603,"201051344000417","219011344069620",18.61,17.30,0,299.07,343.25,7.0,4.8,0.018,671529.7,671529.7,9475,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207621,2091028.00
06/11/2017 15:00,2,0.277,ACTIVE,212.38,339.95,59.959,1497207603,"274151322000083","219011344069620",26.90,20.70,0,325.82,342.65,7.6,5.4,0.040,978926.9,978926.9,9395,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207622,2091029.00
06/11/2017 15:00,2,0.283,ACTIVE,212.61,339.04,59.954,1497207603,"274151322000076","219011344069620",27.83,21.30,0,325.52,343.85,8.0,5.8,0.035,1044165.2,1044165.2,9387,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207623,2091030.00
06/11/2017 15:00,2,0.348,ALERT,212.83,339.34,59.954,1497207603,"201051344000868","219011344069620",27.41,17.30,0,300.57,342.95,9.7,7.4,0.049,725173.9,725173.9,9454,0,0,0,L,1122011218,0,121.33,122.68,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207625,2091031.00
06/11/2017 15:00,2,0.270,ACTIVE,212.16,337.24,59.954,1497207603,"274151322000095","219011344069620",27.73,20.30,0,324.02,342.35,7.6,5.4,0.040,1034050.0,1034050.0,9401,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207626,2091032.00
06/11/2017 15:00,2,0.322,ALERT,212.83,339.65,59.959,1497207603,"201051344000988","219011344069620",18.25,17.00,0,296.36,342.95,6.0,3.8,0.035,644648.2,644648.2,9466,0,0,0,L,1122011218,0,121.33,122.46,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207628,2091033.00
06/11/2017 15:00,2,0.340,ACTIVE,213.06,337.84,59.965,1497207603,"201051344001025","219011344069620",28.33,17.50,0,306.88,356.78,9.8,7.5,0.049,731975.0,731975.0,9461,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207629,2091034.00
06/11/2017 15:00,2,0.346,ACTIVE,212.83,338.44,59.959,1497207603,"201051344000458","219011344069620",27.91,18.30,0,308.39,359.78,9.8,7.5,0.049,737077.9,737077.9,9432,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207629,2091035.00
06/11/2017 15:00,2,0.332,ACTIVE,213.51,340.55,59.959,1497207603,"201051344000853","219011344069620",28.57,17.00,0,313.20,360.38,9.7,7.4,0.049,737813.4,737813.4,9444,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207630,2091036.00
06/11/2017 15:00,2,0.309,ACTIVE,213.51,340.25,59.959,1497207603,"201051344000685","219011344069620",28.98,17.30,0,299.67,344.45,9.1,6.9,0.044,732385.6,732385.6,9464,0,0,0,L,1122011218,0,122.91,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207631,2091037.00
06/11/2017 15:00,2,0.336,ALERT,213.29,339.95,59.970,1497207603,"201051344000917","219011344069620",27.93,18.70,0,299.67,344.15,9.5,7.2,0.049,728988.6,728988.6,9447,0,0,0,L,1122011218,0,122.01,122.23,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207633,2091038.00
06/11/2017 15:00,2,0.332,ACTIVE,213.51,339.95,59.954,1497207603,"201051344001145","219011344069620",27.91,16.70,0,308.39,361.59,9.4,7.1,0.053,737012.1,737012.1,9444,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207634,2091039.00
06/11/2017 15:00,2,0.355,ACTIVE,213.51,339.34,59.949,1497207603,"201051344000651","219011344069620",26.88,17.50,0,308.69,358.28,9.7,7.5,0.049,725494.4,725494.4,9453,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207635,2091040.00
06/11/2017 15:00,2,0.268,ACTIVE,211.70,338.14,59.965,1497207603,"274151322000088","219011344069620",26.02,20.70,0,323.41,342.95,7.1,4.9,0.040,938685.3,938685.3,9395,0,0,0,L,1151911521,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207636,2091041.00
06/11/2017 15:00,2,0.189,ACTIVE,212.83,382.33,59.954,1497207603,"274151322000068","219011344069620",35.92,21.50,0,316.50,385.03,7.0,4.8,0.031,812162.2,812162.2,9648,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207637,2091042.00
06/11/2017 15:00,2,0.361,ACTIVE,212.83,338.14,59.959,1497207603,"201051344001135","219011344069620",27.81,17.80,0,308.39,353.17,10.2,7.9,0.049,720937.6,720937.6,9440,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207638,2091043.00
06/11/2017 15:00,2,0.359,ACTIVE,212.83,338.74,59.954,1497207603,"201051344000594","219011344069620",27.85,17.50,0,315.30,354.07,10.2,7.9,0.057,739853.9,739853.9,9444,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207639,2091044.00
06/11/2017 15:00,2,0.355,ACTIVE,213.51,338.74,59.965,1497207603,"201051344001203","219011344069620",27.39,17.80,0,309.29,357.68,9.9,7.6,0.049,730249.5,730249.5,9473,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207640,2091045.00
06/11/2017 15:00,2,0.273,ACTIVE,211.70,336.04,59.949,1497207603,"274151322000054","219011344069620",26.98,21.50,0,323.41,342.35,7.5,5.3,0.027,955921.9,955921.9,9381,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207641,2091046.00
06/11/2017 15:00,2,0.348,ALERT,213.06,338.44,59.959,1497207603,"201051344000867","219011344069620",27.93,18.00,0,298.17,342.95,9.9,7.6,0.049,724058.6,724058.6,9473,0,0,0,L,1122011218,0,121.78,122.01,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207642,2091047.00
06/11/2017 15:00,2,0.371,ALERT,213.29,339.65,59.970,1497207603,"201051344001093","219011344069620",27.77,17.80,0,300.57,343.55,10.5,8.2,0.049,728787.2,728787.2,9462,0,0,0,L,1122011218,0,122.23,121.78,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207644,2091048.00
06/11/2017 15:00,2,0.311,ACTIVE,213.06,339.34,59.959,1497207603,"201051344000900","219011344069620",27.53,17.30,0,307.18,361.29,8.7,6.5,0.044,745516.3,745516.3,9448,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207645,2091049.00
06/11/2017 15:00,2,0.352,ACTIVE,213.06,338.74,60.002,1497207603,"201051344000648","219011344069620",28.11,17.00,0,314.40,355.88,10.1,7.8,0.049,734095.6,734095.6,9441,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207646,2091050.00
06/11/2017 15:00,2,0.354,ACTIVE,213.06,338.74,59.965,1497207603,"201051344000569","219011344069620",28.23,17.80,0,319.21,352.27,10.2,7.9,0.053,747734.4,747734.4,9423,0,0,0,L,1122011218,0,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207647,2091051.00
06/11/2017 15:00,2,0.359,ACTIVE,213.06,338.74,59.986,1497207603,"201051344000983","219011344069620",28.35,17.50,0,309.59,358.88,10.3,8.1,0.053,738277.7,738277.7,9445,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207648,2091052.00
06/11/2017 15:00,2,0.342,ACTIVE,212.83,338.44,59.949,1497207603,"201051344001158","219011344069620",28.01,16.70,0,308.99,358.58,9.7,7.5,0.053,723433.4,723433.4,9451,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207649,2091053.00
06/11/2017 15:00,2,0.348,ALERT,213.51,340.55,59.959,1497207603,"201051344000576","219011344069620",28.19,17.30,0,298.17,344.15,10.0,7.7,0.049,737967.9,737967.9,9445,0,0,0,L,1122011218,0,121.78,122.46,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207650,2091054.00
06/11/2017 15:00,2,0.295,ACTIVE,212.16,339.04,59.954,1497207603,"274151322000087","219011344069620",26.58,23.50,0,313.80,354.67,7.9,5.7,0.035,929254.8,929254.8,9535,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497207651,2091055.00
06/11/2017 15:15,2,0.906,ACTIVE,213.74,345.36,59.981,1497208504,"201051344000645","219011344069620",28.84,18.00,0,330.03,356.18,26.5,23.7,0.208,736936.4,736936.4,9435,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208505,2091056.00
06/11/2017 15:15,2,0.838,ACTIVE,212.38,344.45,59.970,1497208504,"274151322000085","219011344069620",28.47,20.70,0,325.22,349.86,24.1,21.4,0.146,951974.7,951974.7,9388,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208506,2091057.00
06/11/2017 15:15,2,0.914,ACTIVE,213.96,346.56,59.986,1497208504,"201051344000633","219011344069620",29.36,17.50,0,329.13,357.38,27.1,24.3,0.208,723556.6,723556.6,9476,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208507,2091058.00
06/11/2017 15:15,2,0.916,ACTIVE,213.51,345.36,59.959,1497208504,"201051344000469","219011344069620",29.32,17.00,0,327.92,355.88,27.3,24.4,0.212,726693.0,726693.0,9451,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208507,2091059.00
06/11/2017 15:15,2,0.916,ACTIVE,213.51,345.66,59.975,1497208504,"201051344000646","219011344069620",29.02,17.80,0,310.79,356.18,27.0,24.1,0.212,722335.5,722335.5,9450,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208508,2091060.00
06/11/2017 15:15,2,0.891,ACTIVE,212.16,342.05,59.970,1497208504,"274151322000052","219011344069620",28.39,21.00,0,324.92,351.37,25.6,22.8,0.168,988938.2,988938.2,9394,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208509,2091061.00
06/11/2017 15:15,2,0.949,ACTIVE,213.74,346.56,59.938,1497208504,"201051344000585","219011344069620",29.18,18.00,0,307.48,357.08,28.1,25.1,0.208,734468.8,734468.8,9450,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208510,2091062.00
06/11/2017 15:15,2,0.896,ACTIVE,213.51,344.45,59.949,1497208504,"201051344001230","219011344069620",29.36,17.30,0,308.09,355.28,26.7,23.8,0.208,727009.7,727009.7,9457,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208511,2091063.00
06/11/2017 15:15,2,0.896,ACTIVE,214.19,345.96,59.975,1497208504,"201051344000582","219011344069620",29.38,17.80,0,310.79,357.08,26.7,23.8,0.194,716516.6,716516.6,9439,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208512,2091064.00
06/11/2017 15:15,2,0.912,ACTIVE,213.06,344.15,59.970,1497208504,"201051344000955","219011344069620",29.78,18.00,0,308.09,355.58,27.5,24.6,0.208,735684.5,735684.5,9460,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208513,2091065.00
06/11/2017 15:15,2,0.234,ACTIVE,211.93,457.77,59.959,1497208504,"274151322000094","219011344069620",43.87,21.50,0,334.84,462.28,10.5,8.2,0.049,811689.2,811689.2,9634,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208514,2091066.00
06/11/2017 15:15,2,0.941,ACTIVE,213.74,345.36,59.975,1497208504,"201051344000579","219011344069620",29.58,17.80,0,329.13,356.48,28.2,25.3,0.208,744875.2,744875.2,9442,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208515,2091067.00
06/11/2017 15:15,2,0.930,ACTIVE,213.29,344.76,59.928,1497208504,"201051344000890","219011344069620",29.62,17.80,0,316.50,356.48,27.9,25.0,0.203,729665.6,729665.6,9453,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208516,2091068.00
06/11/2017 15:15,2,0.922,ALERT,213.51,345.96,59.981,1497208504,"201051344000438","219011344069620",29.30,17.50,0,300.87,357.08,27.4,24.5,0.212,732370.1,732370.1,9447,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208518,2091069.00
06/11/2017 15:15,2,0.938,ACTIVE,213.96,343.25,59.975,1497208504,"201051344000417","219011344069620",19.18,17.50,0,308.69,350.77,18.3,15.7,0.133,671532.2,671532.2,9477,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208519,2091070.00
06/11/2017 15:15,2,0.871,ACTIVE,211.70,341.45,59.965,1497208504,"274151322000083","219011344069620",28.51,20.00,0,325.22,351.07,25.2,22.4,0.172,978930.4,978930.4,9396,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208519,2091071.00
06/11/2017 15:15,2,0.912,ACTIVE,212.61,345.36,59.981,1497208504,"274151322000076","219011344069620",29.38,20.70,0,326.72,351.97,27.2,24.3,0.177,1044169.0,1044169.0,9388,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208520,2091072.00
06/11/2017 15:15,2,0.928,ACTIVE,213.29,344.76,59.981,1497208504,"201051344000868","219011344069620",29.18,17.50,0,328.82,355.88,27.5,24.6,0.212,725177.9,725177.9,9456,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208521,2091073.00
06/11/2017 15:15,2,0.908,ACTIVE,211.93,344.45,59.965,1497208504,"274151322000095","219011344069620",28.98,19.80,0,324.62,351.07,26.7,23.8,0.181,1034053.6,1034053.6,9402,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208522,2091074.00
06/11/2017 15:15,2,0.930,ACTIVE,213.06,343.85,59.938,1497208504,"201051344000988","219011344069620",18.92,17.50,0,329.73,351.97,17.8,15.3,0.137,644650.5,644650.5,9468,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208523,2091075.00
06/11/2017 15:15,2,0.926,ACTIVE,213.74,345.06,59.991,1497208504,"201051344001025","219011344069620",29.56,17.80,0,316.80,356.78,27.8,24.9,0.203,731979.0,731979.0,9462,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208524,2091076.00
06/11/2017 15:15,2,0.912,ACTIVE,213.51,344.45,59.975,1497208504,"201051344000458","219011344069620",29.28,18.30,0,329.13,355.88,27.1,24.2,0.212,737081.8,737081.8,9433,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208525,2091077.00
06/11/2017 15:15,2,0.918,ACTIVE,213.74,345.96,60.012,1497208504,"201051344000853","219011344069620",29.32,17.50,0,330.33,357.38,27.3,24.4,0.212,737817.3,737817.3,9445,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208526,2091078.00
06/11/2017 15:15,2,0.893,ACTIVE,213.96,346.86,59.975,1497208504,"201051344000685","219011344069620",29.36,17.30,0,309.59,357.08,26.6,23.7,0.212,732389.4,732389.4,9465,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208527,2091079.00
06/11/2017 15:15,2,0.902,ACTIVE,213.96,346.26,59.970,1497208504,"201051344000917","219011344069620",29.32,18.70,0,309.59,357.08,26.8,24.0,0.208,728992.5,728992.5,9449,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208528,2091080.00
06/11/2017 15:15,2,0.916,ACTIVE,213.74,345.66,59.970,1497208504,"201051344001145","219011344069620",29.06,17.30,0,313.20,357.08,27.0,24.1,0.203,737016.0,737016.0,9445,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208529,2091081.00
06/11/2017 15:15,2,0.928,ACTIVE,213.96,346.86,59.970,1497208504,"201051344000651","219011344069620",29.04,17.50,0,310.19,357.08,27.3,24.4,0.203,725498.4,725498.4,9454,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208530,2091082.00
06/11/2017 15:15,2,0.838,ACTIVE,211.93,345.36,59.970,1497208504,"274151322000088","219011344069620",28.41,20.30,0,324.62,350.17,24.1,21.3,0.155,938688.6,938688.6,9396,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208531,2091083.00
06/11/2017 15:15,2,0.594,ACTIVE,212.61,411.48,59.965,1497208504,"274151322000068","219011344069620",38.68,22.30,0,336.04,455.06,23.4,20.6,0.146,812165.0,812165.0,9649,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208531,2091084.00
06/11/2017 15:15,2,0.936,ACTIVE,213.51,345.06,59.965,1497208504,"201051344001135","219011344069620",29.38,17.80,0,314.40,356.18,27.9,25.0,0.208,720941.7,720941.7,9441,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208532,2091085.00
