ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 15:15,2,0.928,ACTIVE,213.06,344.15,59.954,1497208504,"201051344000594","219011344069620",29.70,18.00,0,327.32,355.58,27.9,25.0,0.208,739858.0,739858.0,9445,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208533,2091086.00
06/11/2017 15:15,2,0.918,ACTIVE,213.74,345.06,60.018,1497208504,"201051344001203","219011344069620",29.54,17.80,0,309.59,357.98,27.4,24.6,0.217,730253.5,730253.5,9474,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208534,2091087.00
06/11/2017 15:15,2,0.857,ACTIVE,211.93,340.25,59.959,1497208504,"274151322000054","219011344069620",28.47,21.30,0,324.92,350.47,24.7,21.9,0.155,955925.3,955925.3,9382,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208535,2091088.00
06/11/2017 15:15,2,0.930,ACTIVE,213.51,344.45,59.970,1497208504,"201051344000867","219011344069620",29.34,18.30,0,328.82,355.88,27.6,24.7,0.208,724062.7,724062.7,9475,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208536,2091089.00
06/11/2017 15:15,2,0.943,ACTIVE,213.74,346.26,60.007,1497208504,"201051344001093","219011344069620",29.06,18.00,0,310.79,357.08,27.8,24.9,0.203,728791.3,728791.3,9464,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208537,2091090.00
06/11/2017 15:15,2,0.879,ACTIVE,213.29,344.76,59.933,1497208504,"201051344000900","219011344069620",29.76,17.50,0,329.13,356.18,26.5,23.7,0.203,745520.1,745520.1,9449,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208538,2091091.00
06/11/2017 15:15,2,0.924,ACTIVE,213.51,345.06,59.975,1497208504,"201051344000648","219011344069620",29.16,17.30,0,329.43,356.18,27.3,24.4,0.208,734099.6,734099.6,9442,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208539,2091092.00
06/11/2017 15:15,2,0.936,ACTIVE,213.51,344.45,59.975,1497208504,"201051344000569","219011344069620",29.16,18.00,0,327.92,356.48,27.6,24.8,0.208,747738.5,747738.5,9424,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208540,2091093.00
06/11/2017 15:15,2,0.943,ACTIVE,213.29,344.45,59.965,1497208504,"201051344000983","219011344069620",29.04,17.80,0,329.13,355.88,27.8,24.9,0.217,738281.8,738281.8,9446,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208540,2091094.00
06/11/2017 15:15,2,0.924,ACTIVE,213.74,345.06,59.970,1497208504,"201051344001158","219011344069620",29.14,17.30,0,328.22,356.18,27.3,24.4,0.212,723437.4,723437.4,9452,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208541,2091095.00
06/11/2017 15:15,2,0.893,ACTIVE,213.74,345.66,59.965,1497208504,"201051344000576","219011344069620",29.96,17.50,0,328.82,356.48,27.1,24.2,0.208,737971.9,737971.9,9447,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208542,2091096.00
06/11/2017 15:15,2,0.861,ACTIVE,212.16,344.76,59.965,1497208504,"274151322000087","219011344069620",28.55,23.30,0,326.42,350.47,24.9,22.1,0.155,929258.3,929258.3,9536,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497208543,2091097.00
06/11/2017 15:30,2,1.523,ACTIVE,214.41,351.37,59.949,1497209403,"201051344000645","219011344069620",29.36,19.00,0,334.54,369.40,45.3,41.8,0.367,736944.4,736944.4,9436,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209404,2091098.00
06/11/2017 15:30,2,1.451,ACTIVE,212.38,343.55,59.949,1497209403,"274151322000085","219011344069620",28.65,21.50,0,333.93,359.78,42.1,38.7,0.283,951982.1,951982.1,9389,0,0,0,L,1151911521,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209405,2091099.00
06/11/2017 15:30,2,1.533,ACTIVE,214.64,352.57,59.986,1497209403,"201051344000633","219011344069620",29.68,18.30,0,333.63,370.30,46.1,42.6,0.384,723564.7,723564.7,9477,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209406,2091100.00
06/11/2017 15:30,2,1.529,ACTIVE,214.19,351.37,59.986,1497209403,"201051344000469","219011344069620",29.76,18.00,0,333.33,370.00,46.2,42.6,0.380,726701.1,726701.1,9452,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209407,2091101.00
06/11/2017 15:30,2,1.521,ACTIVE,213.51,351.37,59.975,1497209403,"201051344000646","219011344069620",29.56,18.70,0,333.03,370.00,45.6,42.1,0.376,722343.5,722343.5,9451,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209408,2091102.00
06/11/2017 15:30,2,1.490,ACTIVE,211.93,351.37,59.975,1497209403,"274151322000052","219011344069620",29.22,21.50,0,333.63,360.69,44.1,40.7,0.301,988945.9,988945.9,9395,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209409,2091103.00
06/11/2017 15:30,2,1.562,ACTIVE,214.41,352.57,59.981,1497209403,"201051344000585","219011344069620",29.74,19.00,0,333.93,370.90,47.1,43.5,0.367,734477.2,734477.2,9451,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209410,2091104.00
06/11/2017 15:30,2,1.508,ACTIVE,213.74,350.77,59.981,1497209403,"201051344001230","219011344069620",29.78,18.30,0,332.73,368.80,45.5,42.0,0.371,727017.7,727017.7,9458,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209411,2091105.00
06/11/2017 15:30,2,1.521,ACTIVE,214.64,352.87,59.986,1497209403,"201051344000582","219011344069620",29.34,18.70,0,335.74,370.90,45.3,41.8,0.362,716524.6,716524.6,9440,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209411,2091106.00
06/11/2017 15:30,2,1.523,ACTIVE,213.51,351.97,59.996,1497209403,"201051344000955","219011344069620",29.94,18.70,0,333.03,369.10,46.3,42.7,0.384,735692.7,735692.7,9461,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209412,2091107.00
06/11/2017 15:30,2,0.979,ACTIVE,212.16,419.90,59.975,1497209403,"274151322000094","219011344069620",39.58,22.30,0,333.03,474.60,39.0,35.7,0.256,811695.4,811695.4,9635,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209413,2091108.00
06/11/2017 15:30,2,1.574,ACTIVE,213.96,352.27,60.012,1497209403,"201051344000579","219011344069620",29.58,18.70,0,334.54,370.00,47.2,43.6,0.380,744883.6,744883.6,9443,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209414,2091109.00
06/11/2017 15:30,2,1.574,ACTIVE,213.96,350.77,59.944,1497209403,"201051344000890","219011344069620",29.36,18.70,0,333.33,370.00,46.8,43.3,0.367,729674.0,729674.0,9454,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209415,2091110.00
06/11/2017 15:30,2,1.547,ACTIVE,213.96,352.57,59.975,1497209403,"201051344000438","219011344069620",29.66,18.30,0,334.54,370.60,46.4,42.9,0.376,732378.3,732378.3,9449,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209416,2091111.00
06/11/2017 15:30,2,1.529,ACTIVE,214.19,347.76,59.970,1497209403,"201051344000417","219011344069620",19.60,18.30,0,334.24,360.08,30.3,27.4,0.239,671537.4,671537.4,9478,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209417,2091112.00
06/11/2017 15:30,2,1.467,ACTIVE,212.16,344.45,59.970,1497209403,"274151322000083","219011344069620",29.48,21.00,0,333.93,360.69,43.8,40.4,0.309,978938.0,978938.0,9397,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209418,2091113.00
06/11/2017 15:30,2,1.553,ACTIVE,213.06,344.15,59.975,1497209403,"274151322000076","219011344069620",30.08,21.80,0,335.14,362.49,47.3,43.7,0.323,1044177.2,1044177.2,9389,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209419,2091114.00
06/11/2017 15:30,2,1.561,ACTIVE,213.51,350.77,59.996,1497209403,"201051344000868","219011344069620",29.36,18.30,0,333.93,369.40,46.4,42.9,0.371,725186.1,725186.1,9457,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209420,2091115.00
06/11/2017 15:30,2,1.541,ACTIVE,212.16,353.17,59.981,1497209403,"274151322000095","219011344069620",29.92,21.00,0,333.93,361.89,46.7,43.2,0.314,1034061.8,1034061.8,9403,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209421,2091116.00
06/11/2017 15:30,2,1.572,ACTIVE,214.19,348.66,59.970,1497209403,"201051344000988","219011344069620",19.14,18.30,0,332.73,361.59,30.6,27.6,0.252,644655.7,644655.7,9469,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209422,2091117.00
06/11/2017 15:30,2,1.559,ACTIVE,213.96,351.37,59.975,1497209403,"201051344001025","219011344069620",29.70,18.70,0,334.84,371.21,46.9,43.3,0.376,731987.3,731987.3,9463,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209422,2091118.00
06/11/2017 15:30,2,1.508,ACTIVE,214.19,351.07,59.975,1497209403,"201051344000458","219011344069620",29.98,19.50,0,334.24,369.70,45.8,42.3,0.380,737089.9,737089.9,9434,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209423,2091119.00
06/11/2017 15:30,2,1.520,ACTIVE,214.87,352.87,59.975,1497209403,"201051344000853","219011344069620",30.02,18.70,0,335.44,371.51,46.3,42.7,0.384,737825.5,737825.5,9446,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209424,2091120.00
06/11/2017 15:30,2,1.520,ACTIVE,213.96,352.57,59.981,1497209403,"201051344000685","219011344069620",29.60,18.30,0,333.93,370.60,45.6,42.1,0.393,732397.4,732397.4,9466,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209425,2091121.00
06/11/2017 15:30,2,1.527,ACTIVE,214.19,352.27,59.981,1497209403,"201051344000917","219011344069620",29.54,19.80,0,334.54,370.60,45.7,42.2,0.367,729000.5,729000.5,9450,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209426,2091122.00
06/11/2017 15:30,2,1.529,ACTIVE,214.19,352.27,59.949,1497209403,"201051344001145","219011344069620",29.70,18.30,0,335.14,370.60,46.0,42.5,0.367,737024.1,737024.1,9446,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209427,2091123.00
06/11/2017 15:30,2,1.527,ACTIVE,214.19,352.57,60.007,1497209403,"201051344000651","219011344069620",30.00,18.30,0,335.14,371.21,46.5,43.0,0.371,725506.6,725506.6,9455,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209428,2091124.00
06/11/2017 15:30,2,1.445,ACTIVE,212.16,342.65,59.981,1497209403,"274151322000088","219011344069620",28.78,21.30,0,333.93,359.78,42.2,38.8,0.274,938695.9,938695.9,9397,0,0,0,L,1151911521,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209429,2091125.00
06/11/2017 15:30,2,1.004,ACTIVE,213.06,425.91,59.981,1497209403,"274151322000068","219011344069620",39.60,23.30,0,333.63,442.14,39.9,36.5,0.265,812172.0,812172.0,9650,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209430,2091126.00
06/11/2017 15:30,2,1.549,ACTIVE,213.74,350.77,59.954,1497209403,"201051344001135","219011344069620",29.78,19.00,0,333.93,370.00,46.7,43.2,0.380,720950.0,720950.0,9442,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209430,2091127.00
06/11/2017 15:30,2,1.564,ACTIVE,213.74,351.07,59.970,1497209403,"201051344000594","219011344069620",29.76,19.00,0,332.73,369.40,47.2,43.6,0.371,739866.3,739866.3,9446,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209431,2091128.00
06/11/2017 15:30,2,1.562,ACTIVE,214.41,351.37,60.034,1497209403,"201051344001203","219011344069620",29.50,18.70,0,334.54,371.81,46.7,43.2,0.384,730261.8,730261.8,9475,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209432,2091129.00
06/11/2017 15:30,2,1.459,ACTIVE,212.16,346.86,59.986,1497209403,"274151322000054","219011344069620",29.04,22.00,0,333.33,360.69,42.9,39.5,0.287,955932.8,955932.8,9383,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209433,2091130.00
06/11/2017 15:30,2,1.561,ACTIVE,213.74,351.07,59.996,1497209403,"201051344000867","219011344069620",29.56,19.30,0,333.33,369.70,46.7,43.2,0.376,724071.0,724071.0,9476,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209434,2091131.00
06/11/2017 15:30,2,1.543,ACTIVE,214.19,352.87,59.996,1497209403,"201051344001093","219011344069620",29.72,19.30,0,334.54,370.90,46.5,42.9,0.362,728799.6,728799.6,9465,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209435,2091132.00
06/11/2017 15:30,2,1.523,ACTIVE,213.96,351.97,59.975,1497209403,"201051344000900","219011344069620",29.70,18.70,0,333.93,370.00,45.9,42.3,0.376,745528.1,745528.1,9450,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209436,2091133.00
06/11/2017 15:30,2,1.537,ACTIVE,213.96,351.07,59.970,1497209403,"201051344000648","219011344069620",29.52,18.00,0,334.24,370.00,46.0,42.5,0.376,734107.8,734107.8,9443,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209437,2091134.00
06/11/2017 15:30,2,1.553,ACTIVE,214.19,351.67,59.986,1497209403,"201051344000569","219011344069620",29.60,19.00,0,333.93,370.30,46.6,43.0,0.384,747746.8,747746.8,9425,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209438,2091135.00
06/11/2017 15:30,2,1.559,ACTIVE,214.19,351.97,59.991,1497209403,"201051344000983","219011344069620",29.66,19.00,0,333.33,370.30,46.9,43.3,0.389,738290.2,738290.2,9447,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209439,2091136.00
06/11/2017 15:30,2,1.549,ACTIVE,214.19,351.07,59.986,1497209403,"201051344001158","219011344069620",29.68,18.00,0,333.33,370.30,46.5,43.0,0.384,723445.7,723445.7,9453,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209440,2091137.00
06/11/2017 15:30,2,1.537,ACTIVE,214.64,352.27,59.986,1497209403,"201051344000576","219011344069620",29.62,18.30,0,333.93,370.60,46.1,42.6,0.371,737980.1,737980.1,9448,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209441,2091138.00
06/11/2017 15:30,2,1.479,ACTIVE,212.16,346.86,60.007,1497209403,"274151322000087","219011344069620",28.82,24.50,0,334.54,359.48,43.1,39.7,0.270,929265.8,929265.8,9537,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497209442,2091139.00
06/11/2017 15:45,2,1.717,ACTIVE,214.87,354.67,59.959,1497210303,"201051344000645","219011344069620",28.84,20.70,0,315.90,377.52,50.2,46.5,0.411,736955.7,736955.7,9437,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210304,2091140.00
06/11/2017 15:45,2,1.627,ACTIVE,212.83,354.97,59.944,1497210303,"274151322000085","219011344069620",28.31,23.00,0,326.12,363.69,46.7,43.1,0.309,951992.6,951992.6,9390,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210305,2091141.00
06/11/2017 15:45,2,1.709,ACTIVE,214.64,354.97,59.970,1497210303,"201051344000633","219011344069620",29.42,19.80,0,320.71,379.62,50.9,47.2,0.429,723576.2,723576.2,9478,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210306,2091142.00
06/11/2017 15:45,2,1.717,ACTIVE,214.64,354.97,59.954,1497210303,"201051344000469","219011344069620",29.28,19.50,0,316.20,378.12,51.0,47.3,0.424,726712.6,726712.6,9453,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210307,2091143.00
06/11/2017 15:45,2,1.697,ACTIVE,213.96,354.37,59.959,1497210303,"201051344000646","219011344069620",29.38,20.00,0,324.32,376.31,50.5,46.8,0.420,722355.0,722355.0,9452,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210308,2091144.00
06/11/2017 15:45,2,1.672,ACTIVE,212.38,347.76,59.949,1497210303,"274151322000052","219011344069620",28.90,23.00,0,323.41,368.50,49.0,45.3,0.336,988956.9,988956.9,9396,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210309,2091145.00
06/11/2017 15:45,2,1.738,ACTIVE,214.41,354.07,59.970,1497210303,"201051344000585","219011344069620",29.48,20.70,0,323.72,378.12,51.9,48.2,0.424,734488.9,734488.9,9452,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210309,2091146.00
06/11/2017 15:45,2,1.711,ACTIVE,213.96,352.27,59.938,1497210303,"201051344001230","219011344069620",28.88,19.80,0,323.41,373.61,50.1,46.4,0.407,727029.1,727029.1,9459,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210310,2091147.00
06/11/2017 15:45,2,1.693,ACTIVE,214.64,355.58,59.986,1497210303,"201051344000582","219011344069620",29.06,20.00,0,325.82,378.42,49.9,46.2,0.407,716535.9,716535.9,9441,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210311,2091148.00
06/11/2017 15:45,2,1.717,ACTIVE,213.74,353.17,59.981,1497210303,"201051344000955","219011344069620",29.40,20.30,0,323.72,376.01,51.2,47.5,0.420,735704.3,735704.3,9462,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210312,2091149.00
06/11/2017 15:45,2,1.039,ACTIVE,213.29,429.52,59.959,1497210303,"274151322000094","219011344069620",40.30,23.80,0,335.74,446.35,42.7,39.3,0.274,811705.1,811705.1,9636,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210313,2091150.00
06/11/2017 15:45,2,1.723,ACTIVE,214.41,354.07,59.959,1497210303,"201051344000579","219011344069620",29.70,20.00,0,319.81,378.42,51.8,48.1,0.420,744895.3,744895.3,9444,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210314,2091151.00
06/11/2017 15:45,2,1.723,ACTIVE,213.96,352.27,59.933,1497210303,"201051344000890","219011344069620",29.44,20.00,0,322.51,376.31,51.4,47.7,0.411,729685.6,729685.6,9455,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210315,2091152.00
06/11/2017 15:45,2,1.693,ACTIVE,214.41,354.67,59.959,1497210303,"201051344000438","219011344069620",29.68,20.00,0,326.42,377.82,50.9,47.2,0.407,732389.9,732389.9,9450,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210316,2091153.00
06/11/2017 15:45,2,1.723,ACTIVE,214.19,349.26,59.949,1497210303,"201051344000417","219011344069620",19.10,19.80,0,326.72,364.89,33.4,30.3,0.270,671544.8,671544.8,9479,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210317,2091154.00
06/11/2017 15:45,2,1.645,ACTIVE,212.61,345.96,59.959,1497210303,"274151322000083","219011344069620",28.88,22.30,0,325.82,369.10,48.1,44.5,0.336,978948.9,978948.9,9398,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210318,2091155.00
06/11/2017 15:45,2,1.746,ACTIVE,213.06,345.66,59.917,1497210303,"274151322000076","219011344069620",29.40,23.00,0,327.32,369.40,52.0,48.2,0.358,1044189.1,1044189.1,9390,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210319,2091156.00
06/11/2017 15:45,2,1.725,ACTIVE,214.19,352.87,59.975,1497210303,"201051344000868","219011344069620",29.20,19.80,0,310.19,376.31,51.0,47.3,0.411,725197.7,725197.7,9458,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210320,2091157.00
06/11/2017 15:45,2,1.717,ACTIVE,212.38,350.47,59.965,1497210303,"274151322000095","219011344069620",29.48,22.30,0,326.42,365.49,51.2,47.5,0.349,1034073.4,1034073.4,9404,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210321,2091158.00
06/11/2017 15:45,2,1.738,ACTIVE,214.41,350.77,59.954,1497210303,"201051344000988","219011344069620",19.00,19.80,0,313.80,365.49,33.5,30.4,0.265,644663.2,644663.2,9470,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210322,2091159.00
06/11/2017 15:45,2,1.713,ACTIVE,214.41,354.07,59.965,1497210303,"201051344001025","219011344069620",29.52,20.00,0,324.32,377.52,51.3,47.6,0.407,731999.0,731999.0,9464,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210322,2091160.00
06/11/2017 15:45,2,1.682,ACTIVE,214.41,353.77,59.959,1497210303,"201051344000458","219011344069620",29.38,21.30,0,317.70,377.22,50.1,46.4,0.420,737101.3,737101.3,9435,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210323,2091161.00
06/11/2017 15:45,2,1.715,ACTIVE,215.09,355.58,59.949,1497210303,"201051344000853","219011344069620",29.02,20.30,0,317.10,380.22,50.4,46.7,0.415,737837.0,737837.0,9447,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210324,2091162.00
06/11/2017 15:45,2,1.674,ACTIVE,214.41,354.37,59.970,1497210303,"201051344000685","219011344069620",29.42,20.00,0,324.92,377.52,49.9,46.2,0.429,732408.7,732408.7,9467,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210325,2091163.00
06/11/2017 15:45,2,1.688,ACTIVE,214.41,354.37,59.959,1497210303,"201051344000917","219011344069620",29.16,21.30,0,325.82,376.92,49.8,46.2,0.402,729011.9,729011.9,9451,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210326,2091164.00
06/11/2017 15:45,2,1.678,ACTIVE,214.19,354.37,59.975,1497210303,"201051344001145","219011344069620",29.50,19.80,0,327.02,378.12,50.1,46.5,0.402,737035.5,737035.5,9447,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210327,2091165.00
06/11/2017 15:45,2,1.695,ACTIVE,214.87,354.37,59.975,1497210303,"201051344000651","219011344069620",29.44,20.00,0,324.62,378.72,50.6,46.9,0.411,725518.1,725518.1,9456,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210328,2091166.00
06/11/2017 15:45,2,1.594,ACTIVE,212.38,346.86,59.981,1497210303,"274151322000088","219011344069620",28.57,22.80,0,325.82,363.69,46.1,42.6,0.314,938706.3,938706.3,9398,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210329,2091167.00
06/11/2017 15:45,2,1.102,ACTIVE,213.29,426.81,59.959,1497210303,"274151322000068","219011344069620",39.28,24.80,0,336.34,450.56,44.0,40.5,0.292,812181.9,812181.9,9651,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210330,2091168.00
06/11/2017 15:45,2,1.707,ACTIVE,214.41,353.47,59.922,1497210303,"201051344001135","219011344069620",29.30,20.30,0,326.42,376.31,50.7,47.0,0.411,720961.5,720961.5,9443,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210330,2091169.00
06/11/2017 15:45,2,1.719,ACTIVE,213.74,353.17,59.970,1497210303,"201051344000594","219011344069620",29.48,20.30,0,316.50,376.62,51.3,47.6,0.411,739878.0,739878.0,9447,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210331,2091170.00
06/11/2017 15:45,2,1.703,ACTIVE,214.19,353.47,59.938,1497210303,"201051344001203","219011344069620",29.38,20.30,0,327.62,377.52,50.8,47.1,0.420,730273.3,730273.3,9476,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210332,2091171.00
06/11/2017 15:45,2,1.621,ACTIVE,212.83,344.45,59.965,1497210303,"274151322000054","219011344069620",28.41,23.30,0,324.92,364.29,46.6,43.1,0.309,955943.4,955943.4,9384,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210333,2091172.00
06/11/2017 15:45,2,1.707,ACTIVE,214.64,353.17,59.933,1497210303,"201051344000867","219011344069620",29.34,20.70,0,315.90,376.01,50.7,47.0,0.402,724082.6,724082.6,9477,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210334,2091173.00
06/11/2017 15:45,2,1.676,ACTIVE,214.41,354.67,60.002,1497210303,"201051344001093","219011344069620",29.62,20.70,0,324.62,377.82,50.3,46.6,0.402,728811.1,728811.1,9466,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210335,2091174.00
06/11/2017 15:45,2,1.682,ACTIVE,214.19,354.37,60.012,1497210303,"201051344000900","219011344069620",29.24,20.00,0,314.40,376.92,49.9,46.2,0.411,745539.5,745539.5,9451,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210336,2091175.00
06/11/2017 15:45,2,1.686,ACTIVE,214.64,353.47,60.028,1497210303,"201051344000648","219011344069620",29.04,19.80,0,314.40,376.62,49.6,46.0,0.402,734119.1,734119.1,9444,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210337,2091176.00
06/11/2017 15:45,2,1.693,ACTIVE,214.64,354.07,59.986,1497210303,"201051344000569","219011344069620",29.26,20.70,0,317.70,376.01,50.2,46.5,0.411,747758.3,747758.3,9426,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210338,2091177.00
06/11/2017 15:45,2,1.678,ACTIVE,214.41,353.47,59.922,1497210303,"201051344000983","219011344069620",29.74,20.70,0,318.61,376.01,50.6,46.9,0.415,738301.7,738301.7,9448,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210339,2091178.00
06/11/2017 15:45,2,1.697,ACTIVE,214.41,353.77,60.002,1497210303,"201051344001158","219011344069620",29.22,19.80,0,315.30,378.12,50.3,46.6,0.420,723457.2,723457.2,9454,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210340,2091179.00
06/11/2017 15:45,2,1.670,ACTIVE,215.09,355.28,59.991,1497210303,"201051344000576","219011344069620",29.32,20.00,0,314.70,377.52,49.6,46.0,0.402,737991.4,737991.4,9449,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210341,2091180.00
06/11/2017 15:45,2,1.600,ACTIVE,212.83,352.57,59.981,1497210303,"274151322000087","219011344069620",28.78,27.30,0,325.52,363.69,46.6,43.1,0.292,929276.4,929276.4,9538,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497210342,2091181.00
06/11/2017 16:00,2,1.594,ACTIVE,213.51,351.67,59.975,1497211204,"201051344000645","219011344069620",28.80,21.80,0,336.04,375.41,46.5,42.9,0.384,736966.5,736966.5,9438,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211205,2091182.00
06/11/2017 16:00,2,1.512,ACTIVE,211.25,348.06,60.002,1497211204,"274151322000085","219011344069620",28.21,24.00,0,330.33,363.39,43.3,39.9,0.296,952002.5,952002.5,9391,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211206,2091183.00
06/11/2017 16:00,2,1.607,ACTIVE,213.74,353.47,59.954,1497211204,"201051344000633","219011344069620",29.04,21.00,0,336.34,377.52,47.3,43.7,0.398,723587.1,723587.1,9479,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211207,2091184.00
06/11/2017 16:00,2,1.598,ACTIVE,213.51,352.27,60.018,1497211204,"201051344000469","219011344069620",29.20,21.00,0,335.44,376.62,47.3,43.7,0.398,726723.6,726723.6,9454,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211208,2091185.00
06/11/2017 16:00,2,1.594,ACTIVE,212.61,351.97,60.034,1497211204,"201051344000646","219011344069620",29.04,21.30,0,335.74,376.01,46.9,43.4,0.389,722365.8,722365.8,9453,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211209,2091186.00
06/11/2017 16:00,2,1.547,ACTIVE,211.25,343.25,60.012,1497211204,"274151322000052","219011344069620",28.94,24.30,0,329.43,364.59,45.4,41.9,0.314,988967.4,988967.4,9397,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211210,2091187.00
06/11/2017 16:00,2,1.635,ACTIVE,213.29,352.87,60.007,1497211204,"201051344000585","219011344069620",29.18,21.80,0,336.64,377.52,48.3,44.7,0.398,734500.1,734500.1,9453,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211211,2091188.00
06/11/2017 16:00,2,1.568,ACTIVE,212.61,350.77,60.002,1497211204,"201051344001230","219011344069620",29.38,21.00,0,334.54,374.51,46.7,43.2,0.380,727039.8,727039.8,9460,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211212,2091189.00
06/11/2017 16:00,2,1.574,ACTIVE,213.74,352.87,60.018,1497211204,"201051344000582","219011344069620",29.04,21.30,0,336.94,375.71,46.3,42.8,0.371,716546.6,716546.6,9442,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211212,2091190.00
06/11/2017 16:00,2,1.600,ACTIVE,212.83,351.97,60.018,1497211204,"201051344000955","219011344069620",29.32,21.50,0,335.44,375.11,47.5,44.0,0.393,735715.2,735715.2,9463,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211213,2091191.00
06/11/2017 16:00,2,0.992,ACTIVE,211.25,427.71,60.002,1497211204,"274151322000094","219011344069620",39.82,25.00,0,336.04,445.15,40.5,37.1,0.278,811714.3,811714.3,9637,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211214,2091192.00
06/11/2017 16:00,2,1.619,ACTIVE,213.51,352.27,60.002,1497211204,"201051344000579","219011344069620",29.50,21.30,0,330.93,376.01,48.5,44.8,0.389,744906.5,744906.5,9445,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211215,2091193.00
06/11/2017 16:00,2,1.617,ACTIVE,213.06,351.67,60.012,1497211204,"201051344000890","219011344069620",29.26,21.30,0,335.44,377.22,48.0,44.4,0.376,729696.7,729696.7,9456,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211216,2091194.00
06/11/2017 16:00,2,1.602,ACTIVE,213.06,351.97,60.002,1497211204,"201051344000438","219011344069620",29.24,21.50,0,337.54,376.92,47.4,43.9,0.384,732400.8,732400.8,9451,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211217,2091195.00
06/11/2017 16:00,2,1.611,ACTIVE,213.06,348.66,60.002,1497211204,"201051344000417","219011344069620",19.04,21.00,0,336.04,364.29,31.1,28.1,0.247,671551.8,671551.8,9480,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211218,2091196.00
06/11/2017 16:00,2,1.518,ACTIVE,211.48,345.96,60.007,1497211204,"274151322000083","219011344069620",29.12,23.80,0,329.73,364.59,44.8,41.3,0.327,978959.2,978959.2,9399,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211219,2091197.00
06/11/2017 16:00,2,1.604,ACTIVE,212.16,348.06,60.012,1497211204,"274151322000076","219011344069620",29.76,24.30,0,334.24,366.70,48.4,44.8,0.327,1044200.2,1044200.2,9391,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211220,2091198.00
06/11/2017 16:00,2,1.605,ACTIVE,213.06,351.97,60.007,1497211204,"201051344000868","219011344069620",29.18,21.00,0,331.83,375.11,47.5,43.9,0.384,725208.6,725208.6,9459,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211221,2091199.00
06/11/2017 16:00,2,1.619,ACTIVE,211.48,351.97,60.007,1497211204,"274151322000095","219011344069620",29.04,23.50,0,329.73,365.19,47.6,44.0,0.318,1034084.4,1034084.4,9405,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211221,2091200.00
06/11/2017 16:00,2,1.600,ACTIVE,213.29,348.96,60.018,1497211204,"201051344000988","219011344069620",19.18,21.00,0,334.54,366.10,31.0,28.0,0.252,644670.2,644670.2,9471,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211222,2091201.00
06/11/2017 16:00,2,1.613,ACTIVE,213.06,351.97,60.007,1497211204,"201051344001025","219011344069620",29.28,21.30,0,336.64,375.41,47.9,44.3,0.384,732010.0,732010.0,9465,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211223,2091202.00
06/11/2017 16:00,2,1.582,ACTIVE,213.51,351.37,59.991,1497211204,"201051344000458","219011344069620",29.14,22.30,0,332.13,375.41,46.7,43.2,0.398,737112.1,737112.1,9436,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211224,2091203.00
06/11/2017 16:00,2,1.594,ACTIVE,213.96,353.17,59.996,1497211204,"201051344000853","219011344069620",29.14,21.80,0,336.04,378.72,47.0,43.5,0.384,737847.8,737847.8,9448,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211225,2091204.00
06/11/2017 16:00,2,1.555,ACTIVE,213.06,352.57,60.002,1497211204,"201051344000685","219011344069620",29.52,21.30,0,336.94,376.01,46.5,42.9,0.398,732419.4,732419.4,9468,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211226,2091205.00
06/11/2017 16:00,2,1.574,ACTIVE,213.29,352.57,60.028,1497211204,"201051344000917","219011344069620",29.12,22.30,0,335.74,375.41,46.5,42.9,0.389,729022.6,729022.6,9452,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211227,2091206.00
06/11/2017 16:00,2,1.588,ACTIVE,213.06,351.67,59.949,1497211204,"201051344001145","219011344069620",29.06,20.70,0,336.34,376.01,46.8,43.2,0.380,737046.3,737046.3,9448,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211228,2091207.00
06/11/2017 16:00,2,1.584,ACTIVE,213.29,352.27,60.039,1497211204,"201051344000651","219011344069620",29.36,21.50,0,336.64,377.22,47.1,43.5,0.384,725529.0,725529.0,9457,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211229,2091208.00
06/11/2017 16:00,2,1.467,ACTIVE,211.03,343.25,60.002,1497211204,"274151322000088","219011344069620",28.86,23.80,0,330.33,363.09,42.9,39.5,0.283,938716.2,938716.2,9399,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211229,2091209.00
06/11/2017 16:00,2,1.029,ACTIVE,211.93,417.19,59.996,1497211204,"274151322000068","219011344069620",38.90,26.00,0,336.04,444.24,40.6,37.3,0.265,812191.2,812191.2,9652,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211230,2091210.00
06/11/2017 16:00,2,1.598,ACTIVE,212.83,351.37,60.007,1497211204,"201051344001135","219011344069620",29.34,21.80,0,336.94,375.41,47.5,43.9,0.384,720972.5,720972.5,9444,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211231,2091211.00
06/11/2017 16:00,2,1.609,ACTIVE,213.06,351.07,59.991,1497211204,"201051344000594","219011344069620",29.48,21.30,0,330.03,375.11,48.1,44.5,0.389,739889.1,739889.1,9448,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211232,2091212.00
06/11/2017 16:00,2,1.584,ACTIVE,213.51,351.97,60.007,1497211204,"201051344001203","219011344069620",29.52,21.50,0,336.64,376.62,47.3,43.8,0.384,730284.3,730284.3,9477,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211233,2091213.00
06/11/2017 16:00,2,1.500,ACTIVE,211.25,350.77,60.012,1497211204,"274151322000054","219011344069620",28.57,24.30,0,328.52,363.69,43.4,40.0,0.292,955953.4,955953.4,9385,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211234,2091214.00
06/11/2017 16:00,2,1.619,ACTIVE,213.29,350.47,60.007,1497211204,"201051344000867","219011344069620",28.92,21.80,0,333.03,374.51,47.5,43.9,0.380,724093.5,724093.5,9478,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211235,2091215.00
06/11/2017 16:00,2,1.590,ACTIVE,213.29,351.97,60.007,1497211204,"201051344001093","219011344069620",29.16,21.50,0,336.64,376.31,47.0,43.4,0.367,728821.9,728821.9,9467,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211236,2091216.00
06/11/2017 16:00,2,1.564,ACTIVE,213.29,352.57,60.018,1497211204,"201051344000900","219011344069620",29.44,21.30,0,331.53,374.81,46.7,43.1,0.380,745550.2,745550.2,9452,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211237,2091217.00
06/11/2017 16:00,2,1.574,ACTIVE,213.51,351.67,60.012,1497211204,"201051344000648","219011344069620",29.20,20.70,0,333.03,374.81,46.6,43.0,0.384,734129.8,734129.8,9445,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211238,2091218.00
06/11/2017 16:00,2,1.588,ACTIVE,213.51,351.97,60.002,1497211204,"201051344000569","219011344069620",29.26,22.00,0,331.83,374.81,47.1,43.5,0.384,747769.1,747769.1,9427,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211239,2091219.00
06/11/2017 16:00,2,1.578,ACTIVE,213.51,351.67,60.002,1497211204,"201051344000983","219011344069620",29.68,22.00,0,333.93,376.01,47.5,43.9,0.393,738312.7,738312.7,9449,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211240,2091220.00
06/11/2017 16:00,2,1.588,ACTIVE,213.51,351.97,60.012,1497211204,"201051344001158","219011344069620",29.32,21.30,0,332.43,375.41,47.1,43.6,0.389,723468.0,723468.0,9455,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211241,2091221.00
06/11/2017 16:00,2,1.578,ACTIVE,213.96,353.47,60.007,1497211204,"201051344000576","219011344069620",29.02,21.30,0,335.44,375.71,46.4,42.8,0.376,738002.1,738002.1,9450,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211241,2091222.00
06/11/2017 16:00,2,1.496,ACTIVE,211.48,347.16,60.012,1497211204,"274151322000087","219011344069620",28.77,29.30,0,329.43,362.79,43.6,40.2,0.265,929286.4,929286.4,9539,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497211242,2091223.00
06/11/2017 16:15,2,1.438,ACTIVE,213.74,350.47,59.981,1497212103,"201051344000645","219011344069620",28.86,22.80,0,336.04,373.01,42.0,38.7,0.340,736976.9,736976.9,9439,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212105,2091224.00
06/11/2017 16:15,2,1.375,ACTIVE,211.70,345.66,59.944,1497212103,"274151322000085","219011344069620",28.15,25.00,0,334.54,360.69,39.2,35.9,0.265,952012.2,952012.2,9392,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212106,2091225.00
06/11/2017 16:15,2,1.447,ACTIVE,213.29,351.37,59.975,1497212103,"201051344000633","219011344069620",29.16,22.00,0,334.84,373.91,42.8,39.4,0.362,723597.8,723597.8,9480,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212106,2091226.00
06/11/2017 16:15,2,1.447,ACTIVE,213.29,350.47,59.975,1497212103,"201051344000469","219011344069620",29.10,22.00,0,335.14,373.01,42.7,39.3,0.362,726734.2,726734.2,9455,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212107,2091227.00
06/11/2017 16:15,2,1.447,ACTIVE,212.83,350.77,60.018,1497212103,"201051344000646","219011344069620",28.84,22.30,0,334.54,371.81,42.3,38.9,0.349,722376.3,722376.3,9454,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212108,2091228.00
