ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 16:15,2,1.400,ACTIVE,210.80,349.56,59.981,1497212103,"274151322000052","219011344069620",28.86,25.30,0,333.03,360.99,41.0,37.6,0.270,988977.5,988977.5,9398,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212109,2091229.00
06/11/2017 16:15,2,1.488,ACTIVE,213.06,351.07,60.002,1497212103,"201051344000585","219011344069620",28.96,22.50,0,335.44,372.71,43.7,40.3,0.345,734510.9,734510.9,9454,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212110,2091230.00
06/11/2017 16:15,2,1.438,ACTIVE,212.83,348.96,59.996,1497212103,"201051344001230","219011344069620",28.94,21.80,0,333.63,371.51,42.2,38.8,0.340,727050.3,727050.3,9461,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212111,2091231.00
06/11/2017 16:15,2,1.428,ACTIVE,213.51,351.07,59.991,1497212103,"201051344000582","219011344069620",28.90,22.30,0,336.34,372.41,41.8,38.4,0.331,716557.0,716557.0,9443,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212112,2091232.00
06/11/2017 16:15,2,1.445,ACTIVE,212.38,349.56,59.975,1497212103,"201051344000955","219011344069620",29.26,22.50,0,335.14,371.81,42.9,39.4,0.358,735725.9,735725.9,9464,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212113,2091233.00
06/11/2017 16:15,2,0.949,ACTIVE,211.25,406.67,59.975,1497212103,"274151322000094","219011344069620",37.59,26.00,0,334.84,443.04,36.2,33.1,0.247,811723.3,811723.3,9638,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212114,2091234.00
06/11/2017 16:15,2,1.467,ACTIVE,213.29,350.17,59.986,1497212103,"201051344000579","219011344069620",29.32,22.00,0,336.04,373.01,43.6,40.1,0.354,744917.4,744917.4,9446,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212115,2091235.00
06/11/2017 16:15,2,1.449,ACTIVE,212.61,348.96,59.970,1497212103,"201051344000890","219011344069620",29.40,22.00,0,334.84,372.11,43.2,39.7,0.340,729707.4,729707.4,9457,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212116,2091236.00
06/11/2017 16:15,2,1.424,ACTIVE,213.06,351.07,59.970,1497212103,"201051344000438","219011344069620",29.50,22.30,0,335.44,372.71,42.6,39.2,0.349,732411.5,732411.5,9452,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212117,2091237.00
06/11/2017 16:15,2,1.447,ACTIVE,213.06,346.26,59.986,1497212103,"201051344000417","219011344069620",19.00,21.80,0,335.14,361.59,27.9,25.0,0.221,671558.6,671558.6,9481,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212118,2091238.00
06/11/2017 16:15,2,1.375,ACTIVE,211.25,342.95,59.975,1497212103,"274151322000083","219011344069620",28.80,24.50,0,332.73,361.29,40.1,36.8,0.287,978969.2,978969.2,9400,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212119,2091239.00
06/11/2017 16:15,2,1.459,ACTIVE,211.70,346.56,59.965,1497212103,"274151322000076","219011344069620",29.32,25.50,0,334.24,363.09,43.4,39.9,0.296,1044211.1,1044211.1,9392,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212120,2091240.00
06/11/2017 16:15,2,1.457,ACTIVE,212.83,348.96,59.965,1497212103,"201051344000868","219011344069620",28.88,21.80,0,334.54,372.11,42.6,39.2,0.340,725219.3,725219.3,9460,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212121,2091241.00
06/11/2017 16:15,2,1.445,ACTIVE,211.25,348.96,59.986,1497212103,"274151322000095","219011344069620",29.12,24.50,0,332.73,362.19,42.7,39.3,0.283,1034095.1,1034095.1,9406,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212122,2091242.00
06/11/2017 16:15,2,1.443,ACTIVE,212.83,347.46,59.975,1497212103,"201051344000988","219011344069620",18.98,22.00,0,335.14,363.39,27.8,24.9,0.225,644677.0,644677.0,9472,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212122,2091243.00
06/11/2017 16:15,2,1.449,ACTIVE,213.06,349.56,59.986,1497212103,"201051344001025","219011344069620",29.08,22.30,0,335.74,372.11,42.7,39.3,0.340,732020.8,732020.8,9466,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212123,2091244.00
06/11/2017 16:15,2,1.414,ACTIVE,213.51,350.17,60.012,1497212103,"201051344000458","219011344069620",29.08,23.30,0,335.44,372.11,41.8,38.4,0.349,737122.5,737122.5,9437,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212124,2091245.00
06/11/2017 16:15,2,1.438,ACTIVE,213.74,351.07,59.986,1497212103,"201051344000853","219011344069620",28.86,22.80,0,336.34,373.61,42.1,38.7,0.349,737858.4,737858.4,9449,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212125,2091246.00
06/11/2017 16:15,2,1.402,ACTIVE,213.06,350.47,59.991,1497212103,"201051344000685","219011344069620",29.06,21.80,0,333.93,372.71,41.3,37.9,0.354,732429.8,732429.8,9469,0,0,0,L,1122011218,0,122.91,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212126,2091247.00
06/11/2017 16:15,2,1.416,ACTIVE,213.51,350.17,60.012,1497212103,"201051344000917","219011344069620",29.02,23.30,0,334.54,372.41,41.6,38.3,0.331,729033.0,729033.0,9453,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212127,2091248.00
06/11/2017 16:15,2,1.420,ACTIVE,213.06,350.47,59.970,1497212103,"201051344001145","219011344069620",29.18,21.80,0,335.14,372.71,42.0,38.6,0.336,737056.8,737056.8,9449,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212128,2091249.00
06/11/2017 16:15,2,1.426,ACTIVE,213.29,351.07,59.981,1497212103,"201051344000651","219011344069620",29.00,22.50,0,336.04,372.41,41.9,38.5,0.340,725539.5,725539.5,9458,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212129,2091250.00
06/11/2017 16:15,2,1.342,ACTIVE,210.80,350.17,59.959,1497212103,"274151322000088","219011344069620",28.13,24.80,0,333.63,360.08,38.2,35.0,0.256,938725.8,938725.8,9400,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212130,2091251.00
06/11/2017 16:15,2,0.936,ACTIVE,211.93,417.49,59.996,1497212103,"274151322000068","219011344069620",38.53,27.50,0,334.84,442.74,36.9,33.7,0.247,812200.2,812200.2,9653,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212131,2091252.00
06/11/2017 16:15,2,1.426,ACTIVE,212.83,349.56,60.007,1497212103,"201051344001135","219011344069620",29.32,22.50,0,335.14,371.81,42.4,39.0,0.340,720983.2,720983.2,9445,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212131,2091253.00
06/11/2017 16:15,2,1.453,ACTIVE,212.83,348.96,59.991,1497212103,"201051344000594","219011344069620",29.02,22.00,0,333.03,372.71,42.7,39.3,0.345,739899.9,739899.9,9449,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212132,2091254.00
06/11/2017 16:15,2,1.451,ACTIVE,213.29,349.56,59.928,1497212103,"201051344001203","219011344069620",28.69,22.30,0,336.34,373.61,42.2,38.8,0.340,730294.9,730294.9,9478,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212134,2091255.00
06/11/2017 16:15,2,1.355,ACTIVE,210.80,349.86,59.970,1497212103,"274151322000054","219011344069620",28.11,25.50,0,333.33,360.69,38.6,35.3,0.261,955963.1,955963.1,9386,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212134,2091256.00
06/11/2017 16:15,2,1.424,ACTIVE,213.06,348.96,60.002,1497212103,"201051344000867","219011344069620",29.28,22.50,0,334.54,371.51,42.3,38.9,0.336,724104.2,724104.2,9479,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212136,2091257.00
06/11/2017 16:15,2,1.418,ACTIVE,213.29,350.77,59.970,1497212103,"201051344001093","219011344069620",29.16,22.50,0,336.34,371.81,42.0,38.6,0.336,728832.5,728832.5,9468,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212136,2091258.00
06/11/2017 16:15,2,1.406,ACTIVE,213.29,350.17,59.975,1497212103,"201051344000900","219011344069620",28.96,22.30,0,335.14,372.11,41.3,37.9,0.340,745560.6,745560.6,9453,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212137,2091259.00
06/11/2017 16:15,2,1.408,ACTIVE,213.06,349.26,59.975,1497212103,"201051344000648","219011344069620",28.88,21.80,0,335.44,372.41,41.3,37.9,0.336,734140.3,734140.3,9446,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212138,2091260.00
06/11/2017 16:15,2,1.422,ACTIVE,213.51,349.86,59.975,1497212103,"201051344000569","219011344069620",28.94,23.00,0,336.34,372.11,41.7,38.4,0.340,747779.7,747779.7,9428,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212139,2091261.00
06/11/2017 16:15,2,1.428,ACTIVE,213.51,349.86,59.970,1497212103,"201051344000983","219011344069620",29.12,23.00,0,335.44,372.71,42.1,38.8,0.349,738323.3,738323.3,9450,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212140,2091262.00
06/11/2017 16:15,2,1.416,ACTIVE,213.06,349.56,59.970,1497212103,"201051344001158","219011344069620",29.02,22.30,0,335.44,372.41,41.6,38.3,0.345,723478.6,723478.6,9456,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212141,2091263.00
06/11/2017 16:15,2,1.387,ACTIVE,213.74,351.97,59.970,1497212103,"201051344000576","219011344069620",29.20,22.00,0,336.34,372.41,41.0,37.7,0.331,738012.5,738012.5,9451,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212142,2091264.00
06/11/2017 16:15,2,1.342,ACTIVE,211.48,344.45,59.975,1497212103,"274151322000087","219011344069620",28.35,30.80,0,333.03,359.18,38.6,35.3,0.234,929296.2,929296.2,9540,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497212143,2091265.00
06/11/2017 16:30,2,0.795,ACTIVE,213.06,343.85,59.965,1497213003,"201051344000645","219011344069620",28.55,23.50,0,329.43,369.40,23.0,20.3,0.177,736983.5,736983.5,9440,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213004,2091266.00
06/11/2017 16:30,2,0.752,ACTIVE,211.25,340.85,59.959,1497213003,"274151322000085","219011344069620",27.71,25.50,0,323.72,357.38,21.1,18.5,0.133,952018.3,952018.3,9393,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213005,2091267.00
06/11/2017 16:30,2,0.816,ACTIVE,213.06,345.36,59.917,1497213003,"201051344000633","219011344069620",28.53,22.80,0,328.22,370.30,23.6,20.8,0.177,723604.6,723604.6,9481,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213006,2091268.00
06/11/2017 16:30,2,0.816,ACTIVE,212.61,344.15,59.933,1497213003,"201051344000469","219011344069620",28.41,22.50,0,327.92,369.10,23.5,20.8,0.186,726741.0,726741.0,9456,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213007,2091269.00
06/11/2017 16:30,2,0.805,ACTIVE,212.38,343.55,59.959,1497213003,"201051344000646","219011344069620",28.86,22.80,0,325.82,369.10,23.6,20.8,0.177,722383.1,722383.1,9455,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213008,2091270.00
06/11/2017 16:30,2,0.795,ACTIVE,211.03,343.25,59.986,1497213003,"274151322000052","219011344069620",27.71,25.80,0,322.81,358.58,22.3,19.6,0.141,988984.0,988984.0,9399,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213009,2091271.00
06/11/2017 16:30,2,0.855,ACTIVE,212.38,344.45,59.965,1497213003,"201051344000585","219011344069620",28.39,23.50,0,326.72,368.80,24.6,21.8,0.181,734518.0,734518.0,9455,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213009,2091272.00
06/11/2017 16:30,2,0.812,ACTIVE,212.38,343.25,59.970,1497213003,"201051344001230","219011344069620",28.19,22.30,0,325.52,367.60,23.2,20.5,0.177,727057.0,727057.0,9462,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213010,2091273.00
06/11/2017 16:30,2,0.805,ACTIVE,213.06,344.76,59.965,1497213003,"201051344000582","219011344069620",28.29,23.00,0,326.72,369.40,23.1,20.3,0.172,716563.6,716563.6,9444,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213011,2091274.00
06/11/2017 16:30,2,0.809,ACTIVE,211.70,342.35,59.938,1497213003,"201051344000955","219011344069620",29.14,23.30,0,326.42,368.20,23.9,21.1,0.172,735732.7,735732.7,9465,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213012,2091275.00
06/11/2017 16:30,2,0.506,ACTIVE,211.03,398.86,59.959,1497213003,"274151322000094","219011344069620",37.27,27.00,0,332.13,436.13,19.1,16.6,0.128,811728.8,811728.8,9639,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213013,2091276.00
06/11/2017 16:30,2,0.844,ACTIVE,212.83,343.85,59.981,1497213003,"201051344000579","219011344069620",28.78,23.00,0,328.22,368.50,24.6,21.9,0.181,744924.4,744924.4,9447,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213014,2091277.00
06/11/2017 16:30,2,0.826,ACTIVE,212.16,343.55,59.970,1497213003,"201051344000890","219011344069620",28.86,22.80,0,326.42,368.50,24.2,21.4,0.177,729714.3,729714.3,9458,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213015,2091278.00
06/11/2017 16:30,2,0.814,ACTIVE,212.61,343.85,59.991,1497213003,"201051344000438","219011344069620",28.59,23.00,0,327.62,369.10,23.6,20.8,0.181,732418.2,732418.2,9453,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213016,2091279.00
06/11/2017 16:30,2,0.832,ACTIVE,212.61,342.65,59.981,1497213003,"201051344000417","219011344069620",18.57,22.50,0,327.62,359.48,15.7,13.2,0.110,671562.9,671562.9,9482,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213017,2091280.00
06/11/2017 16:30,2,0.770,ACTIVE,210.80,341.45,59.991,1497213003,"274151322000083","219011344069620",27.83,25.00,0,324.62,357.98,21.7,19.0,0.150,978975.5,978975.5,9401,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213017,2091281.00
06/11/2017 16:30,2,0.805,ACTIVE,211.48,340.85,59.944,1497213003,"274151322000076","219011344069620",28.75,25.80,0,326.12,359.78,23.4,20.7,0.155,1044217.8,1044217.8,9393,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213018,2091282.00
06/11/2017 16:30,2,0.838,ACTIVE,212.61,343.55,59.970,1497213003,"201051344000868","219011344069620",28.21,22.50,0,327.92,367.90,23.9,21.2,0.177,725226.1,725226.1,9461,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213019,2091283.00
06/11/2017 16:30,2,0.797,ACTIVE,211.03,339.04,59.981,1497213003,"274151322000095","219011344069620",28.39,25.00,0,323.11,358.88,22.9,20.2,0.150,1034101.7,1034101.7,9407,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213020,2091284.00
06/11/2017 16:30,2,0.797,ACTIVE,212.83,342.95,59.959,1497213003,"201051344000988","219011344069620",18.81,23.00,0,327.92,361.59,15.2,12.7,0.115,644681.2,644681.2,9473,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213021,2091285.00
06/11/2017 16:30,2,0.822,ACTIVE,212.61,343.25,59.986,1497213003,"201051344001025","219011344069620",28.59,23.00,0,326.72,368.50,23.9,21.1,0.177,732027.5,732027.5,9467,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213022,2091286.00
06/11/2017 16:30,2,0.809,ACTIVE,212.38,343.25,59.970,1497213003,"201051344000458","219011344069620",28.35,24.00,0,328.82,367.90,23.2,20.5,0.181,737129.1,737129.1,9438,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213023,2091287.00
06/11/2017 16:30,2,0.807,ACTIVE,213.29,344.76,59.970,1497213003,"201051344000853","219011344069620",28.49,23.50,0,329.73,369.70,23.3,20.6,0.177,737865.0,737865.0,9450,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213024,2091288.00
06/11/2017 16:30,2,0.795,ACTIVE,212.83,344.76,59.970,1497213003,"201051344000685","219011344069620",28.01,22.80,0,327.02,369.40,22.6,19.9,0.181,732436.2,732436.2,9470,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213025,2091289.00
06/11/2017 16:30,2,0.809,ACTIVE,212.61,344.15,59.965,1497213003,"201051344000917","219011344069620",28.23,24.00,0,326.12,369.10,23.1,20.4,0.172,729039.6,729039.6,9454,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213026,2091290.00
06/11/2017 16:30,2,0.807,ACTIVE,212.61,344.15,59.954,1497213003,"201051344001145","219011344069620",28.67,22.50,0,328.22,370.00,23.5,20.7,0.172,737063.5,737063.5,9450,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213026,2091291.00
06/11/2017 16:30,2,0.789,ACTIVE,212.83,345.06,60.012,1497213003,"201051344000651","219011344069620",28.90,23.30,0,327.92,368.80,23.1,20.4,0.172,725546.1,725546.1,9459,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213027,2091292.00
06/11/2017 16:30,2,0.734,ACTIVE,210.57,337.84,59.965,1497213003,"274151322000088","219011344069620",27.61,25.50,0,324.32,357.38,20.6,17.9,0.124,938731.7,938731.7,9401,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213028,2091293.00
06/11/2017 16:30,2,0.527,ACTIVE,211.70,395.25,59.970,1497213003,"274151322000068","219011344069620",36.98,28.00,0,335.14,436.43,19.8,17.1,0.119,812205.8,812205.8,9654,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213029,2091294.00
06/11/2017 16:30,2,0.840,ACTIVE,212.38,342.95,59.965,1497213003,"201051344001135","219011344069620",28.35,23.30,0,325.82,369.70,24.1,21.4,0.177,720989.9,720989.9,9446,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213030,2091295.00
06/11/2017 16:30,2,0.830,ACTIVE,212.16,343.25,59.938,1497213003,"201051344000594","219011344069620",28.43,22.80,0,327.92,367.90,23.9,21.2,0.181,739906.7,739906.7,9450,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213031,2091296.00
06/11/2017 16:30,2,0.820,ACTIVE,212.61,343.55,59.965,1497213003,"201051344001203","219011344069620",28.37,23.00,0,328.22,368.80,23.6,20.9,0.177,730301.6,730301.6,9479,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213032,2091297.00
06/11/2017 16:30,2,0.754,ACTIVE,211.03,340.25,59.965,1497213003,"274151322000054","219011344069620",27.65,26.00,0,323.11,357.38,21.1,18.4,0.137,955969.1,955969.1,9387,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213033,2091298.00
06/11/2017 16:30,2,0.818,ACTIVE,212.83,342.65,59.975,1497213003,"201051344000867","219011344069620",28.71,23.50,0,328.82,368.20,23.9,21.1,0.177,724110.9,724110.9,9480,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213034,2091299.00
06/11/2017 16:30,2,0.820,ACTIVE,212.38,343.85,59.965,1497213003,"201051344001093","219011344069620",28.45,23.00,0,326.12,368.80,23.6,20.9,0.172,728839.1,728839.1,9469,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213035,2091300.00
06/11/2017 16:30,2,0.797,ACTIVE,212.61,344.15,59.970,1497213003,"201051344000900","219011344069620",28.41,23.00,0,329.13,368.20,23.0,20.3,0.177,745567.1,745567.1,9454,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213036,2091301.00
06/11/2017 16:30,2,0.811,ACTIVE,213.06,343.85,59.970,1497213003,"201051344000648","219011344069620",28.47,22.50,0,330.33,368.80,23.4,20.7,0.177,734146.8,734146.8,9447,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213037,2091302.00
06/11/2017 16:30,2,0.814,ACTIVE,212.83,344.15,59.975,1497213003,"201051344000569","219011344069620",28.53,23.80,0,328.82,368.20,23.6,20.8,0.181,747786.3,747786.3,9429,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213038,2091303.00
06/11/2017 16:30,2,0.828,ACTIVE,212.83,343.55,59.981,1497213003,"201051344000983","219011344069620",28.67,23.80,0,328.82,367.90,24.1,21.3,0.177,738330.0,738330.0,9451,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213039,2091304.00
06/11/2017 16:30,2,0.807,ACTIVE,212.83,344.15,59.975,1497213003,"201051344001158","219011344069620",28.45,22.80,0,329.73,369.10,23.2,20.5,0.177,723485.2,723485.2,9457,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213040,2091305.00
06/11/2017 16:30,2,0.793,ACTIVE,213.29,345.06,59.975,1497213003,"201051344000576","219011344069620",28.67,22.80,0,329.43,368.50,23.1,20.3,0.172,738019.0,738019.0,9452,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213041,2091306.00
06/11/2017 16:30,2,0.760,ACTIVE,211.25,341.15,59.986,1497213003,"274151322000087","219011344069620",27.63,31.30,0,323.11,357.08,21.2,18.6,0.128,929302.1,929302.1,9541,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213042,2091307.00
06/11/2017 16:45,2,0.549,ACTIVE,212.61,341.45,59.965,1497213903,"201051344000645","219011344069620",27.43,23.80,0,328.22,355.88,15.3,12.9,0.106,736987.9,736987.9,9441,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213904,2091308.00
06/11/2017 16:45,2,0.498,ACTIVE,211.03,339.65,59.965,1497213903,"274151322000085","219011344069620",27.02,25.80,0,326.42,349.86,13.7,11.3,0.080,952022.3,952022.3,9394,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213905,2091309.00
06/11/2017 16:45,2,0.562,ACTIVE,212.38,341.75,59.970,1497213903,"201051344000633","219011344069620",28.09,23.00,0,327.92,357.38,16.0,13.5,0.115,723609.1,723609.1,9482,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213906,2091310.00
06/11/2017 16:45,2,0.566,ACTIVE,212.38,340.25,59.970,1497213903,"201051344000469","219011344069620",27.71,22.50,0,328.22,355.28,15.9,13.5,0.115,726745.5,726745.5,9457,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213907,2091311.00
06/11/2017 16:45,2,0.562,ACTIVE,211.93,341.15,59.970,1497213903,"201051344000646","219011344069620",27.89,23.00,0,329.13,355.28,15.9,13.4,0.110,722387.6,722387.6,9456,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213908,2091312.00
06/11/2017 16:45,2,0.520,ACTIVE,210.57,339.65,59.970,1497213903,"274151322000052","219011344069620",27.73,26.00,0,325.82,348.96,14.6,12.2,0.088,988988.2,988988.2,9400,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213908,2091313.00
06/11/2017 16:45,2,0.586,ACTIVE,212.61,342.35,59.970,1497213903,"201051344000585","219011344069620",28.31,23.80,0,327.62,355.88,16.9,14.3,0.106,734522.7,734522.7,9456,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213909,2091314.00
06/11/2017 16:45,2,0.574,ACTIVE,212.38,340.55,59.959,1497213903,"201051344001230","219011344069620",26.98,22.80,0,326.42,354.07,15.7,13.3,0.102,727061.4,727061.4,9463,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213910,2091315.00
06/11/2017 16:45,2,0.541,ACTIVE,212.61,341.75,59.996,1497213903,"201051344000582","219011344069620",28.15,23.30,0,329.13,355.58,15.4,13.0,0.106,716568.0,716568.0,9445,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213911,2091316.00
06/11/2017 16:45,2,0.568,ACTIVE,212.16,340.85,59.970,1497213903,"201051344000955","219011344069620",28.23,23.50,0,327.62,354.97,16.3,13.8,0.106,735737.3,735737.3,9466,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213912,2091317.00
06/11/2017 16:45,2,0.303,ACTIVE,211.25,408.18,59.970,1497213903,"274151322000094","219011344069620",38.47,27.30,0,334.54,417.19,11.7,9.4,0.066,811732.3,811732.3,9640,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213913,2091318.00
06/11/2017 16:45,2,0.588,ACTIVE,211.70,339.34,59.975,1497213903,"201051344000579","219011344069620",28.31,23.30,0,327.02,355.88,16.9,14.4,0.110,744929.1,744929.1,9448,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213914,2091319.00
06/11/2017 16:45,2,0.574,ACTIVE,211.93,340.25,59.954,1497213903,"201051344000890","219011344069620",28.03,23.30,0,327.62,355.58,16.3,13.8,0.106,729719.0,729719.0,9459,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213915,2091320.00
06/11/2017 16:45,2,0.553,ACTIVE,212.61,341.15,60.018,1497213903,"201051344000438","219011344069620",28.41,23.30,0,327.02,355.28,15.9,13.4,0.106,732422.7,732422.7,9454,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213916,2091321.00
06/11/2017 16:45,2,0.561,ACTIVE,212.61,340.25,59.970,1497213903,"201051344000417","219011344069620",18.57,22.80,0,329.13,350.17,10.6,8.3,0.062,671565.7,671565.7,9483,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213917,2091322.00
06/11/2017 16:45,2,0.498,ACTIVE,210.57,339.65,60.002,1497213903,"274151322000083","219011344069620",27.31,25.50,0,326.72,351.67,13.8,11.4,0.084,978979.5,978979.5,9402,0,0,0,L,1151911521,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213918,2091323.00
06/11/2017 16:45,2,0.520,ACTIVE,211.48,339.95,59.986,1497213903,"274151322000076","219011344069620",28.25,26.00,0,326.72,351.67,14.9,12.5,0.088,1044222.3,1044222.3,9394,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213919,2091324.00
06/11/2017 16:45,2,0.561,ACTIVE,211.70,339.65,59.938,1497213903,"201051344000868","219011344069620",27.93,22.80,0,327.92,355.58,15.9,13.4,0.102,725230.6,725230.6,9462,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213919,2091325.00
06/11/2017 16:45,2,0.510,ACTIVE,210.57,340.25,59.970,1497213903,"274151322000095","219011344069620",27.75,25.30,0,325.82,348.66,14.4,11.9,0.088,1034106.0,1034106.0,9408,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213920,2091326.00
06/11/2017 16:45,2,0.541,ACTIVE,212.16,340.25,59.986,1497213903,"201051344000988","219011344069620",18.21,23.00,0,327.92,352.27,10.0,7.7,0.075,644683.9,644683.9,9474,0,0,0,L,1122011218,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213921,2091327.00
06/11/2017 16:45,2,0.559,ACTIVE,212.16,340.25,59.986,1497213903,"201051344001025","219011344069620",27.97,23.00,0,329.43,355.28,15.9,13.4,0.102,732032.1,732032.1,9468,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213922,2091328.00
06/11/2017 16:45,2,0.541,ACTIVE,211.70,339.04,59.970,1497213903,"201051344000458","219011344069620",28.15,24.30,0,327.92,355.58,15.5,13.0,0.106,737133.6,737133.6,9439,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213923,2091329.00
06/11/2017 16:45,2,0.525,ACTIVE,212.38,342.05,59.938,1497213903,"201051344000853","219011344069620",28.86,23.80,0,328.52,357.08,15.4,12.9,0.102,737869.4,737869.4,9451,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213924,2091330.00
06/11/2017 16:45,2,0.527,ACTIVE,212.83,342.35,59.928,1497213903,"201051344000685","219011344069620",27.79,22.80,0,327.92,356.18,14.9,12.4,0.106,732440.5,732440.5,9471,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213925,2091331.00
06/11/2017 16:45,2,0.547,ACTIVE,212.16,341.45,59.954,1497213903,"201051344000917","219011344069620",27.81,24.30,0,328.22,355.58,15.4,13.0,0.106,729044.0,729044.0,9455,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213926,2091332.00
06/11/2017 16:45,2,0.547,ACTIVE,212.38,342.05,59.970,1497213903,"201051344001145","219011344069620",27.95,22.50,0,329.73,355.88,15.5,13.1,0.097,737067.9,737067.9,9451,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213927,2091333.00
06/11/2017 16:45,2,0.525,ACTIVE,212.61,341.75,59.975,1497213903,"201051344000651","219011344069620",28.53,23.50,0,327.92,355.28,15.2,12.7,0.102,725550.4,725550.4,9460,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213928,2091334.00
06/11/2017 16:45,2,0.471,ACTIVE,210.35,339.04,59.996,1497213903,"274151322000088","219011344069620",26.60,25.80,0,325.22,348.06,12.8,10.4,0.075,938735.4,938735.4,9402,0,0,0,L,1151911521,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213929,2091335.00
06/11/2017 16:45,2,0.328,ACTIVE,211.48,393.75,59.965,1497213903,"274151322000068","219011344069620",36.98,28.50,0,334.84,420.20,12.5,10.1,0.071,812209.4,812209.4,9655,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213930,2091336.00
06/11/2017 16:45,2,0.561,ACTIVE,212.16,340.25,59.970,1497213903,"201051344001135","219011344069620",28.29,23.50,0,328.22,354.07,16.1,13.6,0.102,720994.5,720994.5,9447,0,0,0,L,1122011218,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213930,2091337.00
06/11/2017 16:45,2,0.545,ACTIVE,211.70,339.65,59.970,1497213903,"201051344000594","219011344069620",28.63,23.00,0,325.82,355.28,15.9,13.4,0.102,739911.2,739911.2,9451,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213931,2091338.00
06/11/2017 16:45,2,0.561,ACTIVE,212.38,340.55,59.975,1497213903,"201051344001203","219011344069620",27.65,23.30,0,329.13,356.18,15.8,13.3,0.106,730306.0,730306.0,9480,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213932,2091339.00
06/11/2017 16:45,2,0.480,ACTIVE,210.57,339.65,59.996,1497213903,"274151322000054","219011344069620",27.15,26.50,0,325.22,350.47,13.2,10.8,0.084,955973.0,955973.0,9388,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213933,2091340.00
06/11/2017 16:45,2,0.562,ACTIVE,212.16,339.65,59.965,1497213903,"201051344000867","219011344069620",27.47,23.80,0,327.32,354.97,15.7,13.2,0.097,724115.4,724115.4,9481,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213934,2091341.00
06/11/2017 16:45,2,0.559,ACTIVE,212.38,341.45,59.981,1497213903,"201051344001093","219011344069620",27.91,23.30,0,328.22,355.58,15.8,13.3,0.097,728843.6,728843.6,9470,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213935,2091342.00
06/11/2017 16:45,2,0.525,ACTIVE,211.93,340.55,59.922,1497213903,"201051344000900","219011344069620",27.69,23.30,0,327.62,354.97,14.8,12.3,0.102,745571.4,745571.4,9455,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213936,2091343.00
06/11/2017 16:45,2,0.539,ACTIVE,211.93,339.65,59.975,1497213903,"201051344000648","219011344069620",28.27,22.80,0,328.22,356.18,15.4,13.0,0.106,734151.2,734151.2,9448,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213937,2091344.00
06/11/2017 16:45,2,0.547,ACTIVE,211.93,339.34,59.949,1497213903,"201051344000569","219011344069620",27.97,23.80,0,327.02,354.97,15.6,13.1,0.102,747790.7,747790.7,9430,0,0,0,L,1122011218,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213938,2091345.00
06/11/2017 16:45,2,0.561,ACTIVE,212.38,340.25,59.991,1497213903,"201051344000983","219011344069620",28.01,24.00,0,326.72,355.58,15.9,13.5,0.102,738334.6,738334.6,9452,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213939,2091346.00
06/11/2017 16:45,2,0.531,ACTIVE,211.93,339.65,59.970,1497213903,"201051344001158","219011344069620",28.03,23.00,0,327.32,356.48,15.1,12.7,0.102,723489.5,723489.5,9458,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213939,2091347.00
06/11/2017 16:45,2,0.525,ACTIVE,211.93,339.95,59.965,1497213903,"201051344000576","219011344069620",28.15,23.00,0,327.62,356.18,15.0,12.6,0.097,738023.3,738023.3,9453,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213941,2091348.00
06/11/2017 16:45,2,0.479,ACTIVE,210.80,338.14,59.959,1497213903,"274151322000087","219011344069620",27.27,31.30,0,325.52,348.96,13.2,10.8,0.075,929306.1,929306.1,9542,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497213941,2091349.00
06/11/2017 17:00,2,0.449,ACTIVE,212.61,339.65,59.970,1497214803,"201051344000645","219011344069620",24.81,23.50,0,332.43,348.66,11.3,9.0,0.066,736990.3,736990.3,9442,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214804,2091350.00
06/11/2017 17:00,2,0.369,ACTIVE,210.57,337.54,59.933,1497214803,"274151322000085","219011344069620",26.80,25.80,0,333.63,343.85,10.0,7.7,0.053,952024.3,952024.3,9395,0,0,0,L,1151911521,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214805,2091351.00
06/11/2017 17:00,2,0.449,ACTIVE,212.38,340.85,59.954,1497214803,"201051344000633","219011344069620",27.25,22.80,0,331.83,351.07,12.4,10.1,0.080,723611.7,723611.7,9483,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214806,2091352.00
06/11/2017 17:00,2,0.451,ACTIVE,212.16,339.65,59.975,1497214803,"201051344000469","219011344069620",27.08,22.50,0,331.83,348.36,12.4,10.0,0.071,726748.1,726748.1,9458,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214807,2091353.00
06/11/2017 17:00,2,0.445,ACTIVE,211.70,340.25,60.007,1497214803,"201051344000646","219011344069620",27.83,23.00,0,333.03,349.26,12.6,10.3,0.071,722390.2,722390.2,9457,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214808,2091354.00
06/11/2017 17:00,2,0.400,ACTIVE,210.35,339.04,59.959,1497214803,"274151322000052","219011344069620",26.96,26.00,0,332.43,344.45,10.9,8.6,0.057,988990.4,988990.4,9401,0,0,0,L,1151911521,0,120.65,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214809,2091355.00
06/11/2017 17:00,2,0.473,ACTIVE,212.38,341.15,59.996,1497214803,"201051344000585","219011344069620",27.79,23.50,0,333.33,349.86,13.3,11.0,0.075,734525.5,734525.5,9457,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214810,2091356.00
06/11/2017 17:00,2,0.445,ACTIVE,211.93,339.34,59.975,1497214803,"201051344001230","219011344069620",26.94,22.30,0,332.13,348.06,12.2,9.8,0.071,727064.0,727064.0,9464,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214811,2091357.00
06/11/2017 17:00,2,0.424,ACTIVE,212.38,340.55,59.970,1497214803,"201051344000582","219011344069620",28.11,23.30,0,333.33,349.86,12.1,9.7,0.075,716570.5,716570.5,9446,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214812,2091358.00
06/11/2017 17:00,2,0.453,ACTIVE,211.93,339.65,59.959,1497214803,"201051344000955","219011344069620",27.97,23.30,0,332.43,348.66,12.9,10.5,0.071,735740.0,735740.0,9467,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214812,2091359.00
06/11/2017 17:00,2,0.234,ACTIVE,210.80,382.03,59.970,1497214803,"274151322000094","219011344069620",35.70,27.30,0,333.93,415.09,8.6,6.3,0.053,811733.9,811733.9,9641,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214813,2091360.00
06/11/2017 17:00,2,0.480,ACTIVE,211.48,338.14,59.970,1497214803,"201051344000579","219011344069620",27.47,23.00,0,332.13,348.96,13.4,11.0,0.071,744932.0,744932.0,9449,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214814,2091361.00
06/11/2017 17:00,2,0.455,ACTIVE,212.16,339.95,59.975,1497214803,"201051344000890","219011344069620",27.85,23.00,0,332.43,350.17,12.9,10.5,0.075,729721.6,729721.6,9460,0,0,0,L,1122011218,0,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214815,2091362.00
06/11/2017 17:00,2,0.434,ACTIVE,212.16,340.55,60.012,1497214803,"201051344000438","219011344069620",28.43,23.00,0,333.63,350.47,12.5,10.2,0.071,732425.3,732425.3,9455,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214816,2091363.00
06/11/2017 17:00,2,0.453,ACTIVE,212.16,339.04,59.970,1497214803,"201051344000417","219011344069620",18.19,22.50,0,333.03,347.16,8.4,6.2,0.049,671567.3,671567.3,9484,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214817,2091364.00
06/11/2017 17:00,2,0.375,ACTIVE,210.57,339.34,59.965,1497214803,"274151322000083","219011344069620",27.14,25.30,0,332.73,344.15,10.3,8.0,0.066,978981.6,978981.6,9403,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214818,2091365.00
06/11/2017 17:00,2,0.398,ACTIVE,211.25,338.14,59.970,1497214803,"274151322000076","219011344069620",27.65,25.80,0,333.93,344.76,11.2,8.9,0.066,1044224.5,1044224.5,9395,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214819,2091366.00
06/11/2017 17:00,2,0.451,ACTIVE,211.93,338.74,59.986,1497214803,"201051344000868","219011344069620",27.43,22.80,0,331.83,348.36,12.6,10.2,0.075,725233.2,725233.2,9463,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214820,2091367.00
06/11/2017 17:00,2,0.383,ACTIVE,210.57,336.94,59.965,1497214803,"274151322000095","219011344069620",27.61,25.30,0,333.03,344.15,10.7,8.4,0.062,1034108.1,1034108.1,9409,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214821,2091368.00
06/11/2017 17:00,2,0.418,ACTIVE,211.93,339.65,59.965,1497214803,"201051344000988","219011344069620",18.03,23.00,0,331.83,346.56,7.7,5.5,0.044,644685.3,644685.3,9475,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214822,2091369.00
06/11/2017 17:00,2,0.441,ACTIVE,212.16,339.34,60.018,1497214803,"201051344001025","219011344069620",27.85,23.00,0,333.63,348.96,12.5,10.1,0.075,732034.7,732034.7,9469,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214823,2091370.00
06/11/2017 17:00,2,0.432,ACTIVE,211.48,337.84,59.981,1497214803,"201051344000458","219011344069620",28.01,24.00,0,331.83,348.06,12.3,9.9,0.071,737136.1,737136.1,9440,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214824,2091371.00
