ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 17:00,2,0.438,ACTIVE,212.61,340.55,59.970,1497214803,"201051344000853","219011344069620",27.04,23.50,0,333.93,349.26,12.0,9.7,0.075,737871.9,737871.9,9452,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214825,2091372.00
06/11/2017 17:00,2,0.420,ACTIVE,212.38,340.85,59.981,1497214803,"201051344000685","219011344069620",27.10,22.80,0,333.93,349.56,11.6,9.3,0.071,732442.9,732442.9,9472,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214826,2091373.00
06/11/2017 17:00,2,0.445,ACTIVE,212.16,339.95,60.018,1497214803,"201051344000917","219011344069620",26.92,24.00,0,332.13,349.56,12.2,9.8,0.075,729046.5,729046.5,9456,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214827,2091374.00
06/11/2017 17:00,2,0.432,ACTIVE,211.93,339.95,59.970,1497214803,"201051344001145","219011344069620",27.83,22.50,0,334.24,349.86,12.2,9.9,0.071,737070.4,737070.4,9452,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214828,2091375.00
06/11/2017 17:00,2,0.443,ACTIVE,212.38,340.55,59.970,1497214803,"201051344000651","219011344069620",26.66,23.30,0,334.54,348.96,12.0,9.6,0.071,725552.9,725552.9,9461,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214828,2091376.00
06/11/2017 17:00,2,0.350,ACTIVE,210.57,337.84,59.981,1497214803,"274151322000088","219011344069620",26.84,25.80,0,332.43,343.55,9.5,7.3,0.057,938737.3,938737.3,9403,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214829,2091377.00
06/11/2017 17:00,2,0.248,ACTIVE,211.03,393.75,59.970,1497214803,"274151322000068","219011344069620",36.96,28.50,0,334.24,414.79,9.3,7.0,0.040,812211.2,812211.2,9656,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214830,2091378.00
06/11/2017 17:00,2,0.461,ACTIVE,211.93,339.34,59.975,1497214803,"201051344001135","219011344069620",27.75,23.50,0,333.03,347.76,13.0,10.6,0.071,720997.2,720997.2,9448,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214831,2091379.00
06/11/2017 17:00,2,0.459,ACTIVE,211.70,338.74,59.975,1497214803,"201051344000594","219011344069620",27.00,22.80,0,330.93,348.96,12.6,10.2,0.075,739913.8,739913.8,9452,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214832,2091380.00
06/11/2017 17:00,2,0.449,ACTIVE,211.93,339.34,60.002,1497214803,"201051344001203","219011344069620",27.53,23.00,0,333.33,350.17,12.6,10.2,0.075,730308.6,730308.6,9481,0,0,0,L,1122011218,0,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214833,2091381.00
06/11/2017 17:00,2,0.371,ACTIVE,210.57,337.84,59.996,1497214803,"274151322000054","219011344069620",26.68,26.30,0,332.13,343.55,10.1,7.8,0.057,955974.9,955974.9,9389,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214834,2091382.00
06/11/2017 17:00,2,0.439,ACTIVE,212.16,338.44,59.975,1497214803,"201051344000867","219011344069620",28.17,23.50,0,332.13,348.06,12.6,10.2,0.066,724118.0,724118.0,9482,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214835,2091383.00
06/11/2017 17:00,2,0.439,ACTIVE,212.16,340.25,59.970,1497214803,"201051344001093","219011344069620",28.43,23.30,0,333.03,349.26,12.7,10.3,0.075,728846.2,728846.2,9471,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214836,2091384.00
06/11/2017 17:00,2,0.406,ACTIVE,211.93,339.34,59.981,1497214803,"201051344000900","219011344069620",28.15,23.00,0,332.43,347.76,11.6,9.3,0.071,745573.8,745573.8,9456,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214837,2091385.00
06/11/2017 17:00,2,0.469,ACTIVE,212.16,338.74,59.981,1497214803,"201051344000648","219011344069620",23.16,22.50,0,332.43,348.06,11.0,8.7,0.066,734153.5,734153.5,9449,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214838,2091386.00
06/11/2017 17:00,2,0.441,ACTIVE,211.70,338.44,59.975,1497214803,"201051344000569","219011344069620",27.87,23.50,0,332.13,347.76,12.5,10.2,0.075,747793.3,747793.3,9431,0,0,0,L,1122011218,0,120.20,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214839,2091387.00
06/11/2017 17:00,2,0.459,ACTIVE,212.16,338.44,59.938,1497214803,"201051344000983","219011344069620",27.79,23.50,0,332.13,348.36,13.0,10.6,0.075,738337.2,738337.2,9453,0,0,0,L,1122011218,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214839,2091388.00
06/11/2017 17:00,2,0.441,ACTIVE,212.16,338.44,59.981,1497214803,"201051344001158","219011344069620",27.10,22.80,0,332.13,348.06,12.2,9.8,0.075,723492.0,723492.0,9459,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214840,2091389.00
06/11/2017 17:00,2,0.434,ACTIVE,212.16,339.65,59.991,1497214803,"201051344000576","219011344069620",27.39,22.80,0,332.43,349.26,12.1,9.7,0.066,738025.7,738025.7,9454,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214841,2091390.00
06/11/2017 17:00,2,0.381,ACTIVE,210.80,337.84,59.981,1497214803,"274151322000087","219011344069620",26.56,30.50,0,333.03,343.55,10.2,7.9,0.049,929308.0,929308.0,9543,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497214842,2091391.00
06/11/2017 17:15,2,0.373,ACTIVE,211.25,337.24,59.970,1497215704,"201051344000645","219011344069620",26.92,23.30,0,322.81,346.26,10.2,7.9,0.053,736992.5,736992.5,9443,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215705,2091392.00
06/11/2017 17:15,2,0.314,ACTIVE,209.67,335.44,59.938,1497215704,"274151322000085","219011344069620",26.52,25.50,0,321.01,342.05,8.5,6.2,0.044,952026.1,952026.1,9396,0,0,0,L,1151911521,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215706,2091393.00
06/11/2017 17:15,2,0.389,ACTIVE,211.03,338.14,59.949,1497215704,"201051344000633","219011344069620",27.37,22.50,0,322.51,348.36,10.8,8.5,0.057,723614.0,723614.0,9484,0,0,0,L,1122011218,0,120.42,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215707,2091394.00
06/11/2017 17:15,2,0.400,ACTIVE,211.03,336.94,59.965,1497215704,"201051344000469","219011344069620",26.28,22.30,0,320.11,345.66,10.7,8.4,0.062,726750.4,726750.4,9459,0,0,0,L,1122011218,0,119.75,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215708,2091395.00
06/11/2017 17:15,2,0.387,ACTIVE,210.57,337.84,59.922,1497215704,"201051344000646","219011344069620",27.73,22.80,0,321.91,347.16,10.9,8.6,0.057,722392.5,722392.5,9458,0,0,0,L,1122011218,0,121.10,120.20,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215709,2091396.00
06/11/2017 17:15,2,0.340,ACTIVE,209.22,334.24,59.949,1497215704,"274151322000052","219011344069620",26.94,25.80,0,319.81,342.35,9.3,7.1,0.040,988992.4,988992.4,9402,0,0,0,L,1151911521,0,120.20,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215710,2091397.00
06/11/2017 17:15,2,0.414,ACTIVE,211.03,338.14,59.970,1497215704,"201051344000585","219011344069620",27.81,23.30,0,321.91,346.86,11.7,9.4,0.062,734528.0,734528.0,9458,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215710,2091398.00
06/11/2017 17:15,2,0.379,ACTIVE,210.80,336.94,59.970,1497215704,"201051344001230","219011344069620",27.49,22.30,0,321.01,345.96,10.6,8.3,0.062,727066.2,727066.2,9465,0,0,0,L,1122011218,0,121.10,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215711,2091399.00
06/11/2017 17:15,2,0.383,ACTIVE,211.03,337.84,59.954,1497215704,"201051344000582","219011344069620",26.76,22.80,0,321.91,347.16,10.4,8.1,0.057,716572.7,716572.7,9447,0,0,0,L,1122011218,0,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215712,2091400.00
06/11/2017 17:15,2,0.400,ACTIVE,210.57,337.24,59.965,1497215704,"201051344000955","219011344069620",27.73,23.00,0,320.11,345.96,11.3,8.9,0.062,735742.4,735742.4,9468,0,0,0,L,1122011218,0,120.42,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215713,2091401.00
06/11/2017 17:15,2,0.197,ACTIVE,209.90,382.03,59.991,1497215704,"274151322000094","219011344069620",35.76,27.30,0,335.14,399.76,7.2,5.0,0.035,811735.4,811735.4,9642,0,0,0,L,1151911521,0,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215714,2091402.00
06/11/2017 17:15,2,0.418,ACTIVE,210.57,336.34,59.970,1497215704,"201051344000579","219011344069620",27.69,23.00,0,321.01,345.96,11.7,9.4,0.062,744934.5,744934.5,9450,0,0,0,L,1122011218,0,119.97,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215715,2091403.00
06/11/2017 17:15,2,0.402,ACTIVE,210.80,336.64,59.949,1497215704,"201051344000890","219011344069620",27.51,23.00,0,321.31,346.86,11.2,8.9,0.062,729724.1,729724.1,9461,0,0,0,L,1122011218,0,121.10,119.97,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215716,2091404.00
06/11/2017 17:15,2,0.393,ACTIVE,211.25,337.84,59.965,1497215704,"201051344000438","219011344069620",27.06,22.80,0,321.01,347.76,10.8,8.5,0.062,732427.7,732427.7,9456,0,0,0,L,1122011218,0,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215717,2091405.00
06/11/2017 17:15,2,0.396,ACTIVE,210.80,336.94,59.970,1497215704,"201051344000417","219011344069620",18.43,22.50,0,321.91,345.36,7.4,5.2,0.031,671568.7,671568.7,9485,0,0,0,L,1122011218,0,120.65,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215718,2091406.00
06/11/2017 17:15,2,0.318,ACTIVE,209.44,334.84,59.970,1497215704,"274151322000083","219011344069620",26.96,25.30,0,321.01,342.35,8.7,6.5,0.044,978983.4,978983.4,9404,0,0,0,L,1151911521,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215719,2091407.00
06/11/2017 17:15,2,0.334,ACTIVE,210.35,336.64,59.959,1497215704,"274151322000076","219011344069620",27.85,26.00,0,321.31,342.95,9.4,7.2,0.053,1044226.5,1044226.5,9396,0,0,0,L,1151911521,0,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215720,2091408.00
06/11/2017 17:15,2,0.393,ACTIVE,210.35,336.34,59.949,1497215704,"201051344000868","219011344069620",27.43,22.50,0,321.91,346.26,10.9,8.6,0.057,725235.6,725235.6,9464,0,0,0,L,1122011218,0,119.75,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215720,2091409.00
06/11/2017 17:15,2,0.330,ACTIVE,209.44,334.84,59.954,1497215704,"274151322000095","219011344069620",27.04,25.00,0,320.41,342.05,9.1,6.8,0.057,1034110.0,1034110.0,9410,0,0,0,L,1151911521,0,120.88,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215721,2091410.00
06/11/2017 17:15,2,0.363,ACTIVE,210.80,337.54,59.975,1497215704,"201051344000988","219011344069620",17.97,22.80,0,321.31,345.06,6.7,4.5,0.040,644686.6,644686.6,9476,0,0,0,L,1122011218,0,119.97,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215722,2091411.00
06/11/2017 17:15,2,0.379,ACTIVE,210.57,336.64,59.975,1497215704,"201051344001025","219011344069620",28.15,22.80,0,320.41,346.26,10.8,8.5,0.057,732037.0,732037.0,9470,0,0,0,L,1122011218,0,120.65,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215723,2091412.00
06/11/2017 17:15,2,0.383,ACTIVE,210.57,336.34,59.954,1497215704,"201051344000458","219011344069620",27.55,23.50,0,321.31,345.66,10.7,8.4,0.062,737138.4,737138.4,9441,0,0,0,L,1122011218,0,120.20,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215724,2091413.00
06/11/2017 17:15,2,0.379,ACTIVE,211.70,338.14,59.991,1497215704,"201051344000853","219011344069620",27.35,23.00,0,323.41,347.76,10.6,8.3,0.057,737874.2,737874.2,9453,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215725,2091414.00
06/11/2017 17:15,2,0.354,ACTIVE,212.16,340.25,59.975,1497215704,"201051344000685","219011344069620",27.67,22.50,0,323.72,348.06,9.9,7.7,0.062,732445.0,732445.0,9473,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215726,2091415.00
06/11/2017 17:15,2,0.391,ACTIVE,211.93,339.65,59.965,1497215704,"201051344000917","219011344069620",26.76,23.50,0,321.01,347.46,10.6,8.3,0.062,729048.8,729048.8,9457,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215727,2091416.00
06/11/2017 17:15,2,0.385,ACTIVE,212.61,339.95,59.970,1497215704,"201051344001145","219011344069620",27.31,22.30,0,323.72,347.46,10.7,8.4,0.062,737072.7,737072.7,9453,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215728,2091417.00
06/11/2017 17:15,2,0.383,ACTIVE,212.16,339.34,59.975,1497215704,"201051344000651","219011344069620",26.72,22.80,0,323.41,345.96,10.4,8.1,0.062,725555.1,725555.1,9462,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215729,2091418.00
06/11/2017 17:15,2,0.307,ACTIVE,210.12,337.84,59.981,1497215704,"274151322000088","219011344069620",25.88,25.80,0,320.11,341.45,8.0,5.8,0.044,938738.9,938738.9,9404,0,0,0,L,1151911521,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215730,2091419.00
06/11/2017 17:15,2,0.215,ACTIVE,211.48,390.74,59.970,1497215704,"274151322000068","219011344069620",36.68,28.50,0,335.44,405.17,8.0,5.8,0.035,812212.8,812212.8,9657,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215730,2091420.00
06/11/2017 17:15,2,0.396,ACTIVE,211.93,338.44,59.970,1497215704,"201051344001135","219011344069620",28.25,23.30,0,321.31,345.96,11.4,9.1,0.057,720999.7,720999.7,9449,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215731,2091421.00
06/11/2017 17:15,2,0.387,ACTIVE,211.48,337.84,59.965,1497215704,"201051344000594","219011344069620",28.05,22.80,0,320.41,345.36,11.0,8.7,0.062,739916.2,739916.2,9453,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215732,2091422.00
06/11/2017 17:15,2,0.393,ACTIVE,212.38,339.04,59.970,1497215704,"201051344001203","219011344069620",27.29,22.80,0,321.91,348.06,10.9,8.6,0.057,730310.9,730310.9,9482,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215733,2091423.00
06/11/2017 17:15,2,0.314,ACTIVE,210.57,336.94,59.965,1497215704,"274151322000054","219011344069620",26.88,26.30,0,320.41,341.75,8.6,6.4,0.053,955976.7,955976.7,9390,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215734,2091424.00
06/11/2017 17:15,2,0.398,ACTIVE,211.93,338.14,59.975,1497215704,"201051344000867","219011344069620",27.14,23.30,0,321.61,346.26,11.0,8.7,0.057,724120.3,724120.3,9483,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215735,2091425.00
06/11/2017 17:15,2,0.400,ACTIVE,212.16,339.65,59.970,1497215704,"201051344001093","219011344069620",27.71,22.80,0,321.31,347.16,11.2,8.9,0.057,728848.6,728848.6,9472,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215736,2091426.00
06/11/2017 17:15,2,0.355,ACTIVE,211.70,338.74,59.970,1497215704,"201051344000900","219011344069620",27.59,22.80,0,321.01,345.36,10.0,7.7,0.062,745575.9,745575.9,9457,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215737,2091427.00
06/11/2017 17:15,2,0.383,ACTIVE,211.70,338.14,59.970,1497215704,"201051344000648","219011344069620",27.87,22.00,0,321.91,345.36,10.8,8.5,0.057,734155.6,734155.6,9450,0,0,0,L,1122011218,0,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215738,2091428.00
06/11/2017 17:15,2,0.389,ACTIVE,211.93,338.14,59.975,1497215704,"201051344000569","219011344069620",27.95,23.30,0,321.31,345.66,11.1,8.7,0.057,747795.6,747795.6,9432,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215739,2091429.00
06/11/2017 17:15,2,0.404,ACTIVE,211.93,338.14,59.981,1497215704,"201051344000983","219011344069620",27.95,23.30,0,320.71,345.36,11.4,9.1,0.062,738339.6,738339.6,9454,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215741,2091430.00
06/11/2017 17:15,2,0.383,ACTIVE,211.70,338.14,59.954,1497215704,"201051344001158","219011344069620",27.43,22.50,0,321.61,345.66,10.7,8.4,0.057,723494.2,723494.2,9460,0,0,0,L,1122011218,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215741,2091431.00
06/11/2017 17:15,2,0.330,ACTIVE,211.03,338.14,59.970,1497215704,"274151322000087","219011344069620",26.26,29.80,0,320.71,342.05,8.8,6.6,0.031,929309.8,929309.8,9544,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215744,2091432.00
06/11/2017 17:15,2,0.379,ACTIVE,211.93,339.04,59.970,1497215704,"201051344000576","219011344069620",27.43,22.50,0,322.81,346.56,10.6,8.3,0.057,738028.0,738028.0,9455,0,0,0,L,1122011218,1,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497215744,2091433.00
06/11/2017 17:30,2,0.631,ACTIVE,212.83,342.95,59.949,1497216603,"201051344000645","219011344069620",28.01,22.80,0,324.92,349.86,17.9,15.4,0.128,736995.3,736995.3,9444,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216604,2091434.00
06/11/2017 17:30,2,0.584,ACTIVE,211.25,341.75,59.970,1497216603,"274151322000085","219011344069620",27.47,25.30,0,322.51,345.36,16.2,13.7,0.102,952028.4,952028.4,9397,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216605,2091435.00
06/11/2017 17:30,2,0.641,ACTIVE,212.83,343.85,59.981,1497216603,"201051344000633","219011344069620",28.53,22.30,0,324.62,351.67,18.6,16.0,0.137,723617.0,723617.0,9485,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216606,2091436.00
06/11/2017 17:30,2,0.643,ACTIVE,212.38,342.35,59.975,1497216603,"201051344000469","219011344069620",28.47,22.00,0,322.21,349.56,18.6,16.0,0.137,726753.4,726753.4,9460,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216606,2091437.00
06/11/2017 17:30,2,0.648,ACTIVE,211.93,342.05,59.986,1497216603,"201051344000646","219011344069620",28.19,22.80,0,321.61,349.86,18.6,16.0,0.133,722395.5,722395.5,9459,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216607,2091438.00
06/11/2017 17:30,2,0.611,ACTIVE,210.80,339.95,59.965,1497216603,"274151322000052","219011344069620",27.83,25.80,0,322.51,345.96,17.2,14.7,0.115,988995.0,988995.0,9403,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216609,2091439.00
06/11/2017 17:30,2,0.674,ACTIVE,212.38,342.65,60.012,1497216603,"201051344000585","219011344069620",28.65,23.00,0,324.62,350.17,19.6,16.9,0.128,734531.2,734531.2,9459,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216610,2091440.00
06/11/2017 17:30,2,0.633,ACTIVE,212.16,341.45,59.949,1497216603,"201051344001230","219011344069620",28.63,22.50,0,324.62,348.66,18.4,15.8,0.128,727069.2,727069.2,9466,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216610,2091441.00
06/11/2017 17:30,2,0.643,ACTIVE,212.38,342.65,59.970,1497216603,"201051344000582","219011344069620",27.79,22.80,0,324.92,350.47,18.1,15.5,0.128,716575.6,716575.6,9448,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216611,2091442.00
06/11/2017 17:30,2,0.652,ACTIVE,211.93,341.75,59.970,1497216603,"201051344000955","219011344069620",28.69,22.80,0,324.02,348.66,19.0,16.4,0.133,735745.5,735745.5,9469,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216612,2091443.00
06/11/2017 17:30,2,0.387,ACTIVE,211.48,400.36,59.975,1497216603,"274151322000094","219011344069620",37.53,27.00,0,334.54,416.89,15.0,12.6,0.093,811737.4,811737.4,9643,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216613,2091444.00
06/11/2017 17:30,2,0.676,ACTIVE,212.16,341.45,59.975,1497216603,"201051344000579","219011344069620",28.55,22.80,0,323.41,350.47,19.6,17.0,0.133,744937.7,744937.7,9451,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216614,2091445.00
06/11/2017 17:30,2,0.660,ACTIVE,211.93,341.15,59.970,1497216603,"201051344000890","219011344069620",28.69,23.00,0,325.22,349.86,19.2,16.6,0.133,729727.2,729727.2,9462,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216615,2091446.00
06/11/2017 17:30,2,0.629,ACTIVE,212.61,342.35,59.970,1497216603,"201051344000438","219011344069620",29.10,22.80,0,324.32,350.17,18.6,16.0,0.128,732430.7,732430.7,9457,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216616,2091447.00
06/11/2017 17:30,2,0.658,ACTIVE,212.16,340.55,59.970,1497216603,"201051344000417","219011344069620",18.67,22.50,0,325.52,345.96,12.4,10.1,0.080,671570.6,671570.6,9486,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216617,2091448.00
06/11/2017 17:30,2,0.596,ACTIVE,211.03,339.95,59.970,1497216603,"274151322000083","219011344069620",27.75,25.00,0,323.11,345.66,16.8,14.2,0.102,978985.9,978985.9,9405,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216618,2091449.00
06/11/2017 17:30,2,0.621,ACTIVE,211.70,340.25,59.975,1497216603,"274151322000076","219011344069620",28.77,25.50,0,323.72,346.56,18.1,15.6,0.124,1044229.3,1044229.3,9397,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216619,2091450.00
06/11/2017 17:30,2,0.662,ACTIVE,212.16,341.45,59.970,1497216603,"201051344000868","219011344069620",28.11,22.00,0,324.32,349.56,18.9,16.3,0.133,725238.6,725238.6,9465,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216619,2091451.00
06/11/2017 17:30,2,0.619,ACTIVE,211.03,341.75,60.007,1497216603,"274151322000095","219011344069620",28.07,25.00,0,323.11,345.66,17.6,15.1,0.115,1034112.7,1034112.7,9411,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216620,2091452.00
06/11/2017 17:30,2,0.645,ACTIVE,212.38,341.75,59.938,1497216603,"201051344000988","219011344069620",18.33,22.50,0,324.62,347.76,12.0,9.6,0.088,644688.2,644688.2,9477,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216621,2091453.00
06/11/2017 17:30,2,0.645,ACTIVE,212.16,341.15,59.981,1497216603,"201051344001025","219011344069620",28.82,22.50,0,325.82,350.17,18.9,16.3,0.128,732040.0,732040.0,9471,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216622,2091454.00
06/11/2017 17:30,2,0.633,ACTIVE,212.38,341.45,59.975,1497216603,"201051344000458","219011344069620",28.73,23.30,0,325.22,349.26,18.5,15.9,0.137,737141.3,737141.3,9442,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216623,2091455.00
06/11/2017 17:30,2,0.637,ACTIVE,213.06,343.85,59.981,1497216603,"201051344000853","219011344069620",28.67,22.50,0,326.12,351.07,18.5,15.9,0.128,737877.2,737877.2,9454,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216624,2091456.00
06/11/2017 17:30,2,0.623,ACTIVE,212.61,343.55,59.965,1497216603,"201051344000685","219011344069620",28.17,22.80,0,324.92,351.37,17.8,15.2,0.133,732447.8,732447.8,9474,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216625,2091457.00
06/11/2017 17:30,2,0.645,ACTIVE,212.16,342.35,59.975,1497216603,"201051344000917","219011344069620",28.25,23.50,0,326.12,350.17,18.5,15.9,0.133,729051.7,729051.7,9458,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216626,2091458.00
06/11/2017 17:30,2,0.641,ACTIVE,212.61,342.95,59.933,1497216603,"201051344001145","219011344069620",28.57,22.30,0,327.02,350.77,18.6,16.0,0.128,737075.6,737075.6,9454,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216627,2091459.00
06/11/2017 17:30,2,0.627,ACTIVE,212.38,342.35,59.944,1497216603,"201051344000651","219011344069620",28.69,22.50,0,325.52,350.17,18.3,15.7,0.128,725558.0,725558.0,9463,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216628,2091460.00
06/11/2017 17:30,2,0.566,ACTIVE,210.80,338.74,59.959,1497216603,"274151322000088","219011344069620",27.57,25.30,0,322.51,345.96,15.8,13.4,0.093,938741.2,938741.2,9405,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216628,2091461.00
06/11/2017 17:30,2,0.395,ACTIVE,211.93,413.29,59.975,1497216603,"274151322000068","219011344069620",38.80,28.00,0,335.44,417.19,15.3,12.9,0.080,812215.0,812215.0,9658,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216629,2091462.00
06/11/2017 17:30,2,0.676,ACTIVE,212.16,341.15,59.975,1497216603,"201051344001135","219011344069620",28.23,22.80,0,324.62,349.26,19.4,16.8,0.133,721002.8,721002.8,9450,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216630,2091463.00
06/11/2017 17:30,2,0.646,ACTIVE,211.93,341.45,59.959,1497216603,"201051344000594","219011344069620",28.98,22.50,0,323.41,349.56,19.1,16.5,0.137,739919.2,739919.2,9454,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216631,2091464.00
06/11/2017 17:30,2,0.654,ACTIVE,212.61,342.05,59.975,1497216603,"201051344001203","219011344069620",28.37,22.80,0,326.72,351.07,18.9,16.3,0.133,730313.9,730313.9,9483,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216632,2091465.00
06/11/2017 17:30,2,0.588,ACTIVE,211.03,337.24,59.965,1497216603,"274151322000054","219011344069620",27.77,26.00,0,321.01,346.56,16.5,14.0,0.093,955979.1,955979.1,9391,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216633,2091466.00
06/11/2017 17:30,2,0.658,ACTIVE,212.38,341.15,59.986,1497216603,"201051344000867","219011344069620",28.53,22.80,0,323.72,349.26,19.0,16.4,0.133,724123.4,724123.4,9484,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216634,2091467.00
06/11/2017 17:30,2,0.664,ACTIVE,212.38,342.95,59.954,1497216603,"201051344001093","219011344069620",28.35,22.80,0,325.52,350.17,19.1,16.5,0.128,728851.7,728851.7,9473,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216635,2091468.00
06/11/2017 17:30,2,0.627,ACTIVE,211.93,341.45,59.981,1497216603,"201051344000900","219011344069620",28.49,22.00,0,323.72,349.56,18.1,15.6,0.128,745578.7,745578.7,9458,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216636,2091469.00
06/11/2017 17:30,2,0.648,ACTIVE,212.16,341.45,59.933,1497216603,"201051344000648","219011344069620",28.41,21.50,0,325.82,349.86,18.7,16.1,0.133,734158.6,734158.6,9451,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216636,2091470.00
06/11/2017 17:30,2,0.650,ACTIVE,212.38,342.05,59.975,1497216603,"201051344000569","219011344069620",28.77,23.00,0,323.11,349.86,19.0,16.4,0.133,747798.6,747798.6,9433,0,0,0,L,1122011218,0,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216637,2091471.00
06/11/2017 17:30,2,0.664,ACTIVE,212.38,341.45,59.949,1497216603,"201051344000983","219011344069620",28.71,22.80,0,323.11,349.86,19.4,16.8,0.141,738342.7,738342.7,9455,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216638,2091472.00
06/11/2017 17:30,2,0.652,ACTIVE,212.16,341.15,60.002,1497216603,"201051344001158","219011344069620",28.21,22.30,0,324.62,349.86,18.6,16.1,0.141,723497.2,723497.2,9461,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216639,2091473.00
06/11/2017 17:30,2,0.627,ACTIVE,212.83,342.95,59.996,1497216603,"201051344000576","219011344069620",28.98,22.30,0,324.32,350.47,18.4,15.9,0.133,738030.9,738030.9,9456,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216640,2091474.00
06/11/2017 17:30,2,0.598,ACTIVE,211.25,338.74,59.959,1497216603,"274151322000087","219011344069620",27.61,29.30,0,322.21,345.66,16.7,14.2,0.097,929312.3,929312.3,9545,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497216641,2091475.00
06/11/2017 17:45,2,0.762,ACTIVE,213.06,343.55,60.018,1497217503,"201051344000645","219011344069620",28.33,23.00,0,333.93,353.17,21.9,19.2,0.168,736999.8,736999.8,9445,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217505,2091476.00
06/11/2017 17:45,2,0.723,ACTIVE,211.48,340.55,59.975,1497217503,"274151322000085","219011344069620",27.49,25.30,0,330.63,347.46,20.1,17.5,0.124,952032.6,952032.6,9398,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217505,2091477.00
06/11/2017 17:45,2,0.764,ACTIVE,212.61,344.45,59.959,1497217503,"201051344000633","219011344069620",28.98,22.50,0,333.03,354.37,22.4,19.7,0.172,723621.7,723621.7,9486,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217506,2091478.00
06/11/2017 17:45,2,0.775,ACTIVE,212.61,344.15,60.002,1497217503,"201051344000469","219011344069620",28.57,22.00,0,332.73,352.87,22.5,19.8,0.172,726758.1,726758.1,9461,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217507,2091479.00
06/11/2017 17:45,2,0.773,ACTIVE,212.16,343.85,59.986,1497217503,"201051344000646","219011344069620",28.67,23.00,0,331.53,353.17,22.5,19.8,0.168,722400.1,722400.1,9460,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217508,2091480.00
06/11/2017 17:45,2,0.746,ACTIVE,210.80,339.95,59.970,1497217503,"274151322000052","219011344069620",27.97,25.80,0,330.33,348.36,21.2,18.5,0.141,988999.4,988999.4,9404,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217509,2091481.00
06/11/2017 17:45,2,0.812,ACTIVE,212.61,344.15,59.944,1497217503,"201051344000585","219011344069620",28.67,23.00,0,333.03,353.77,23.6,20.9,0.168,734536.1,734536.1,9460,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217510,2091482.00
06/11/2017 17:45,2,0.775,ACTIVE,212.38,343.25,59.970,1497217503,"201051344001230","219011344069620",28.33,22.80,0,332.43,351.67,22.3,19.6,0.164,727073.8,727073.8,9467,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217511,2091483.00
06/11/2017 17:45,2,0.764,ACTIVE,212.83,344.45,59.959,1497217503,"201051344000582","219011344069620",28.47,22.80,0,333.63,353.77,22.1,19.4,0.164,716580.2,716580.2,9449,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217512,2091484.00
06/11/2017 17:45,2,0.785,ACTIVE,211.93,343.25,59.975,1497217503,"201051344000955","219011344069620",28.69,23.00,0,332.13,352.27,22.9,20.1,0.168,735750.3,735750.3,9470,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217513,2091485.00
06/11/2017 17:45,2,0.477,ACTIVE,211.25,402.77,59.970,1497217503,"274151322000094","219011344069620",37.79,27.50,0,335.14,420.80,18.3,15.7,0.119,811741.1,811741.1,9644,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217514,2091486.00
06/11/2017 17:45,2,0.797,ACTIVE,212.16,342.65,59.970,1497217503,"201051344000579","219011344069620",29.12,23.00,0,333.33,352.87,23.5,20.8,0.172,744942.6,744942.6,9452,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217514,2091487.00
06/11/2017 17:45,2,0.803,ACTIVE,212.16,342.95,59.965,1497217503,"201051344000890","219011344069620",28.41,23.30,0,332.13,353.17,23.2,20.4,0.168,729732.0,729732.0,9463,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217515,2091488.00
06/11/2017 17:45,2,0.750,ACTIVE,212.38,343.55,59.975,1497217503,"201051344000438","219011344069620",29.52,23.00,0,333.93,353.77,22.4,19.7,0.164,732435.3,732435.3,9458,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217516,2091489.00
06/11/2017 17:45,2,0.803,ACTIVE,212.16,341.45,59.996,1497217503,"201051344000417","219011344069620",18.49,22.80,0,332.43,348.66,15.1,12.6,0.102,671573.5,671573.5,9487,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217517,2091490.00
06/11/2017 17:45,2,0.736,ACTIVE,211.03,339.95,59.975,1497217503,"274151322000083","219011344069620",27.73,25.30,0,330.63,348.06,20.6,18.0,0.141,978990.1,978990.1,9406,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217518,2091491.00
06/11/2017 17:45,2,0.768,ACTIVE,211.03,343.55,59.970,1497217503,"274151322000076","219011344069620",28.69,25.50,0,331.83,348.96,22.3,19.6,0.146,1044233.9,1044233.9,9398,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217519,2091492.00
06/11/2017 17:45,2,0.797,ACTIVE,212.38,342.95,59.986,1497217503,"201051344000868","219011344069620",28.37,22.00,0,332.73,352.57,22.9,20.2,0.164,725243.4,725243.4,9466,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217520,2091493.00
06/11/2017 17:45,2,0.768,ACTIVE,210.80,340.25,59.965,1497217503,"274151322000095","219011344069620",28.03,25.30,0,330.03,348.36,21.8,19.1,0.146,1034117.1,1034117.1,9412,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217521,2091494.00
06/11/2017 17:45,2,0.775,ACTIVE,212.16,342.35,60.012,1497217503,"201051344000988","219011344069620",18.59,22.50,0,332.73,350.17,14.6,12.2,0.115,644691.1,644691.1,9478,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217522,2091495.00
06/11/2017 17:45,2,0.793,ACTIVE,212.61,342.95,59.986,1497217503,"201051344001025","219011344069620",28.43,22.50,0,333.63,353.47,22.9,20.1,0.168,732044.7,732044.7,9472,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217523,2091496.00
06/11/2017 17:45,2,0.773,ACTIVE,212.16,342.65,59.975,1497217503,"201051344000458","219011344069620",28.53,23.50,0,333.03,352.87,22.4,19.7,0.168,737146.0,737146.0,9443,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217524,2091497.00
06/11/2017 17:45,2,0.775,ACTIVE,212.83,344.76,59.970,1497217503,"201051344000853","219011344069620",28.47,22.80,0,335.14,354.07,22.4,19.7,0.168,737881.8,737881.8,9455,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217525,2091498.00
06/11/2017 17:45,2,0.760,ACTIVE,212.38,344.76,59.944,1497217503,"201051344000685","219011344069620",28.07,22.80,0,333.93,354.37,21.6,19.0,0.172,732452.2,732452.2,9475,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217526,2091499.00
06/11/2017 17:45,2,0.773,ACTIVE,212.61,344.15,59.970,1497217503,"201051344000917","219011344069620",28.49,23.50,0,332.43,353.47,22.3,19.6,0.164,729056.3,729056.3,9459,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217527,2091500.00
06/11/2017 17:45,2,0.771,ACTIVE,212.38,343.55,59.928,1497217503,"201051344001145","219011344069620",28.77,22.30,0,333.93,354.07,22.5,19.8,0.164,737080.3,737080.3,9455,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217528,2091501.00
06/11/2017 17:45,2,0.764,ACTIVE,212.38,344.15,59.970,1497217503,"201051344000651","219011344069620",28.67,22.50,0,333.63,353.47,22.2,19.5,0.168,725562.6,725562.6,9464,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217529,2091502.00
06/11/2017 17:45,2,0.703,ACTIVE,210.80,342.35,59.975,1497217503,"274151322000088","219011344069620",27.57,25.50,0,333.33,347.16,19.6,17.0,0.119,938745.2,938745.2,9406,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217530,2091503.00
06/11/2017 17:45,2,0.500,ACTIVE,211.48,401.86,59.970,1497217503,"274151322000068","219011344069620",37.69,28.30,0,335.44,424.11,19.1,16.5,0.115,812218.9,812218.9,9659,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217530,2091504.00
06/11/2017 17:45,2,0.805,ACTIVE,212.16,342.95,59.928,1497217503,"201051344001135","219011344069620",28.45,23.00,0,333.03,352.87,23.2,20.5,0.168,721007.6,721007.6,9451,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217531,2091505.00
06/11/2017 17:45,2,0.787,ACTIVE,212.16,343.25,60.012,1497217503,"201051344000594","219011344069620",28.84,23.00,0,331.53,352.27,23.0,20.3,0.172,739924.0,739924.0,9455,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217532,2091506.00
06/11/2017 17:45,2,0.783,ACTIVE,212.38,343.55,59.970,1497217503,"201051344001203","219011344069620",28.65,22.80,0,333.93,354.07,22.8,20.0,0.172,730318.7,730318.7,9484,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217533,2091507.00
06/11/2017 17:45,2,0.713,ACTIVE,210.80,338.14,59.975,1497217503,"274151322000054","219011344069620",27.95,26.00,0,330.33,348.06,20.2,17.6,0.128,955983.3,955983.3,9392,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217534,2091508.00
06/11/2017 17:45,2,0.783,ACTIVE,212.61,342.65,60.002,1497217503,"201051344000867","219011344069620",28.88,23.30,0,332.73,352.27,23.0,20.2,0.168,724128.1,724128.1,9485,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217535,2091509.00
06/11/2017 17:45,2,0.783,ACTIVE,212.38,344.15,59.970,1497217503,"201051344001093","219011344069620",28.84,23.00,0,333.03,353.47,22.9,20.2,0.164,728856.5,728856.5,9474,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217536,2091510.00
06/11/2017 17:45,2,0.754,ACTIVE,212.16,342.95,59.938,1497217503,"201051344000900","219011344069620",28.75,22.50,0,332.13,352.57,22.0,19.3,0.172,745583.2,745583.2,9459,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217537,2091511.00
06/11/2017 17:45,2,0.766,ACTIVE,212.38,342.95,60.007,1497217503,"201051344000648","219011344069620",28.92,22.00,0,332.73,352.87,22.4,19.7,0.168,734163.2,734163.2,9452,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217538,2091512.00
06/11/2017 17:45,2,0.785,ACTIVE,212.38,343.25,59.975,1497217503,"201051344000569","219011344069620",28.69,23.30,0,333.33,352.87,22.8,20.1,0.172,747803.4,747803.4,9434,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217539,2091513.00
06/11/2017 17:45,2,0.797,ACTIVE,212.16,342.65,59.970,1497217503,"201051344000983","219011344069620",28.69,23.00,0,333.63,352.57,23.2,20.4,0.177,738347.6,738347.6,9456,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217540,2091514.00
