ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 17:45,2,0.781,ACTIVE,212.38,343.25,59.959,1497217503,"201051344001158","219011344069620",28.39,22.80,0,333.63,352.87,22.5,19.8,0.168,723501.8,723501.8,9462,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217541,2091515.00
06/11/2017 17:45,2,0.770,ACTIVE,213.06,344.45,59.975,1497217503,"201051344000576","219011344069620",28.51,22.30,0,333.33,353.47,22.2,19.5,0.168,738035.5,738035.5,9457,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217542,2091516.00
06/11/2017 17:45,2,0.723,ACTIVE,211.03,338.74,59.991,1497217503,"274151322000087","219011344069620",27.83,29.80,0,330.33,347.46,20.4,17.7,0.115,929316.5,929316.5,9546,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497217542,2091517.00
06/11/2017 18:00,2,0.791,ACTIVE,212.38,343.85,59.938,1497218403,"201051344000645","219011344069620",28.71,23.00,0,333.63,355.88,23.0,20.3,0.177,737005.0,737005.0,9446,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218404,2091518.00
06/11/2017 18:00,2,0.760,ACTIVE,211.25,343.85,59.949,1497218403,"274151322000085","219011344069620",27.67,25.50,0,330.93,349.56,21.3,18.6,0.137,952037.3,952037.3,9399,0,0,0,L,1151911521,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218405,2091519.00
06/11/2017 18:00,2,0.820,ACTIVE,212.83,345.66,59.965,1497218403,"201051344000633","219011344069620",28.45,22.80,0,332.73,356.78,23.7,20.9,0.186,723627.0,723627.0,9487,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218406,2091520.00
06/11/2017 18:00,2,0.803,ACTIVE,212.38,342.95,59.996,1497218403,"201051344000469","219011344069620",29.02,22.50,0,332.13,355.28,23.6,20.9,0.186,726763.4,726763.4,9462,0,0,0,L,1122011218,0,120.42,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218407,2091521.00
06/11/2017 18:00,2,0.812,ACTIVE,212.16,343.85,59.959,1497218403,"201051344000646","219011344069620",28.75,23.50,0,333.33,355.88,23.7,20.9,0.181,722405.5,722405.5,9461,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218408,2091522.00
06/11/2017 18:00,2,0.801,ACTIVE,211.03,342.95,59.970,1497218403,"274151322000052","219011344069620",27.69,26.30,0,330.93,350.17,22.4,19.7,0.137,989004.4,989004.4,9405,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218409,2091523.00
06/11/2017 18:00,2,0.852,ACTIVE,212.38,344.45,59.970,1497218403,"201051344000585","219011344069620",28.65,23.50,0,333.93,356.18,24.8,22.0,0.186,734541.7,734541.7,9461,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218409,2091524.00
06/11/2017 18:00,2,0.812,ACTIVE,212.38,343.25,59.965,1497218403,"201051344001230","219011344069620",28.45,23.00,0,332.43,354.37,23.4,20.7,0.177,727079.1,727079.1,9468,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218410,2091525.00
06/11/2017 18:00,2,0.812,ACTIVE,213.06,344.76,60.002,1497218403,"201051344000582","219011344069620",28.15,22.80,0,333.93,356.18,23.1,20.4,0.168,716585.4,716585.4,9450,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218411,2091526.00
06/11/2017 18:00,2,0.818,ACTIVE,211.93,343.55,59.944,1497218403,"201051344000955","219011344069620",28.96,23.30,0,333.33,354.37,24.0,21.2,0.181,735755.7,735755.7,9471,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218412,2091527.00
06/11/2017 18:00,2,0.504,ACTIVE,211.03,406.67,59.965,1497218403,"274151322000094","219011344069620",37.99,28.00,0,335.44,421.10,19.4,16.8,0.128,811745.4,811745.4,9645,0,0,0,L,1151911521,0,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218413,2091528.00
06/11/2017 18:00,2,0.846,ACTIVE,212.38,343.85,59.970,1497218403,"201051344000579","219011344069620",28.78,23.50,0,333.33,355.58,24.7,21.9,0.181,744948.2,744948.2,9453,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218414,2091529.00
06/11/2017 18:00,2,0.848,ACTIVE,212.16,343.55,60.018,1497218403,"201051344000890","219011344069620",28.35,23.50,0,333.03,355.88,24.4,21.6,0.177,729737.5,729737.5,9464,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218415,2091530.00
06/11/2017 18:00,2,0.805,ACTIVE,212.83,344.76,59.965,1497218403,"201051344000438","219011344069620",28.98,23.30,0,333.93,356.18,23.6,20.9,0.177,732440.7,732440.7,9459,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218416,2091531.00
06/11/2017 18:00,2,0.824,ACTIVE,212.83,342.05,59.959,1497218403,"201051344000417","219011344069620",18.77,23.00,0,333.93,349.86,15.7,13.2,0.110,671576.9,671576.9,9488,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218417,2091532.00
06/11/2017 18:00,2,0.775,ACTIVE,211.03,339.65,59.970,1497218403,"274151322000083","219011344069620",27.79,25.80,0,332.13,350.17,21.8,19.1,0.150,978995.0,978995.0,9407,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218418,2091533.00
06/11/2017 18:00,2,0.818,ACTIVE,211.25,341.45,59.949,1497218403,"274151322000076","219011344069620",28.43,26.00,0,332.13,351.07,23.6,20.9,0.146,1044239.2,1044239.2,9399,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218419,2091534.00
06/11/2017 18:00,2,0.834,ACTIVE,212.16,342.95,59.970,1497218403,"201051344000868","219011344069620",28.41,22.50,0,333.03,354.97,24.0,21.3,0.177,725248.8,725248.8,9467,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218420,2091535.00
06/11/2017 18:00,2,0.801,ACTIVE,211.03,339.95,59.970,1497218403,"274151322000095","219011344069620",28.47,25.50,0,330.93,350.17,23.1,20.3,0.146,1034122.4,1034122.4,9413,0,0,0,L,1151911521,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218421,2091536.00
06/11/2017 18:00,2,0.811,ACTIVE,212.38,342.05,59.965,1497218403,"201051344000988","219011344069620",18.65,23.00,0,332.13,351.37,15.3,12.9,0.119,644694.4,644694.4,9479,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218422,2091537.00
06/11/2017 18:00,2,0.828,ACTIVE,212.16,343.25,59.949,1497218403,"201051344001025","219011344069620",28.57,23.00,0,333.93,356.18,23.9,21.2,0.177,732050.2,732050.2,9473,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218423,2091538.00
06/11/2017 18:00,2,0.809,ACTIVE,212.38,343.55,59.970,1497218403,"201051344000458","219011344069620",28.49,24.00,0,333.33,354.67,23.4,20.6,0.181,737151.2,737151.2,9444,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218424,2091539.00
06/11/2017 18:00,2,0.814,ACTIVE,212.83,344.76,59.975,1497218403,"201051344000853","219011344069620",28.41,23.30,0,334.24,356.78,23.4,20.7,0.181,737887.1,737887.1,9456,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218424,2091540.00
06/11/2017 18:00,2,0.785,ACTIVE,212.61,344.76,59.970,1497218403,"201051344000685","219011344069620",28.61,23.00,0,334.54,356.18,22.8,20.1,0.181,732457.4,732457.4,9476,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218425,2091541.00
06/11/2017 18:00,2,0.811,ACTIVE,212.61,343.85,59.975,1497218403,"201051344000917","219011344069620",28.39,23.80,0,333.93,356.18,23.4,20.6,0.177,729061.6,729061.6,9460,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218426,2091542.00
06/11/2017 18:00,2,0.814,ACTIVE,212.61,344.15,60.002,1497218403,"201051344001145","219011344069620",28.47,22.80,0,334.84,356.48,23.5,20.8,0.177,737085.6,737085.6,9456,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218427,2091543.00
06/11/2017 18:00,2,0.811,ACTIVE,212.38,344.15,60.023,1497218403,"201051344000651","219011344069620",28.39,22.80,0,334.84,356.18,23.3,20.6,0.177,725567.9,725567.9,9465,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218428,2091544.00
06/11/2017 18:00,2,0.744,ACTIVE,210.57,339.34,59.965,1497218403,"274151322000088","219011344069620",27.41,25.80,0,330.03,349.26,20.7,18.0,0.128,938749.8,938749.8,9407,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218429,2091545.00
06/11/2017 18:00,2,0.523,ACTIVE,211.93,401.56,59.975,1497218403,"274151322000068","219011344069620",37.59,28.80,0,335.44,420.80,20.0,17.4,0.124,812223.4,812223.4,9660,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218430,2091546.00
06/11/2017 18:00,2,0.830,ACTIVE,211.93,343.25,59.981,1497218403,"201051344001135","219011344069620",28.71,23.30,0,333.63,354.97,24.2,21.4,0.172,721013.2,721013.2,9452,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218431,2091547.00
06/11/2017 18:00,2,0.840,ACTIVE,212.16,343.25,59.970,1497218403,"201051344000594","219011344069620",28.25,23.30,0,332.13,354.97,24.1,21.3,0.177,739929.5,739929.5,9456,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218432,2091548.00
06/11/2017 18:00,2,0.818,ACTIVE,212.61,343.25,59.975,1497218403,"201051344001203","219011344069620",28.71,23.00,0,333.63,357.08,23.8,21.0,0.186,730324.1,730324.1,9485,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218433,2091549.00
06/11/2017 18:00,2,0.758,ACTIVE,210.80,343.85,59.965,1497218403,"274151322000054","219011344069620",27.75,26.50,0,330.33,349.56,21.3,18.6,0.133,955988.1,955988.1,9393,0,0,0,L,1151911521,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218434,2091550.00
06/11/2017 18:00,2,0.822,ACTIVE,212.61,342.95,59.954,1497218403,"201051344000867","219011344069620",28.82,23.50,0,332.73,354.97,24.0,21.3,0.177,724133.6,724133.6,9486,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218434,2091551.00
06/11/2017 18:00,2,0.820,ACTIVE,213.06,345.06,59.981,1497218403,"201051344001093","219011344069620",28.69,23.00,0,333.93,356.18,23.9,21.1,0.168,728861.9,728861.9,9475,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218435,2091552.00
06/11/2017 18:00,2,0.791,ACTIVE,211.93,343.25,59.975,1497218403,"201051344000900","219011344069620",28.69,22.80,0,333.03,355.28,23.0,20.3,0.181,745588.4,745588.4,9460,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218436,2091553.00
06/11/2017 18:00,2,0.799,ACTIVE,212.83,343.55,59.975,1497218403,"201051344000648","219011344069620",28.77,22.30,0,333.03,355.28,23.3,20.6,0.177,734168.5,734168.5,9453,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218437,2091554.00
06/11/2017 18:00,2,0.811,ACTIVE,212.61,343.55,59.949,1497218403,"201051344000569","219011344069620",28.84,23.50,0,333.63,355.28,23.7,21.0,0.186,747808.8,747808.8,9435,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218438,2091555.00
06/11/2017 18:00,2,0.824,ACTIVE,212.61,342.95,59.986,1497218403,"201051344000983","219011344069620",28.88,23.50,0,333.03,354.97,24.1,21.4,0.181,738353.1,738353.1,9457,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218439,2091556.00
06/11/2017 18:00,2,0.820,ACTIVE,212.16,343.55,59.981,1497218403,"201051344001158","219011344069620",28.13,23.00,0,333.03,355.28,23.4,20.7,0.181,723507.1,723507.1,9463,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218440,2091557.00
06/11/2017 18:00,2,0.797,ACTIVE,212.61,344.15,59.959,1497218403,"201051344000576","219011344069620",28.57,22.50,0,333.93,355.88,23.1,20.3,0.177,738040.8,738040.8,9458,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218441,2091558.00
06/11/2017 18:00,2,0.758,ACTIVE,211.48,340.25,59.975,1497218403,"274151322000087","219011344069620",27.85,30.30,0,330.03,349.26,21.4,18.7,0.128,929321.3,929321.3,9547,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497218442,2091559.00
06/11/2017 18:15,2,0.492,ACTIVE,212.83,341.45,59.959,1497219304,"201051344000645","219011344069620",27.67,23.50,0,333.93,355.88,13.8,11.4,0.093,737009.2,737009.2,9447,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219305,2091560.00
06/11/2017 18:15,2,0.443,ACTIVE,211.25,339.95,59.949,1497219304,"274151322000085","219011344069620",26.88,25.80,0,334.24,348.36,12.1,9.7,0.066,952041.1,952041.1,9400,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219306,2091561.00
06/11/2017 18:15,2,0.523,ACTIVE,213.06,342.65,59.954,1497219304,"201051344000633","219011344069620",27.00,23.00,0,333.03,357.08,14.3,11.9,0.088,723631.3,723631.3,9488,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219307,2091562.00
06/11/2017 18:15,2,0.498,ACTIVE,212.38,340.55,59.970,1497219304,"201051344000469","219011344069620",28.45,22.50,0,331.83,355.28,14.4,12.0,0.093,726767.7,726767.7,9463,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219308,2091563.00
06/11/2017 18:15,2,0.514,ACTIVE,211.70,340.55,59.917,1497219304,"201051344000646","219011344069620",28.01,23.80,0,332.73,355.58,14.6,12.1,0.088,722409.8,722409.8,9462,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219308,2091564.00
06/11/2017 18:15,2,0.473,ACTIVE,211.03,340.55,59.981,1497219304,"274151322000052","219011344069620",27.00,26.80,0,329.43,349.86,12.9,10.6,0.080,989008.4,989008.4,9406,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219309,2091565.00
06/11/2017 18:15,2,0.533,ACTIVE,212.61,341.75,59.965,1497219304,"201051344000585","219011344069620",28.17,23.80,0,333.63,356.18,15.2,12.7,0.093,734546.3,734546.3,9462,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219310,2091566.00
06/11/2017 18:15,2,0.512,ACTIVE,211.93,339.95,59.954,1497219304,"201051344001230","219011344069620",27.57,23.50,0,333.03,354.97,14.3,11.9,0.088,727083.3,727083.3,9469,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219311,2091567.00
06/11/2017 18:15,2,0.482,ACTIVE,212.83,341.45,59.959,1497219304,"201051344000582","219011344069620",28.45,23.00,0,334.84,356.18,13.9,11.5,0.088,716589.6,716589.6,9451,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219312,2091568.00
06/11/2017 18:15,2,0.527,ACTIVE,211.93,340.25,59.959,1497219304,"201051344000955","219011344069620",27.71,23.50,0,333.33,354.97,14.8,12.4,0.093,735760.1,735760.1,9472,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219313,2091569.00
06/11/2017 18:15,2,0.287,ACTIVE,211.25,389.54,59.954,1497219304,"274151322000094","219011344069620",36.46,28.30,0,335.44,420.50,10.5,8.2,0.066,811748.7,811748.7,9646,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219314,2091570.00
06/11/2017 18:15,2,0.535,ACTIVE,212.38,340.85,59.996,1497219304,"201051344000579","219011344069620",28.33,24.00,0,332.13,355.28,15.4,12.9,0.093,744952.8,744952.8,9454,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219315,2091571.00
06/11/2017 18:15,2,0.533,ACTIVE,212.38,340.55,59.965,1497219304,"201051344000890","219011344069620",27.17,24.00,0,333.33,356.18,14.7,12.2,0.088,729742.0,729742.0,9465,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219316,2091572.00
06/11/2017 18:15,2,0.506,ACTIVE,212.38,341.15,60.002,1497219304,"201051344000438","219011344069620",27.83,23.50,0,335.14,355.58,14.2,11.8,0.093,732445.0,732445.0,9460,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219317,2091573.00
06/11/2017 18:15,2,0.514,ACTIVE,212.61,340.25,59.959,1497219304,"201051344000417","219011344069620",18.31,23.30,0,333.93,351.07,9.6,7.3,0.053,671579.6,671579.6,9489,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219317,2091574.00
06/11/2017 18:15,2,0.445,ACTIVE,211.48,340.55,59.954,1497219304,"274151322000083","219011344069620",27.14,26.00,0,330.63,348.96,12.2,9.9,0.075,978998.8,978998.8,9408,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219318,2091575.00
06/11/2017 18:15,2,0.473,ACTIVE,211.70,341.15,59.949,1497219304,"274151322000076","219011344069620",27.81,26.30,0,334.84,349.86,13.3,10.9,0.080,1044243.4,1044243.4,9400,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219319,2091576.00
06/11/2017 18:15,2,0.518,ACTIVE,212.38,341.45,59.959,1497219304,"201051344000868","219011344069620",27.57,22.80,0,332.73,354.37,14.4,12.0,0.088,725253.2,725253.2,9468,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219320,2091577.00
06/11/2017 18:15,2,0.459,ACTIVE,211.25,340.85,59.954,1497219304,"274151322000095","219011344069620",27.47,25.80,0,333.33,348.96,12.8,10.4,0.075,1034126.4,1034126.4,9414,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219321,2091578.00
06/11/2017 18:15,2,0.484,ACTIVE,212.16,340.85,59.996,1497219304,"201051344000988","219011344069620",18.09,23.00,0,332.73,351.67,8.9,6.7,0.053,644697.0,644697.0,9480,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219322,2091579.00
06/11/2017 18:15,2,0.502,ACTIVE,212.61,340.55,59.954,1497219304,"201051344001025","219011344069620",28.07,23.30,0,333.33,355.58,14.3,11.8,0.088,732054.5,732054.5,9474,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219323,2091580.00
06/11/2017 18:15,2,0.500,ACTIVE,212.38,340.25,59.965,1497219304,"201051344000458","219011344069620",27.77,24.30,0,332.73,354.97,14.1,11.7,0.093,737155.4,737155.4,9445,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219324,2091581.00
06/11/2017 18:15,2,0.496,ACTIVE,212.83,342.05,59.959,1497219304,"201051344000853","219011344069620",28.01,23.50,0,335.14,356.48,14.1,11.7,0.093,737891.3,737891.3,9457,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219325,2091582.00
06/11/2017 18:15,2,0.477,ACTIVE,213.06,342.65,59.991,1497219304,"201051344000685","219011344069620",27.75,23.30,0,332.43,357.08,13.4,11.0,0.088,732461.4,732461.4,9477,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219325,2091583.00
06/11/2017 18:15,2,0.496,ACTIVE,212.83,342.05,59.965,1497219304,"201051344000917","219011344069620",28.03,23.80,0,332.73,355.88,14.1,11.7,0.084,729065.8,729065.8,9461,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219327,2091584.00
06/11/2017 18:15,2,0.492,ACTIVE,212.83,341.75,59.965,1497219304,"201051344001145","219011344069620",27.99,23.00,0,335.14,355.88,13.9,11.5,0.080,737089.8,737089.8,9457,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219328,2091585.00
06/11/2017 18:15,2,0.488,ACTIVE,212.61,341.75,59.944,1497219304,"201051344000651","219011344069620",27.99,22.80,0,334.24,355.88,13.9,11.5,0.084,725572.1,725572.1,9466,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219329,2091586.00
06/11/2017 18:15,2,0.426,ACTIVE,210.80,339.95,59.970,1497219304,"274151322000088","219011344069620",26.04,26.00,0,330.03,348.06,11.2,8.9,0.066,938753.4,938753.4,9408,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219329,2091587.00
06/11/2017 18:15,2,0.303,ACTIVE,211.93,387.14,59.959,1497219304,"274151322000068","219011344069620",36.22,28.80,0,335.44,417.79,11.1,8.8,0.057,812226.8,812226.8,9661,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219330,2091588.00
06/11/2017 18:15,2,0.527,ACTIVE,212.16,339.95,59.996,1497219304,"201051344001135","219011344069620",27.19,23.30,0,332.73,354.97,14.6,12.1,0.088,721017.5,721017.5,9453,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219331,2091589.00
06/11/2017 18:15,2,0.516,ACTIVE,212.38,340.85,59.959,1497219304,"201051344000594","219011344069620",27.49,23.50,0,331.53,354.97,14.4,12.0,0.093,739933.8,739933.8,9457,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219332,2091590.00
06/11/2017 18:15,2,0.514,ACTIVE,212.83,341.15,59.965,1497219304,"201051344001203","219011344069620",27.45,23.30,0,333.93,356.78,14.3,11.9,0.084,730328.4,730328.4,9486,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219333,2091591.00
06/11/2017 18:15,2,0.432,ACTIVE,210.80,338.14,59.959,1497219304,"274151322000054","219011344069620",27.00,26.50,0,330.03,348.96,11.8,9.5,0.071,955991.8,955991.8,9394,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219334,2091592.00
06/11/2017 18:15,2,0.508,ACTIVE,212.61,340.25,59.965,1497219304,"201051344000867","219011344069620",27.73,23.50,0,332.43,354.37,14.3,11.9,0.084,724137.9,724137.9,9487,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219335,2091593.00
06/11/2017 18:15,2,0.498,ACTIVE,212.83,342.35,59.970,1497219304,"201051344001093","219011344069620",28.51,23.30,0,335.14,355.28,14.4,12.0,0.080,728866.2,728866.2,9476,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219336,2091594.00
06/11/2017 18:15,2,0.463,ACTIVE,212.16,340.55,59.965,1497219304,"201051344000900","219011344069620",28.25,23.00,0,333.33,354.67,13.2,10.9,0.088,745592.5,745592.5,9461,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219337,2091595.00
06/11/2017 18:15,2,0.508,ACTIVE,212.83,340.85,60.007,1497219304,"201051344000648","219011344069620",27.37,22.50,0,333.33,355.88,14.1,11.7,0.084,734172.7,734172.7,9454,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219337,2091596.00
06/11/2017 18:15,2,0.502,ACTIVE,212.61,340.85,59.965,1497219304,"201051344000569","219011344069620",27.87,23.80,0,333.93,354.67,14.2,11.8,0.093,747813.0,747813.0,9436,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219339,2091597.00
06/11/2017 18:15,2,0.520,ACTIVE,212.38,340.55,59.959,1497219304,"201051344000983","219011344069620",27.59,23.80,0,332.43,355.28,14.5,12.1,0.093,738357.4,738357.4,9458,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219340,2091598.00
06/11/2017 18:15,2,0.492,ACTIVE,212.16,340.25,59.949,1497219304,"201051344001158","219011344069620",27.47,23.30,0,333.03,354.67,13.7,11.3,0.093,723511.3,723511.3,9464,0,0,0,L,1122011218,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219340,2091599.00
06/11/2017 18:15,2,0.486,ACTIVE,213.06,342.05,59.965,1497219304,"201051344000576","219011344069620",27.95,22.80,0,333.33,355.58,13.8,11.4,0.084,738044.8,738044.8,9459,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219341,2091600.00
06/11/2017 18:15,2,0.436,ACTIVE,211.25,337.84,59.959,1497219304,"274151322000087","219011344069620",26.84,30.30,0,329.13,348.06,11.8,9.5,0.049,929325.0,929325.0,9548,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497219342,2091601.00
06/11/2017 18:30,2,0.385,ACTIVE,212.83,340.25,60.007,1497220203,"201051344000645","219011344069620",27.25,23.30,0,334.84,348.66,10.7,8.4,0.062,737011.7,737011.7,9448,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220204,2091602.00
06/11/2017 18:30,2,0.326,ACTIVE,211.25,337.84,59.986,1497220203,"274151322000085","219011344069620",26.82,25.50,0,334.84,344.45,8.9,6.6,0.049,952043.1,952043.1,9401,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220205,2091603.00
06/11/2017 18:30,2,0.402,ACTIVE,212.83,341.75,60.018,1497220203,"201051344000633","219011344069620",27.35,22.80,0,333.03,350.17,11.2,8.9,0.066,723633.7,723633.7,9489,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220206,2091604.00
06/11/2017 18:30,2,0.414,ACTIVE,212.61,340.55,59.991,1497220203,"201051344000469","219011344069620",26.28,22.30,0,333.03,347.76,11.1,8.7,0.062,726770.2,726770.2,9464,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220207,2091605.00
06/11/2017 18:30,2,0.438,ACTIVE,212.16,340.25,59.986,1497220203,"201051344000646","219011344069620",22.28,23.50,0,332.73,348.36,9.8,7.6,0.049,722412.4,722412.4,9463,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220208,2091606.00
06/11/2017 18:30,2,0.350,ACTIVE,211.03,339.34,59.986,1497220203,"274151322000052","219011344069620",27.00,26.50,0,333.63,344.15,9.6,7.3,0.044,989010.6,989010.6,9407,0,0,0,L,1151911521,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220209,2091607.00
06/11/2017 18:30,2,0.424,ACTIVE,212.61,340.55,59.986,1497220203,"201051344000585","219011344069620",27.79,23.30,0,333.63,348.06,12.0,9.6,0.062,734549.1,734549.1,9463,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220210,2091608.00
06/11/2017 18:30,2,0.400,ACTIVE,212.38,339.65,59.981,1497220203,"201051344001230","219011344069620",26.84,23.30,0,332.13,348.06,10.9,8.6,0.057,727085.9,727085.9,9470,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220211,2091609.00
06/11/2017 18:30,2,0.393,ACTIVE,212.83,340.85,59.991,1497220203,"201051344000582","219011344069620",27.23,22.50,0,333.93,348.66,10.8,8.5,0.062,716592.1,716592.1,9452,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220212,2091610.00
06/11/2017 18:30,2,0.414,ACTIVE,212.16,339.95,59.970,1497220203,"201051344000955","219011344069620",27.39,23.30,0,332.43,347.46,11.6,9.2,0.057,735762.8,735762.8,9473,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220213,2091611.00
06/11/2017 18:30,2,0.434,ACTIVE,212.16,339.95,59.981,1497220203,"201051344000579","219011344069620",27.10,23.80,0,333.33,347.76,11.9,9.6,0.062,744955.6,744955.6,9455,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220215,2091612.00
06/11/2017 18:30,2,0.414,ACTIVE,212.16,339.65,59.981,1497220203,"201051344000890","219011344069620",27.27,23.50,0,333.03,348.36,11.5,9.1,0.062,729744.5,729744.5,9466,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220216,2091613.00
06/11/2017 18:30,2,0.381,ACTIVE,212.61,340.25,59.986,1497220203,"201051344000438","219011344069620",28.37,23.30,0,333.93,348.96,11.0,8.7,0.057,732447.6,732447.6,9461,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220216,2091614.00
06/11/2017 18:30,2,0.400,ACTIVE,212.61,339.34,59.991,1497220203,"201051344000417","219011344069620",18.41,23.30,0,333.03,345.66,7.5,5.3,0.031,671581.2,671581.2,9490,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220217,2091615.00
06/11/2017 18:30,2,0.332,ACTIVE,211.03,337.24,59.981,1497220203,"274151322000083","219011344069620",26.44,26.00,0,334.24,343.85,8.9,6.6,0.053,979000.9,979000.9,9409,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220218,2091616.00
06/11/2017 18:30,2,0.346,ACTIVE,211.48,339.95,59.981,1497220203,"274151322000076","219011344069620",27.57,26.00,0,335.14,345.06,9.7,7.4,0.057,1044245.7,1044245.7,9401,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220219,2091617.00
06/11/2017 18:30,2,0.402,ACTIVE,212.16,339.95,59.986,1497220203,"201051344000868","219011344069620",27.35,22.50,0,332.73,348.06,11.2,8.9,0.062,725255.8,725255.8,9469,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220221,2091618.00
06/11/2017 18:30,2,0.334,ACTIVE,211.03,338.44,59.981,1497220203,"274151322000095","219011344069620",27.33,25.50,0,333.63,344.15,9.2,7.0,0.053,1034128.6,1034128.6,9415,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220222,2091619.00
06/11/2017 18:30,2,0.371,ACTIVE,212.16,340.25,59.975,1497220203,"201051344000988","219011344069620",17.89,23.00,0,332.73,348.36,6.7,4.6,0.040,644698.4,644698.4,9481,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220223,2091620.00
06/11/2017 18:30,2,0.396,ACTIVE,212.38,339.65,60.023,1497220203,"201051344001025","219011344069620",27.02,22.80,0,334.54,348.36,10.9,8.6,0.057,732057.0,732057.0,9475,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220223,2091621.00
06/11/2017 18:30,2,0.385,ACTIVE,212.16,339.34,60.002,1497220203,"201051344000458","219011344069620",27.83,24.00,0,333.63,348.06,10.8,8.5,0.066,737157.8,737157.8,9446,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220224,2091622.00
06/11/2017 18:30,2,0.379,ACTIVE,212.83,341.15,59.970,1497220203,"201051344000853","219011344069620",27.67,23.30,0,334.24,350.17,10.7,8.4,0.057,737893.8,737893.8,9458,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220225,2091623.00
06/11/2017 18:30,2,0.350,ACTIVE,212.61,340.85,59.986,1497220203,"201051344000685","219011344069620",28.29,23.00,0,333.93,349.56,10.1,7.8,0.057,732463.7,732463.7,9478,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220226,2091624.00
06/11/2017 18:30,2,0.393,ACTIVE,212.61,341.15,59.981,1497220203,"201051344000917","219011344069620",26.90,23.50,0,333.33,348.96,10.8,8.5,0.057,729068.1,729068.1,9462,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220227,2091625.00
06/11/2017 18:30,2,0.377,ACTIVE,212.83,340.85,59.986,1497220203,"201051344001145","219011344069620",28.01,22.80,0,335.44,349.56,10.7,8.4,0.057,737092.4,737092.4,9458,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220228,2091626.00
06/11/2017 18:30,2,0.383,ACTIVE,212.83,340.55,59.959,1497220203,"201051344000651","219011344069620",27.25,22.30,0,334.84,349.26,10.6,8.3,0.057,725574.6,725574.6,9467,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220229,2091627.00
06/11/2017 18:30,2,0.303,ACTIVE,210.80,337.54,59.965,1497220203,"274151322000088","219011344069620",26.26,25.80,0,333.33,343.25,8.1,5.9,0.044,938755.2,938755.2,9409,0,0,0,L,1151911521,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220230,2091628.00
06/11/2017 18:30,2,0.219,ACTIVE,211.70,388.04,59.991,1497220203,"274151322000068","219011344069620",36.42,28.50,0,335.44,410.58,8.1,5.9,0.035,812228.6,812228.6,9662,0,0,0,L,1151911521,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220231,2091629.00
06/11/2017 18:30,2,0.408,ACTIVE,212.16,339.34,59.991,1497220203,"201051344001135","219011344069620",27.43,23.00,0,333.63,348.06,11.4,9.1,0.057,721020.2,721020.2,9454,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220232,2091630.00
06/11/2017 18:30,2,0.402,ACTIVE,212.16,339.95,59.986,1497220203,"201051344000594","219011344069620",26.88,23.50,0,332.13,347.76,10.9,8.6,0.057,739936.4,739936.4,9458,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220232,2091631.00
06/11/2017 18:30,2,0.389,ACTIVE,212.83,339.95,59.991,1497220203,"201051344001203","219011344069620",27.85,22.80,0,334.84,350.17,11.0,8.7,0.053,730330.8,730330.8,9487,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220233,2091632.00
06/11/2017 18:30,2,0.320,ACTIVE,211.03,336.34,60.012,1497220203,"274151322000054","219011344069620",26.52,26.30,0,333.93,343.55,8.6,6.4,0.040,955993.7,955993.7,9395,0,0,0,L,1151911521,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220234,2091633.00
06/11/2017 18:30,2,0.400,ACTIVE,212.38,339.34,59.986,1497220203,"201051344000867","219011344069620",27.15,23.50,0,333.03,347.16,11.0,8.7,0.062,724140.3,724140.3,9488,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220235,2091634.00
06/11/2017 18:30,2,0.396,ACTIVE,212.38,340.25,59.975,1497220203,"201051344001093","219011344069620",27.87,22.80,0,334.24,348.66,11.3,8.9,0.057,728868.8,728868.8,9477,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220236,2091635.00
06/11/2017 18:30,2,0.354,ACTIVE,212.16,339.95,59.975,1497220203,"201051344000900","219011344069620",27.59,22.80,0,332.73,348.06,9.9,7.6,0.057,745594.7,745594.7,9462,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220237,2091636.00
06/11/2017 18:30,2,0.393,ACTIVE,212.61,340.25,59.996,1497220203,"201051344000648","219011344069620",27.00,22.30,0,333.93,348.06,10.8,8.5,0.062,734175.1,734175.1,9455,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220238,2091637.00
06/11/2017 18:30,2,0.396,ACTIVE,212.38,339.95,60.007,1497220203,"201051344000569","219011344069620",27.06,23.50,0,333.63,347.46,10.9,8.6,0.062,747815.6,747815.6,9437,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220239,2091638.00
06/11/2017 18:30,2,0.398,ACTIVE,212.38,339.65,59.991,1497220203,"201051344000983","219011344069620",28.03,23.50,0,333.03,348.06,11.3,9.0,0.062,738360.1,738360.1,9459,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220240,2091639.00
06/11/2017 18:30,2,0.385,ACTIVE,212.38,339.95,59.991,1497220203,"201051344001158","219011344069620",27.15,23.00,0,332.73,348.36,10.6,8.3,0.062,723513.8,723513.8,9465,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220241,2091640.00
06/11/2017 18:30,2,0.385,ACTIVE,212.83,341.45,59.991,1497220203,"201051344000576","219011344069620",26.92,22.50,0,333.63,349.56,10.5,8.2,0.062,738047.3,738047.3,9460,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220241,2091641.00
06/11/2017 18:30,2,0.328,ACTIVE,211.25,337.24,59.986,1497220203,"274151322000087","219011344069620",26.16,29.50,0,333.93,343.55,8.7,6.5,0.040,929327.0,929327.0,9549,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220242,2091642.00
06/11/2017 18:30,2,0.203,ACTIVE,211.03,376.31,59.991,1497220203,"274151322000094","219011344069620",35.25,27.80,0,335.44,405.47,7.3,5.1,0.040,811750.4,811750.4,9647,0,0,0,L,1151911521,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497220243,2091643.00
06/11/2017 18:45,2,0.238,ACTIVE,212.61,339.34,59.986,1497221103,"201051344000645","219011344069620",26.44,23.00,0,334.24,346.56,6.4,4.3,0.027,737013.1,737013.1,9449,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221104,2091644.00
06/11/2017 18:45,2,0.188,ACTIVE,211.03,336.34,59.970,1497221103,"274151322000085","219011344069620",26.04,25.30,0,333.93,342.05,5.0,2.9,0.013,952044.2,952044.2,9402,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221105,2091645.00
06/11/2017 18:45,2,0.258,ACTIVE,212.61,340.25,59.986,1497221103,"201051344000633","219011344069620",27.49,22.50,0,333.63,349.26,7.2,5.0,0.022,723635.3,723635.3,9490,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221106,2091646.00
06/11/2017 18:45,2,0.268,ACTIVE,211.93,338.14,59.986,1497221103,"201051344000469","219011344069620",26.80,22.00,0,333.03,346.26,7.3,5.1,0.027,726771.8,726771.8,9465,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221107,2091647.00
06/11/2017 18:45,2,0.266,ACTIVE,211.93,338.44,59.991,1497221103,"201051344000646","219011344069620",27.06,23.00,0,333.03,345.66,7.3,5.1,0.018,722413.9,722413.9,9464,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221108,2091648.00
06/11/2017 18:45,2,0.211,ACTIVE,210.57,337.24,59.986,1497221103,"274151322000052","219011344069620",26.18,26.00,0,333.33,342.35,5.7,3.5,0.018,989011.9,989011.9,9408,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221109,2091649.00
06/11/2017 18:45,2,0.281,ACTIVE,212.38,339.34,59.981,1497221103,"201051344000585","219011344069620",27.43,23.00,0,334.24,346.56,7.9,5.7,0.027,734550.8,734550.8,9464,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221110,2091650.00
06/11/2017 18:45,2,0.262,ACTIVE,212.16,337.84,59.991,1497221103,"201051344001230","219011344069620",26.94,23.00,0,332.73,345.36,7.2,5.0,0.022,727087.5,727087.5,9471,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221111,2091651.00
06/11/2017 18:45,2,0.252,ACTIVE,212.61,339.04,59.981,1497221103,"201051344000582","219011344069620",26.78,22.00,0,334.24,346.26,6.9,4.7,0.022,716593.6,716593.6,9453,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221111,2091652.00
06/11/2017 18:45,2,0.273,ACTIVE,211.93,337.84,60.012,1497221103,"201051344000955","219011344069620",27.51,23.00,0,333.33,345.66,7.6,5.4,0.027,735764.5,735764.5,9474,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221112,2091653.00
06/11/2017 18:45,2,0.115,ACTIVE,210.80,337.54,59.944,1497221103,"274151322000094","219011344069620",30.28,26.80,0,334.84,397.96,3.6,1.5,0.013,811751.1,811751.1,9648,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221113,2091654.00
06/11/2017 18:45,2,0.293,ACTIVE,211.93,337.84,59.949,1497221103,"201051344000579","219011344069620",26.94,23.50,0,333.63,345.96,8.0,5.8,0.027,744957.4,744957.4,9456,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221114,2091655.00
06/11/2017 18:45,2,0.268,ACTIVE,212.16,337.54,59.981,1497221103,"201051344000890","219011344069620",27.43,23.50,0,333.03,346.56,7.5,5.3,0.027,729746.1,729746.1,9467,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221115,2091656.00
06/11/2017 18:45,2,0.262,ACTIVE,212.38,339.34,59.975,1497221103,"201051344000438","219011344069620",26.90,23.00,0,334.54,346.86,7.2,5.0,0.022,732449.1,732449.1,9462,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221116,2091657.00
