ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 18:45,2,0.283,ACTIVE,212.38,338.44,59.975,1497221103,"201051344000417","219011344069620",17.93,23.00,0,332.73,346.56,5.2,3.1,0.013,671582.2,671582.2,9491,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221117,2091658.00
06/11/2017 18:45,2,0.191,ACTIVE,211.03,336.64,59.965,1497221103,"274151322000083","219011344069620",25.78,25.80,0,333.63,342.35,5.0,2.9,0.013,979002.0,979002.0,9410,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221118,2091659.00
06/11/2017 18:45,2,0.203,ACTIVE,211.48,338.14,59.970,1497221103,"274151322000076","219011344069620",26.68,25.80,0,334.84,342.65,5.5,3.4,0.031,1044246.9,1044246.9,9402,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221119,2091660.00
06/11/2017 18:45,2,0.268,ACTIVE,211.70,337.84,59.975,1497221103,"201051344000868","219011344069620",26.94,22.30,0,332.43,346.56,7.3,5.1,0.022,725257.4,725257.4,9470,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221120,2091661.00
06/11/2017 18:45,2,0.197,ACTIVE,210.57,336.04,59.975,1497221103,"274151322000095","219011344069620",25.74,25.30,0,333.33,341.75,5.2,3.0,0.022,1034129.7,1034129.7,9416,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221120,2091662.00
06/11/2017 18:45,2,0.229,ACTIVE,211.93,338.74,59.975,1497221103,"201051344000988","219011344069620",17.91,22.80,0,332.73,346.56,4.2,2.1,0.018,644699.1,644699.1,9482,0,0,0,L,1122011218,0,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221121,2091663.00
06/11/2017 18:45,2,0.264,ACTIVE,212.16,338.14,59.970,1497221103,"201051344001025","219011344069620",26.10,22.30,0,334.24,346.86,7.0,4.8,0.027,732058.6,732058.6,9476,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221122,2091664.00
06/11/2017 18:45,2,0.256,ACTIVE,211.93,337.54,59.975,1497221103,"201051344000458","219011344069620",27.12,23.80,0,333.63,346.56,7.0,4.9,0.027,737159.3,737159.3,9447,0,0,0,L,1122011218,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221123,2091665.00
06/11/2017 18:45,2,0.258,ACTIVE,212.38,339.65,59.981,1497221103,"201051344000853","219011344069620",26.64,23.00,0,334.24,347.76,7.0,4.8,0.022,737895.3,737895.3,9459,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221124,2091666.00
06/11/2017 18:45,2,0.229,ACTIVE,212.61,339.95,59.975,1497221103,"201051344000685","219011344069620",27.23,23.00,0,334.24,348.06,6.3,4.2,0.027,732465.1,732465.1,9479,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221125,2091667.00
06/11/2017 18:45,2,0.254,ACTIVE,212.16,339.04,59.975,1497221103,"201051344000917","219011344069620",27.15,23.00,0,333.63,347.16,7.0,4.9,0.022,729069.6,729069.6,9463,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221126,2091668.00
06/11/2017 18:45,2,0.244,ACTIVE,212.38,339.04,59.970,1497221103,"201051344001145","219011344069620",27.55,22.50,0,334.54,348.06,6.8,4.7,0.022,737093.9,737093.9,9459,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221127,2091669.00
06/11/2017 18:45,2,0.252,ACTIVE,212.38,339.34,60.023,1497221103,"201051344000651","219011344069620",26.88,21.80,0,334.84,346.56,6.9,4.7,0.027,725576.0,725576.0,9468,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221128,2091670.00
06/11/2017 18:45,2,0.174,ACTIVE,210.35,336.34,59.975,1497221103,"274151322000088","219011344069620",25.07,25.50,0,333.03,341.45,4.5,2.4,0.013,938756.1,938756.1,9410,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221129,2091671.00
06/11/2017 18:45,2,0.131,ACTIVE,211.48,336.64,59.970,1497221103,"274151322000068","219011344069620",30.51,27.50,0,335.14,397.96,4.1,2.0,0.013,812229.5,812229.5,9663,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221129,2091672.00
06/11/2017 18:45,2,0.277,ACTIVE,211.93,337.54,59.981,1497221103,"201051344001135","219011344069620",27.21,22.50,0,333.63,345.96,7.7,5.5,0.022,721021.9,721021.9,9455,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221130,2091673.00
06/11/2017 18:45,2,0.264,ACTIVE,211.93,338.14,59.975,1497221103,"201051344000594","219011344069620",26.94,23.30,0,332.43,345.96,7.2,5.1,0.027,739938.0,739938.0,9459,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221131,2091674.00
06/11/2017 18:45,2,0.252,ACTIVE,212.38,338.74,59.965,1497221103,"201051344001203","219011344069620",27.97,22.50,0,334.84,347.46,7.2,5.0,0.022,730332.3,730332.3,9488,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221132,2091675.00
06/11/2017 18:45,2,0.188,ACTIVE,210.80,336.64,59.970,1497221103,"274151322000054","219011344069620",25.58,26.00,0,333.03,341.45,4.9,2.8,0.027,955994.7,955994.7,9396,0,0,0,L,1151911521,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221133,2091676.00
06/11/2017 18:45,2,0.268,ACTIVE,212.38,338.14,59.996,1497221103,"201051344000867","219011344069620",26.58,23.30,0,333.33,345.66,7.2,5.1,0.027,724141.9,724141.9,9489,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221134,2091677.00
06/11/2017 18:45,2,0.271,ACTIVE,212.16,339.34,59.996,1497221103,"201051344001093","219011344069620",27.51,22.50,0,334.24,348.06,7.6,5.4,0.027,728870.5,728870.5,9478,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221135,2091678.00
06/11/2017 18:45,2,0.225,ACTIVE,212.16,338.44,59.981,1497221103,"201051344000900","219011344069620",27.00,22.50,0,333.33,346.26,6.2,4.1,0.018,745596.0,745596.0,9463,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221136,2091679.00
06/11/2017 18:45,2,0.264,ACTIVE,212.38,338.44,59.970,1497221103,"201051344000648","219011344069620",26.56,22.00,0,333.93,347.16,7.1,4.9,0.027,734176.6,734176.6,9456,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221137,2091680.00
06/11/2017 18:45,2,0.256,ACTIVE,212.16,338.14,59.991,1497221103,"201051344000569","219011344069620",27.49,23.30,0,333.63,345.36,7.1,5.0,0.027,747817.1,747817.1,9438,0,0,0,L,1122011218,0,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221137,2091681.00
06/11/2017 18:45,2,0.270,ACTIVE,212.16,337.84,59.975,1497221103,"201051344000983","219011344069620",27.99,23.30,0,332.73,346.26,7.7,5.5,0.022,738361.7,738361.7,9460,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221139,2091682.00
06/11/2017 18:45,2,0.254,ACTIVE,212.16,338.14,59.986,1497221103,"201051344001158","219011344069620",26.86,22.80,0,333.33,345.96,6.9,4.8,0.027,723515.3,723515.3,9466,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221140,2091683.00
06/11/2017 18:45,2,0.250,ACTIVE,212.38,339.34,59.965,1497221103,"201051344000576","219011344069620",27.37,22.30,0,333.63,346.86,7.0,4.8,0.027,738048.8,738048.8,9461,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221141,2091684.00
06/11/2017 18:45,2,0.201,ACTIVE,211.03,336.04,59.970,1497221103,"274151322000087","219011344069620",25.25,28.50,0,333.63,341.75,5.2,3.0,0.013,929328.1,929328.1,9550,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497221142,2091685.00
06/11/2017 19:00,2,0.238,ACTIVE,212.61,338.74,60.018,1497222003,"201051344000645","219011344069620",26.70,23.00,0,333.63,343.85,6.5,4.3,0.027,737014.3,737014.3,9450,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222004,2091686.00
06/11/2017 19:00,2,0.191,ACTIVE,211.03,336.64,59.986,1497222003,"274151322000085","219011344069620",25.92,25.00,0,334.24,340.55,5.0,2.9,0.018,952045.0,952045.0,9403,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222005,2091687.00
06/11/2017 19:00,2,0.264,ACTIVE,212.61,340.25,59.975,1497222003,"201051344000633","219011344069620",26.74,22.30,0,332.43,345.36,7.2,5.0,0.022,723636.7,723636.7,9491,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222006,2091688.00
06/11/2017 19:00,2,0.264,ACTIVE,212.16,338.44,59.991,1497222003,"201051344000469","219011344069620",26.90,22.00,0,331.83,343.55,7.2,5.1,0.031,726773.2,726773.2,9466,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222007,2091689.00
06/11/2017 19:00,2,0.258,ACTIVE,211.93,339.04,59.986,1497222003,"201051344000646","219011344069620",27.35,23.00,0,332.43,343.25,7.2,5.0,0.018,722415.3,722415.3,9465,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222007,2091690.00
06/11/2017 19:00,2,0.213,ACTIVE,210.80,336.94,59.986,1497222003,"274151322000052","219011344069620",26.02,25.80,0,333.03,341.15,5.7,3.5,0.027,989012.9,989012.9,9409,0,0,0,L,1151911521,0,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222008,2091691.00
06/11/2017 19:00,2,0.281,ACTIVE,212.38,339.34,59.975,1497222003,"201051344000585","219011344069620",27.43,22.80,0,332.43,343.85,7.9,5.7,0.027,734552.4,734552.4,9465,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222009,2091692.00
06/11/2017 19:00,2,0.258,ACTIVE,212.16,338.44,59.986,1497222003,"201051344001230","219011344069620",27.21,22.80,0,331.83,342.35,7.2,5.0,0.018,727088.8,727088.8,9472,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222010,2091693.00
06/11/2017 19:00,2,0.250,ACTIVE,212.38,339.04,59.975,1497222003,"201051344000582","219011344069620",26.80,22.30,0,333.03,343.85,6.8,4.7,0.022,716594.9,716594.9,9454,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222011,2091694.00
06/11/2017 19:00,2,0.268,ACTIVE,211.93,338.44,59.959,1497222003,"201051344000955","219011344069620",27.67,22.80,0,332.13,342.65,7.5,5.3,0.022,735766.0,735766.0,9475,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222012,2091695.00
06/11/2017 19:00,2,0.115,ACTIVE,210.80,337.54,59.986,1497222003,"274151322000094","219011344069620",30.32,26.30,0,334.54,341.15,3.6,1.5,0.013,811751.6,811751.6,9649,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222013,2091696.00
06/11/2017 19:00,2,0.289,ACTIVE,212.16,337.54,59.986,1497222003,"201051344000579","219011344069620",27.31,23.30,0,332.43,342.65,8.0,5.8,0.027,744959.0,744959.0,9457,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222014,2091697.00
06/11/2017 19:00,2,0.271,ACTIVE,212.16,338.14,59.981,1497222003,"201051344000890","219011344069620",27.37,23.30,0,332.43,343.85,7.5,5.4,0.022,729747.6,729747.6,9468,0,0,0,L,1122011218,0,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222015,2091698.00
06/11/2017 19:00,2,0.256,ACTIVE,212.38,338.74,59.970,1497222003,"201051344000438","219011344069620",27.65,22.80,0,333.03,343.85,7.2,5.0,0.027,732450.5,732450.5,9463,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222016,2091699.00
06/11/2017 19:00,2,0.283,ACTIVE,212.38,338.74,59.991,1497222003,"201051344000417","219011344069620",17.95,23.00,0,315.60,356.78,5.2,3.1,0.013,671583.0,671583.0,9492,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222017,2091700.00
06/11/2017 19:00,2,0.193,ACTIVE,211.03,337.84,60.018,1497222003,"274151322000083","219011344069620",25.72,25.50,0,333.63,340.85,5.0,2.9,0.022,979002.8,979002.8,9411,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222017,2091701.00
06/11/2017 19:00,2,0.203,ACTIVE,211.48,337.84,59.986,1497222003,"274151322000076","219011344069620",26.48,25.50,0,334.84,340.85,5.5,3.4,0.022,1044247.9,1044247.9,9403,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222018,2091702.00
06/11/2017 19:00,2,0.262,ACTIVE,211.93,337.84,59.986,1497222003,"201051344000868","219011344069620",27.14,22.00,0,332.13,342.65,7.2,5.1,0.022,725258.8,725258.8,9471,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222019,2091703.00
06/11/2017 19:00,2,0.191,ACTIVE,211.03,336.04,59.991,1497222003,"274151322000095","219011344069620",26.28,25.30,0,333.33,340.55,5.1,3.0,0.018,1034130.6,1034130.6,9417,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222020,2091704.00
06/11/2017 19:00,2,0.227,ACTIVE,212.16,339.34,59.996,1497222003,"201051344000988","219011344069620",17.89,22.80,0,322.51,352.27,4.1,2.0,0.018,644699.7,644699.7,9483,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222021,2091705.00
06/11/2017 19:00,2,0.252,ACTIVE,212.16,337.84,59.996,1497222003,"201051344001025","219011344069620",27.27,22.30,0,333.33,344.15,7.0,4.8,0.027,732059.9,732059.9,9477,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222022,2091706.00
06/11/2017 19:00,2,0.252,ACTIVE,211.93,337.24,60.002,1497222003,"201051344000458","219011344069620",27.14,23.50,0,332.43,342.65,6.9,4.8,0.022,737160.7,737160.7,9448,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222023,2091707.00
06/11/2017 19:00,2,0.250,ACTIVE,212.83,339.65,59.991,1497222003,"201051344000853","219011344069620",27.31,22.80,0,334.24,344.45,6.9,4.8,0.027,737896.7,737896.7,9460,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222024,2091708.00
06/11/2017 19:00,2,0.227,ACTIVE,212.61,339.65,59.991,1497222003,"201051344000685","219011344069620",27.23,22.80,0,333.03,344.45,6.2,4.1,0.027,732466.2,732466.2,9480,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222025,2091709.00
06/11/2017 19:00,2,0.254,ACTIVE,212.16,339.04,59.991,1497222003,"201051344000917","219011344069620",27.02,23.00,0,332.73,343.85,7.0,4.8,0.022,729071.0,729071.0,9464,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222026,2091710.00
06/11/2017 19:00,2,0.254,ACTIVE,212.61,339.65,59.996,1497222003,"201051344001145","219011344069620",26.30,22.50,0,334.24,343.85,6.8,4.6,0.022,737095.2,737095.2,9460,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222027,2091711.00
06/11/2017 19:00,2,0.250,ACTIVE,212.38,338.74,59.996,1497222003,"201051344000651","219011344069620",26.54,21.80,0,334.24,343.55,6.8,4.6,0.027,725577.3,725577.3,9469,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222028,2091712.00
06/11/2017 19:00,2,0.174,ACTIVE,210.57,337.24,59.991,1497222003,"274151322000088","219011344069620",24.97,25.30,0,333.03,339.95,4.5,2.4,0.022,938756.9,938756.9,9411,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222029,2091713.00
06/11/2017 19:00,2,0.131,ACTIVE,211.48,337.84,59.981,1497222003,"274151322000068","219011344069620",30.47,26.80,0,335.14,350.47,4.1,2.0,0.018,812230.1,812230.1,9664,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222029,2091714.00
06/11/2017 19:00,2,0.271,ACTIVE,212.16,337.84,59.996,1497222003,"201051344001135","219011344069620",27.31,22.50,0,332.73,342.95,7.6,5.4,0.022,721023.4,721023.4,9456,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222030,2091715.00
06/11/2017 19:00,2,0.256,ACTIVE,211.93,338.14,60.007,1497222003,"201051344000594","219011344069620",27.37,23.00,0,330.93,342.65,7.1,4.9,0.027,739939.4,739939.4,9460,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222031,2091716.00
06/11/2017 19:00,2,0.262,ACTIVE,212.38,338.44,59.996,1497222003,"201051344001203","219011344069620",27.00,22.50,0,333.93,344.76,7.2,5.0,0.027,730333.7,730333.7,9489,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222032,2091717.00
06/11/2017 19:00,2,0.188,ACTIVE,210.80,336.94,59.991,1497222003,"274151322000054","219011344069620",25.58,25.80,0,333.33,340.55,4.9,2.8,0.018,955995.6,955995.6,9397,0,0,0,L,1151911521,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222033,2091718.00
06/11/2017 19:00,2,0.262,ACTIVE,212.38,338.14,59.991,1497222003,"201051344000867","219011344069620",26.28,23.00,0,332.73,342.65,7.0,4.8,0.022,724143.3,724143.3,9490,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222034,2091719.00
06/11/2017 19:00,2,0.268,ACTIVE,212.38,339.34,59.991,1497222003,"201051344001093","219011344069620",27.51,22.50,0,333.33,343.85,7.5,5.3,0.022,728871.9,728871.9,9479,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222035,2091720.00
06/11/2017 19:00,2,0.221,ACTIVE,212.38,339.04,59.996,1497222003,"201051344000900","219011344069620",27.12,22.50,0,332.43,342.95,6.1,3.9,0.018,745597.2,745597.2,9464,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222036,2091721.00
06/11/2017 19:00,2,0.254,ACTIVE,212.38,338.44,59.991,1497222003,"201051344000648","219011344069620",27.14,22.00,0,333.33,343.55,7.0,4.9,0.027,734178.0,734178.0,9457,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222037,2091722.00
06/11/2017 19:00,2,0.254,ACTIVE,212.16,338.44,59.975,1497222003,"201051344000569","219011344069620",27.37,23.30,0,332.43,342.95,7.0,4.9,0.027,747818.5,747818.5,9439,0,0,0,L,1122011218,0,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222038,2091723.00
06/11/2017 19:00,2,0.271,ACTIVE,212.38,337.84,59.991,1497222003,"201051344000983","219011344069620",27.37,23.00,0,332.73,342.95,7.6,5.4,0.027,738363.3,738363.3,9461,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222039,2091724.00
06/11/2017 19:00,2,0.244,ACTIVE,212.16,337.84,59.986,1497222003,"201051344001158","219011344069620",27.31,22.80,0,331.83,343.25,6.8,4.6,0.027,723516.6,723516.6,9467,0,0,0,L,1122011218,0,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222040,2091725.00
06/11/2017 19:00,2,0.252,ACTIVE,212.61,339.34,60.028,1497222003,"201051344000576","219011344069620",26.72,22.30,0,333.03,343.55,6.9,4.7,0.027,738050.1,738050.1,9462,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222041,2091726.00
06/11/2017 19:00,2,0.193,ACTIVE,211.03,337.54,59.986,1497222003,"274151322000087","219011344069620",25.54,28.00,0,333.63,340.85,5.0,2.9,0.018,929328.9,929328.9,9551,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222041,2091727.00
06/11/2017 19:15,2,0.160,ACTIVE,212.61,337.54,59.965,1497222903,"201051344000645","219011344069620",25.88,22.50,0,333.93,344.15,4.2,2.2,0.004,737015.2,737015.2,9451,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222904,2091728.00
06/11/2017 19:15,2,0.105,ACTIVE,211.03,336.04,59.933,1497222903,"274151322000085","219011344069620",23.85,24.80,0,334.24,339.65,2.5,0.5,0.004,952045.5,952045.5,9404,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222905,2091729.00
06/11/2017 19:15,2,0.197,ACTIVE,212.61,339.34,59.959,1497222903,"201051344000633","219011344069620",24.75,22.00,0,333.03,345.66,5.0,2.9,0.004,723637.7,723637.7,9492,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222906,2091730.00
06/11/2017 19:15,2,0.195,ACTIVE,212.16,337.84,59.933,1497222903,"201051344000469","219011344069620",25.35,21.50,0,331.53,343.25,5.0,2.9,0.009,726774.2,726774.2,9467,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222907,2091731.00
06/11/2017 19:15,2,0.193,ACTIVE,211.93,337.84,59.959,1497222903,"201051344000646","219011344069620",25.41,22.50,0,332.73,342.95,5.0,2.9,0.004,722416.4,722416.4,9466,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222907,2091732.00
06/11/2017 19:15,2,0.127,ACTIVE,210.80,336.64,59.938,1497222903,"274151322000052","219011344069620",24.99,25.50,0,333.33,341.15,3.3,1.2,0.009,989013.5,989013.5,9410,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222908,2091733.00
06/11/2017 19:15,2,0.211,ACTIVE,212.38,338.44,59.959,1497222903,"201051344000585","219011344069620",25.49,22.50,0,333.03,343.25,5.5,3.3,0.000,734553.6,734553.6,9466,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222909,2091734.00
06/11/2017 19:15,2,0.193,ACTIVE,212.16,336.94,59.959,1497222903,"201051344001230","219011344069620",23.78,22.50,0,333.33,342.35,4.7,2.6,0.000,727089.8,727089.8,9473,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222910,2091735.00
06/11/2017 19:15,2,0.184,ACTIVE,212.61,338.44,59.965,1497222903,"201051344000582","219011344069620",24.87,21.80,0,333.63,344.15,4.6,2.5,0.004,716595.9,716595.9,9455,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222911,2091736.00
06/11/2017 19:15,2,0.207,ACTIVE,211.93,337.24,59.938,1497222903,"201051344000955","219011344069620",25.09,22.50,0,332.73,342.65,5.3,3.2,0.000,735767.1,735767.1,9476,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222912,2091737.00
06/11/2017 19:15,2,0.053,ALERT,211.03,329.43,59.959,1497222903,"274151322000094","219011344069620",26.40,25.50,0,296.66,384.43,1.4,0.0,0.000,811751.7,811751.7,9650,0,0,0,L,1151911521,0,121.10,122.01,0002,22,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222914,2091738.00
06/11/2017 19:15,2,0.213,ACTIVE,211.93,337.24,59.928,1497222903,"201051344000579","219011344069620",25.96,23.00,0,333.03,342.65,5.7,3.5,0.000,744960.2,744960.2,9458,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222915,2091739.00
06/11/2017 19:15,2,0.195,ACTIVE,212.16,337.24,59.965,1497222903,"201051344000890","219011344069620",25.35,23.00,0,333.03,343.55,5.0,2.9,0.000,729748.7,729748.7,9469,0,0,0,L,1122011218,0,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222916,2091740.00
06/11/2017 19:15,2,0.191,ACTIVE,212.16,337.84,59.959,1497222903,"201051344000438","219011344069620",25.01,22.50,0,334.24,343.55,4.9,2.8,0.000,732451.5,732451.5,9464,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222917,2091741.00
06/11/2017 19:15,2,0.188,ALERT,212.16,300.27,59.965,1497222903,"201051344000417","219011344069620",17.97,22.30,0,299.37,357.08,3.4,1.4,0.000,671583.6,671583.6,9493,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222918,2091742.00
06/11/2017 19:15,2,0.102,ACTIVE,211.25,336.64,59.965,1497222903,"274151322000083","219011344069620",24.93,25.00,0,333.63,340.25,2.6,0.6,0.004,979003.3,979003.3,9412,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222919,2091743.00
06/11/2017 19:15,2,0.107,ACTIVE,211.70,336.94,59.954,1497222903,"274151322000076","219011344069620",25.94,25.00,0,334.84,340.85,2.9,0.8,0.004,1044248.5,1044248.5,9404,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222920,2091744.00
06/11/2017 19:15,2,0.189,ACTIVE,212.16,337.54,59.959,1497222903,"201051344000868","219011344069620",24.89,21.80,0,332.43,342.65,4.8,2.7,0.000,725259.8,725259.8,9472,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222922,2091745.00
06/11/2017 19:15,2,0.102,ACTIVE,211.48,336.94,59.933,1497222903,"274151322000095","219011344069620",24.89,24.80,0,333.33,339.34,2.5,0.5,0.004,1034131.1,1034131.1,9418,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222922,2091746.00
06/11/2017 19:15,2,0.135,ALERT,211.93,301.17,59.986,1497222903,"201051344000988","219011344069620",17.89,22.00,0,297.57,353.47,2.4,0.4,0.000,644700.1,644700.1,9484,0,0,0,L,1122011218,0,120.65,122.01,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222924,2091747.00
06/11/2017 19:15,2,0.178,ACTIVE,211.93,336.94,59.954,1497222903,"201051344001025","219011344069620",25.13,22.00,0,332.13,343.85,4.5,2.5,0.000,732060.9,732060.9,9478,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222925,2091748.00
06/11/2017 19:15,2,0.180,ACTIVE,211.93,336.94,59.965,1497222903,"201051344000458","219011344069620",25.09,23.30,0,332.73,342.95,4.6,2.5,0.000,737161.6,737161.6,9449,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222926,2091749.00
06/11/2017 19:15,2,0.170,ACTIVE,212.61,338.44,59.965,1497222903,"201051344000853","219011344069620",25.49,22.30,0,333.63,344.45,4.4,2.3,0.004,737897.6,737897.6,9461,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222927,2091750.00
06/11/2017 19:15,2,0.162,ACTIVE,212.61,339.34,59.981,1497222903,"201051344000685","219011344069620",24.35,22.50,0,333.33,344.45,4.0,2.0,0.004,732467.0,732467.0,9481,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222928,2091751.00
06/11/2017 19:15,2,0.188,ACTIVE,212.16,338.14,59.975,1497222903,"201051344000917","219011344069620",24.23,22.80,0,332.43,344.45,4.6,2.5,0.000,729071.9,729071.9,9465,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222929,2091752.00
06/11/2017 19:15,2,0.178,ACTIVE,212.38,338.44,59.959,1497222903,"201051344001145","219011344069620",24.39,22.00,0,334.84,344.45,4.4,2.4,0.000,737096.1,737096.1,9461,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222930,2091753.00
06/11/2017 19:15,2,0.182,ACTIVE,212.38,338.14,59.965,1497222903,"201051344000651","219011344069620",24.49,21.50,0,333.93,344.15,4.6,2.5,0.000,725578.3,725578.3,9470,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222931,2091754.00
06/11/2017 19:15,2,0.088,ACTIVE,210.57,336.04,59.944,1497222903,"274151322000088","219011344069620",23.26,24.80,0,333.03,339.65,2.1,0.1,0.000,938757.2,938757.2,9412,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222931,2091755.00
06/11/2017 19:15,2,0.008,ALERT,211.48,297.26,59.959,1497222903,"274151322000068","219011344069620",40.18,26.00,0,296.36,384.43,0.0,0.0,0.000,812230.4,812230.4,9665,0,0,0,L,1151911521,0,121.55,122.01,0002,26,0,0,0,0,0,0,7,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222933,2091756.00
06/11/2017 19:15,2,0.201,ACTIVE,211.93,336.94,59.981,1497222903,"201051344001135","219011344069620",24.43,22.00,0,333.03,342.65,5.0,2.9,0.004,721024.5,721024.5,9457,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222934,2091757.00
06/11/2017 19:15,2,0.189,ACTIVE,211.93,337.24,59.954,1497222903,"201051344000594","219011344069620",24.53,22.80,0,331.53,342.95,4.7,2.6,0.004,739940.4,739940.4,9461,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222935,2091758.00
06/11/2017 19:15,2,0.191,ACTIVE,212.16,337.84,59.933,1497222903,"201051344001203","219011344069620",24.47,22.00,0,334.54,344.45,4.8,2.7,0.004,730334.7,730334.7,9490,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222936,2091759.00
06/11/2017 19:15,2,0.094,ACTIVE,210.80,336.04,59.965,1497222903,"274151322000054","219011344069620",24.89,25.50,0,333.03,340.25,2.4,0.4,0.000,955996.0,955996.0,9398,0,0,0,L,1151911521,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222937,2091760.00
06/11/2017 19:15,2,0.184,ACTIVE,212.38,336.94,59.975,1497222903,"201051344000867","219011344069620",24.91,22.80,0,332.73,342.95,4.7,2.6,0.004,724144.2,724144.2,9491,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222938,2091761.00
06/11/2017 19:15,2,0.209,ACTIVE,212.38,338.44,59.975,1497222903,"201051344001093","219011344069620",24.37,22.30,0,333.03,344.15,5.2,3.1,0.000,728873.0,728873.0,9480,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222939,2091762.00
06/11/2017 19:15,2,0.146,ACTIVE,212.16,337.84,60.012,1497222903,"201051344000900","219011344069620",24.47,22.00,0,332.13,342.65,3.7,1.6,0.004,745597.9,745597.9,9465,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222940,2091763.00
06/11/2017 19:15,2,0.188,ACTIVE,212.38,337.24,59.970,1497222903,"201051344000648","219011344069620",24.73,21.80,0,333.33,343.25,4.7,2.6,0.000,734178.9,734178.9,9458,0,0,0,L,1122011218,0,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222941,2091764.00
06/11/2017 19:15,2,0.184,ACTIVE,212.16,337.54,59.970,1497222903,"201051344000569","219011344069620",24.97,22.80,0,333.03,342.65,4.7,2.6,0.000,747819.5,747819.5,9440,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222942,2091765.00
06/11/2017 19:15,2,0.199,ACTIVE,212.16,336.64,59.954,1497222903,"201051344000983","219011344069620",25.13,22.80,0,332.13,342.35,5.1,3.0,0.000,738364.4,738364.4,9462,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222942,2091766.00
06/11/2017 19:15,2,0.178,ACTIVE,212.38,336.94,59.981,1497222903,"201051344001158","219011344069620",24.31,22.30,0,331.53,343.55,4.4,2.3,0.004,723517.5,723517.5,9468,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222943,2091767.00
06/11/2017 19:15,2,0.184,ACTIVE,212.61,338.14,59.938,1497222903,"201051344000576","219011344069620",23.50,22.00,0,333.03,343.25,4.4,2.3,0.000,738051.1,738051.1,9463,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222944,2091768.00
06/11/2017 19:15,2,0.107,ALERT,211.25,322.81,59.965,1497222903,"274151322000087","219011344069620",24.91,27.00,0,296.36,340.55,2.7,0.7,0.000,929329.4,929329.4,9552,0,0,0,L,1151911521,0,121.33,122.01,0002,24,0,0,0,0,0,0,25,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497222946,2091769.00
06/11/2017 19:30,2,0.104,ALERT,212.38,299.67,59.981,1497223804,"201051344000645","219011344069620",20.75,21.50,0,298.47,340.25,2.2,0.2,0.000,737015.4,737015.4,9452,0,0,0,L,1122011218,0,121.10,122.01,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223806,2091770.00
06/11/2017 19:30,2,0.055,ALERT,210.57,297.26,59.975,1497223804,"274151322000085","219011344069620",20.67,23.50,0,295.76,338.44,1.2,0.0,0.000,952045.5,952045.5,9405,0,0,0,L,1151911521,0,121.78,121.55,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223808,2091771.00
06/11/2017 19:30,2,0.125,ALERT,212.38,299.37,59.975,1497223804,"201051344000633","219011344069620",19.96,21.00,0,296.36,341.45,2.5,0.5,0.000,723638.1,723638.1,9493,0,0,0,L,1122011218,0,121.10,122.23,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223809,2091772.00
06/11/2017 19:30,2,0.137,ALERT,212.16,299.97,59.981,1497223804,"201051344000469","219011344069620",20.40,20.70,0,297.57,339.04,2.9,0.8,0.000,726774.6,726774.6,9468,0,0,0,L,1122011218,0,120.20,122.23,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223811,2091773.00
06/11/2017 19:30,2,0.127,ALERT,211.70,300.57,59.975,1497223804,"201051344000646","219011344069620",19.70,21.80,0,298.47,339.34,2.6,0.6,0.000,722416.7,722416.7,9467,0,0,0,L,1122011218,0,121.55,120.88,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223813,2091774.00
06/11/2017 19:30,2,0.080,ALERT,210.57,297.87,59.965,1497223804,"274151322000052","219011344069620",20.28,24.00,0,295.46,350.77,1.6,0.0,0.000,989013.6,989013.6,9411,0,0,0,L,1151911521,0,120.88,121.55,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223815,2091775.00
06/11/2017 19:30,2,0.154,ALERT,212.16,300.87,59.981,1497223804,"201051344000585","219011344069620",19.94,21.50,0,298.77,339.95,3.1,1.1,0.000,734554.1,734554.1,9467,0,0,0,L,1122011218,0,121.10,121.55,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223817,2091776.00
06/11/2017 19:30,2,0.133,ALERT,211.93,300.87,59.975,1497223804,"201051344001230","219011344069620",18.09,21.50,0,299.37,339.95,2.4,0.4,0.000,727090.2,727090.2,9474,0,0,0,L,1122011218,0,121.78,120.88,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223818,2091777.00
06/11/2017 19:30,2,0.119,ALERT,212.38,301.47,59.986,1497223804,"201051344000582","219011344069620",20.40,21.00,0,299.67,339.95,2.5,0.5,0.000,716596.2,716596.2,9456,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223820,2091778.00
06/11/2017 19:30,2,0.141,ALERT,211.48,300.57,59.986,1497223804,"201051344000955","219011344069620",19.50,21.50,0,298.77,339.04,2.8,0.8,0.000,735767.5,735767.5,9477,0,0,0,L,1122011218,0,121.10,121.10,0002,19,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223822,2091779.00
06/11/2017 19:30,2,0.000,ALERT,210.35,296.96,59.975,1497223804,"274151322000094","219011344069620",38.05,23.80,0,295.16,379.92,0.0,0.0,0.000,811751.7,811751.7,9652,0,0,0,L,1151911521,0,120.88,122.01,0100,20,0,0,0,0,0,0,217,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1497223824,2091780.00
06/11/2017 19:30,2,0.156,ALERT,211.93,300.27,59.975,1497223804,"201051344000579","219011344069620",19.98,22.00,0,299.07,339.34,3.2,1.1,0.000,744960.7,744960.7,9459,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223826,2091781.00
06/11/2017 19:30,2,0.141,ALERT,211.93,301.47,59.986,1497223804,"201051344000890","219011344069620",20.36,22.00,0,299.67,339.95,2.9,0.9,0.000,729749.1,729749.1,9470,0,0,0,L,1122011218,0,121.78,120.65,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223827,2091782.00
06/11/2017 19:30,2,0.131,ALERT,212.16,300.57,59.975,1497223804,"201051344000438","219011344069620",19.80,21.50,0,299.07,340.25,2.6,0.6,0.000,732451.9,732451.9,9465,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223829,2091783.00
06/11/2017 19:30,2,0.145,ACTIVE,212.16,300.27,59.975,1497223804,"201051344000417","219011344069620",15.90,21.50,0,298.47,302.07,2.4,0.3,0.000,671583.8,671583.8,9495,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223830,2091784.00
06/11/2017 19:30,2,0.059,ALERT,210.80,298.17,59.975,1497223804,"274151322000083","219011344069620",20.28,23.50,0,296.06,338.44,1.2,0.0,0.000,979003.3,979003.3,9413,0,0,0,L,1151911521,0,121.10,121.78,0002,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223832,2091785.00
06/11/2017 19:30,2,0.059,ALERT,211.03,297.57,59.965,1497223804,"274151322000076","219011344069620",21.21,23.50,0,295.76,351.67,1.3,0.0,0.000,1044248.5,1044248.5,9405,0,0,0,L,1151911521,0,121.10,121.78,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223834,2091786.00
06/11/2017 19:30,2,0.133,ALERT,211.93,300.57,59.949,1497223804,"201051344000868","219011344069620",19.50,21.00,0,299.07,339.34,2.7,0.6,0.000,725260.2,725260.2,9473,0,0,0,L,1122011218,0,120.65,122.23,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223836,2091787.00
06/11/2017 19:30,2,0.053,ALERT,210.57,298.47,59.970,1497223804,"274151322000095","219011344069620",21.03,23.30,0,296.96,337.84,1.1,0.0,0.000,1034131.1,1034131.1,9419,0,0,0,L,1151911521,0,121.55,121.33,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223837,2091788.00
06/11/2017 19:30,2,0.090,ACTIVE_NO_POWER,211.93,299.97,59.970,1497223804,"201051344000988","219011344069620",16.46,21.30,0,296.36,302.68,1.5,0.0,0.000,644700.1,644700.1,9486,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223838,2091789.00
06/11/2017 19:30,2,0.121,ALERT,211.93,299.97,59.975,1497223804,"201051344001025","219011344069620",20.56,21.00,0,298.77,340.25,2.5,0.5,0.000,732061.2,732061.2,9479,0,0,0,L,1122011218,0,121.33,121.33,0002,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223840,2091790.00
06/11/2017 19:30,2,0.117,ALERT,211.93,299.67,59.949,1497223804,"201051344000458","219011344069620",19.92,22.00,0,298.47,339.04,2.4,0.4,0.000,737161.9,737161.9,9450,0,0,0,L,1122011218,0,120.65,121.78,0002,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223842,2091791.00
06/11/2017 19:30,2,0.113,ALERT,212.61,299.67,59.975,1497223804,"201051344000853","219011344069620",18.83,21.30,0,298.47,341.15,2.2,0.2,0.000,737897.8,737897.8,9462,0,0,0,L,1122011218,0,121.33,122.23,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223844,2091792.00
06/11/2017 19:30,2,0.092,ALERT,212.38,300.87,59.970,1497223804,"201051344000685","219011344069620",19.56,21.50,0,299.07,340.25,1.9,0.0,0.000,732467.2,732467.2,9482,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223846,2091793.00
06/11/2017 19:30,2,0.125,ALERT,212.16,300.27,59.975,1497223804,"201051344000917","219011344069620",19.02,21.80,0,297.57,340.25,2.4,0.4,0.000,729072.2,729072.2,9466,0,0,0,L,1122011218,0,121.33,121.55,0002,18,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223848,2091794.00
06/11/2017 19:30,2,0.121,ALERT,212.16,300.87,59.970,1497223804,"201051344001145","219011344069620",19.76,21.30,0,299.37,340.55,2.4,0.4,0.000,737096.4,737096.4,9462,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223850,2091795.00
06/11/2017 19:30,2,0.117,ALERT,212.16,299.97,59.970,1497223804,"201051344000651","219011344069620",19.92,20.30,0,298.77,340.55,2.4,0.4,0.000,725578.6,725578.6,9471,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223851,2091796.00
06/11/2017 19:30,2,0.043,ALERT,210.12,297.87,59.949,1497223804,"274151322000088","219011344069620",19.76,23.50,0,295.46,337.54,0.9,0.0,0.000,938757.2,938757.2,9413,0,0,0,L,1151911521,0,121.55,121.33,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223853,2091797.00
06/11/2017 19:30,2,0.008,ALERT,211.03,296.36,59.975,1497223804,"274151322000068","219011344069620",38.31,24.50,0,294.86,385.03,0.0,0.0,0.000,812230.4,812230.4,9667,0,0,0,L,1151911521,0,121.33,121.78,0100,23,0,0,0,0,0,0,213,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1497223855,2091798.00
06/11/2017 19:30,2,0.145,ALERT,211.70,300.87,59.928,1497223804,"201051344001135","219011344069620",20.32,21.30,0,299.07,339.34,3.0,1.0,0.000,721024.9,721024.9,9458,0,0,0,L,1122011218,0,121.55,121.10,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223857,2091799.00
06/11/2017 19:30,2,0.123,ALERT,211.70,300.57,59.975,1497223804,"201051344000594","219011344069620",20.40,21.80,0,298.47,339.34,2.6,0.6,0.000,739940.7,739940.7,9462,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223859,2091800.00
06/11/2017 19:30,2,0.133,ALERT,212.38,300.57,59.975,1497223804,"201051344001203","219011344069620",19.38,21.00,0,299.07,342.05,2.6,0.6,0.000,730335.1,730335.1,9491,0,0,0,L,1122011218,0,122.23,121.10,0002,18,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223860,2091801.00
