ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 19:30,2,0.051,ALERT,210.57,298.47,59.965,1497223804,"274151322000054","219011344069620",20.48,24.00,0,295.76,337.84,1.1,0.0,0.000,955996.0,955996.0,9399,0,0,0,L,1151911521,0,121.33,121.33,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223862,2091802.00
06/11/2017 19:30,2,0.127,ALERT,212.16,299.67,59.975,1497223804,"201051344000867","219011344069620",19.82,21.80,0,298.47,339.65,2.6,0.6,0.000,724144.6,724144.6,9492,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223864,2091803.00
06/11/2017 19:30,2,0.152,ALERT,212.16,300.87,59.938,1497223804,"201051344001093","219011344069620",19.24,21.30,0,299.07,339.95,3.0,1.0,0.000,728873.5,728873.5,9481,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223866,2091804.00
06/11/2017 19:30,2,0.092,ALERT,211.93,299.97,59.975,1497223804,"201051344000900","219011344069620",19.12,21.00,0,298.47,339.04,1.8,0.0,0.000,745598.0,745598.0,9466,0,0,0,L,1122011218,0,120.88,121.78,0002,18,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223867,2091805.00
06/11/2017 19:30,2,0.127,ALERT,212.38,299.67,59.975,1497223804,"201051344000648","219011344069620",20.02,20.30,0,298.17,340.25,2.6,0.6,0.000,734179.3,734179.3,9459,0,0,0,L,1122011218,0,120.42,122.23,0002,18,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223869,2091806.00
06/11/2017 19:30,2,0.127,ALERT,211.93,300.27,59.981,1497223804,"201051344000569","219011344069620",20.06,21.50,0,299.07,339.65,2.6,0.6,0.000,747819.8,747819.8,9441,0,0,0,L,1122011218,0,120.20,122.01,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223871,2091807.00
06/11/2017 19:30,2,0.146,ALERT,211.93,300.27,59.981,1497223804,"201051344000983","219011344069620",19.72,21.50,0,298.77,339.04,2.9,0.9,0.000,738364.8,738364.8,9463,0,0,0,L,1122011218,0,120.65,121.78,0002,20,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223873,2091808.00
06/11/2017 19:30,2,0.119,ALERT,211.70,299.37,60.012,1497223804,"201051344001158","219011344069620",19.76,21.30,0,297.87,339.95,2.4,0.4,0.000,723517.7,723517.7,9469,0,0,0,L,1122011218,0,120.42,121.55,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223875,2091809.00
06/11/2017 19:30,2,0.117,ALERT,212.38,300.27,60.023,1497223804,"201051344000576","219011344069620",18.96,21.00,0,298.77,340.25,2.3,0.3,0.000,738051.3,738051.3,9464,0,0,0,L,1122011218,0,120.88,121.78,0002,17,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223877,2091810.00
06/11/2017 19:30,2,0.068,ALERT,210.80,297.26,59.965,1497223804,"274151322000087","219011344069620",19.72,25.00,0,295.16,336.94,1.4,0.0,0.000,929329.4,929329.4,9554,0,0,0,L,1151911521,0,121.33,121.78,0002,22,0,0,0,0,0,0,15,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497223879,2091811.00
06/11/2017 19:45,2,0.098,ACTIVE_NO_POWER,212.61,299.67,59.996,1497224703,"201051344000645","219011344069620",18.63,21.00,0,297.87,301.17,1.8,0.0,0.000,737015.4,737015.4,9454,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224704,2091812.00
06/11/2017 19:45,2,0.053,ACTIVE_NO_POWER,211.03,297.87,59.986,1497224703,"274151322000085","219011344069620",18.87,22.80,0,296.06,299.67,1.0,0.0,0.000,952045.5,952045.5,9407,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224705,2091813.00
06/11/2017 19:45,2,0.115,ACTIVE,212.61,299.67,59.996,1497224703,"201051344000633","219011344069620",17.59,20.30,0,296.06,300.87,2.1,0.1,0.000,723638.2,723638.2,9495,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224706,2091814.00
06/11/2017 19:45,2,0.129,ACTIVE,212.16,299.67,59.986,1497224703,"201051344000469","219011344069620",18.19,19.80,0,296.96,300.87,2.4,0.4,0.000,726774.7,726774.7,9470,0,0,0,L,1122011218,0,120.42,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224707,2091815.00
06/11/2017 19:45,2,0.119,ACTIVE,211.70,300.57,59.991,1497224703,"201051344000646","219011344069620",17.55,21.00,0,298.17,302.07,2.1,0.1,0.000,722416.8,722416.8,9469,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224708,2091816.00
06/11/2017 19:45,2,0.074,ACTIVE_NO_POWER,210.57,297.87,59.991,1497224703,"274151322000052","219011344069620",18.47,23.30,0,295.76,299.67,1.4,0.0,0.000,989013.6,989013.6,9413,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224709,2091817.00
06/11/2017 19:45,2,0.145,ACTIVE,212.16,300.87,60.007,1497224703,"201051344000585","219011344069620",17.89,20.70,0,298.47,302.68,2.6,0.6,0.000,734554.3,734554.3,9469,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224710,2091818.00
06/11/2017 19:45,2,0.127,ACTIVE_NO_POWER,211.93,301.17,59.991,1497224703,"201051344001230","219011344069620",15.45,21.00,0,298.77,302.68,2.0,0.0,0.000,727090.2,727090.2,9476,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224710,2091819.00
06/11/2017 19:45,2,0.115,ACTIVE,212.61,301.47,59.965,1497224703,"201051344000582","219011344069620",18.43,20.30,0,299.67,303.28,2.2,0.2,0.000,716596.3,716596.3,9458,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224711,2091820.00
06/11/2017 19:45,2,0.137,ACTIVE,211.70,300.87,59.991,1497224703,"201051344000955","219011344069620",17.16,21.00,0,298.77,302.37,2.4,0.4,0.000,735767.6,735767.6,9479,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224712,2091821.00
06/11/2017 19:45,2,0.000,ALERT,210.80,297.26,59.991,1497224703,"274151322000094","219011344069620",37.71,22.80,0,295.76,363.99,0.0,0.0,0.000,811751.7,811751.7,9654,0,0,0,L,1151911521,0,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497224714,2091822.00
06/11/2017 19:45,2,0.148,ACTIVE,211.93,300.27,59.991,1497224703,"201051344000579","219011344069620",17.83,21.30,0,298.47,302.07,2.7,0.7,0.000,744961.0,744961.0,9461,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224715,2091823.00
06/11/2017 19:45,2,0.135,ACTIVE,211.93,301.17,59.991,1497224703,"201051344000890","219011344069620",18.45,21.30,0,299.37,303.28,2.5,0.5,0.000,729749.3,729749.3,9472,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224716,2091824.00
06/11/2017 19:45,2,0.123,ACTIVE,211.93,300.27,59.981,1497224703,"201051344000438","219011344069620",17.37,20.70,0,298.77,302.68,2.2,0.2,0.000,732452.0,732452.0,9467,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224717,2091825.00
06/11/2017 19:45,2,0.145,ACTIVE,212.38,300.27,59.986,1497224703,"201051344000417","219011344069620",14.41,21.00,0,298.47,301.77,2.1,0.1,0.000,671583.8,671583.8,9496,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224718,2091826.00
06/11/2017 19:45,2,0.053,ACTIVE_NO_POWER,210.57,298.47,59.981,1497224703,"274151322000083","219011344069620",18.27,22.80,0,296.36,299.97,1.0,0.0,0.000,979003.3,979003.3,9415,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224719,2091827.00
06/11/2017 19:45,2,0.053,ACTIVE_NO_POWER,211.25,297.57,59.986,1497224703,"274151322000076","219011344069620",19.36,22.80,0,296.06,299.67,1.1,0.0,0.000,1044248.5,1044248.5,9407,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224720,2091828.00
06/11/2017 19:45,2,0.125,ACTIVE,212.16,300.87,59.975,1497224703,"201051344000868","219011344069620",17.43,20.30,0,298.47,302.07,2.2,0.2,0.000,725260.3,725260.3,9475,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224721,2091829.00
06/11/2017 19:45,2,0.047,ACTIVE_NO_POWER,210.57,298.77,59.986,1497224703,"274151322000095","219011344069620",19.24,22.50,0,297.26,300.27,0.9,0.0,0.000,1034131.1,1034131.1,9421,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224722,2091830.00
06/11/2017 19:45,2,0.086,ACTIVE_NO_POWER,211.93,299.97,59.991,1497224703,"201051344000988","219011344069620",15.29,20.70,0,295.76,301.17,1.4,0.0,0.000,644700.1,644700.1,9487,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224722,2091831.00
06/11/2017 19:45,2,0.111,ACTIVE,211.93,299.67,59.996,1497224703,"201051344001025","219011344069620",18.49,20.30,0,298.47,302.98,2.1,0.1,0.000,732061.2,732061.2,9481,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224723,2091832.00
06/11/2017 19:45,2,0.115,ACTIVE,211.93,300.27,59.991,1497224703,"201051344000458","219011344069620",17.89,21.50,0,298.17,302.07,2.1,0.1,0.000,737162.0,737162.0,9452,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224724,2091833.00
06/11/2017 19:45,2,0.105,ACTIVE_NO_POWER,212.61,299.97,59.996,1497224703,"201051344000853","219011344069620",16.46,20.30,0,298.17,301.47,1.8,0.0,0.000,737897.9,737897.9,9464,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224725,2091834.00
06/11/2017 19:45,2,0.086,ACTIVE_NO_POWER,212.38,300.57,59.991,1497224703,"201051344000685","219011344069620",17.37,21.00,0,298.77,302.37,1.5,0.0,0.000,732467.2,732467.2,9484,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224726,2091835.00
06/11/2017 19:45,2,0.117,ACTIVE_NO_POWER,212.16,299.97,60.023,1497224703,"201051344000917","219011344069620",16.82,21.30,0,297.26,302.07,2.0,0.0,0.000,729072.3,729072.3,9468,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224727,2091836.00
06/11/2017 19:45,2,0.115,ACTIVE,212.38,300.87,59.981,1497224703,"201051344001145","219011344069620",17.67,20.30,0,299.07,302.98,2.1,0.1,0.000,737096.4,737096.4,9464,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224728,2091837.00
06/11/2017 19:45,2,0.113,ACTIVE,212.16,299.97,59.986,1497224703,"201051344000651","219011344069620",17.85,19.80,0,298.17,302.07,2.1,0.1,0.000,725578.6,725578.6,9473,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224729,2091838.00
06/11/2017 19:45,2,0.039,ACTIVE_NO_POWER,210.35,297.57,59.986,1497224703,"274151322000088","219011344069620",17.89,22.80,0,295.46,299.67,0.7,0.0,0.000,938757.2,938757.2,9415,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224730,2091839.00
06/11/2017 19:45,2,0.008,ALERT,211.03,311.69,59.991,1497224703,"274151322000068","219011344069620",38.05,23.30,0,295.46,362.79,0.0,0.0,0.000,812230.4,812230.4,9669,0,0,0,L,1151911521,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497224732,2091840.00
06/11/2017 19:45,2,0.135,ACTIVE,211.70,300.27,59.954,1497224703,"201051344001135","219011344069620",18.31,20.30,0,299.07,302.68,2.5,0.5,0.000,721025.1,721025.1,9460,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224732,2091841.00
06/11/2017 19:45,2,0.115,ACTIVE,211.93,300.87,59.996,1497224703,"201051344000594","219011344069620",18.51,21.30,0,297.87,302.07,2.2,0.2,0.000,739940.8,739940.8,9464,0,0,0,L,1122011218,0,120.65,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224733,2091842.00
06/11/2017 19:45,2,0.127,ACTIVE,211.93,300.27,59.991,1497224703,"201051344001203","219011344069620",17.35,20.30,0,299.07,304.18,2.2,0.2,0.000,730335.2,730335.2,9493,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224734,2091843.00
06/11/2017 19:45,2,0.047,ACTIVE_NO_POWER,210.57,298.17,60.007,1497224703,"274151322000054","219011344069620",18.49,23.30,0,296.36,300.27,0.9,0.0,0.000,955996.0,955996.0,9401,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224735,2091844.00
06/11/2017 19:45,2,0.121,ACTIVE,212.16,299.67,59.996,1497224703,"201051344000867","219011344069620",17.71,21.00,0,297.57,301.77,2.2,0.2,0.000,724144.7,724144.7,9494,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224736,2091845.00
06/11/2017 19:45,2,0.146,ACTIVE,211.93,300.57,59.991,1497224703,"201051344001093","219011344069620",17.08,20.70,0,298.77,302.37,2.6,0.6,0.000,728873.6,728873.6,9483,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224737,2091846.00
06/11/2017 19:45,2,0.084,ACTIVE_NO_POWER,211.93,299.97,59.949,1497224703,"201051344000900","219011344069620",16.88,20.30,0,297.87,301.47,1.4,0.0,0.000,745598.0,745598.0,9468,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224738,2091847.00
06/11/2017 19:45,2,0.117,ACTIVE,212.16,299.37,59.965,1497224703,"201051344000648","219011344069620",17.97,19.80,0,297.57,301.47,2.1,0.1,0.000,734179.4,734179.4,9461,0,0,0,L,1122011218,0,120.42,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224739,2091848.00
06/11/2017 19:45,2,0.119,ACTIVE,211.93,300.27,59.986,1497224703,"201051344000569","219011344069620",17.99,21.00,0,298.77,302.07,2.2,0.2,0.000,747819.9,747819.9,9443,0,0,0,L,1122011218,0,120.20,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224740,2091849.00
06/11/2017 19:45,2,0.139,ACTIVE,212.16,300.27,59.996,1497224703,"201051344000983","219011344069620",17.57,21.00,0,298.47,302.07,2.5,0.5,0.000,738365.0,738365.0,9465,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224741,2091850.00
06/11/2017 19:45,2,0.109,ACTIVE_NO_POWER,212.16,299.97,60.018,1497224703,"201051344001158","219011344069620",17.71,20.70,0,297.26,300.87,2.0,0.0,0.000,723517.8,723517.8,9471,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224742,2091851.00
06/11/2017 19:45,2,0.111,ACTIVE_NO_POWER,212.61,300.57,59.996,1497224703,"201051344000576","219011344069620",16.66,20.00,0,298.17,301.47,1.9,0.0,0.000,738051.3,738051.3,9466,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224742,2091852.00
06/11/2017 19:45,2,0.064,ACTIVE_NO_POWER,210.80,297.26,59.986,1497224703,"274151322000087","219011344069620",17.69,24.30,0,295.46,299.07,1.2,0.0,0.000,929329.4,929329.4,9556,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497224743,2091853.00
06/11/2017 20:00,2,0.047,ALERT,212.38,299.97,59.986,1497225603,"201051344000645","219011344069620",28.01,20.30,0,297.87,301.47,1.4,0.0,0.000,737015.4,737015.4,9455,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1497225605,2091854.00
06/11/2017 20:00,2,0.020,ALERT,211.25,298.17,59.986,1497225603,"274151322000085","219011344069620",27.15,22.30,0,295.46,300.27,0.0,0.0,0.000,952045.5,952045.5,9408,0,0,0,L,1151911521,0,121.55,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497225607,2091855.00
06/11/2017 20:00,2,0.068,ALERT,212.61,299.67,59.991,1497225603,"201051344000633","219011344069620",27.87,19.80,0,296.06,301.17,2.0,0.0,0.000,723638.2,723638.2,9496,0,0,0,L,1122011218,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1497225609,2091856.00
06/11/2017 20:00,2,0.074,ALERT,211.93,299.97,59.965,1497225603,"201051344000469","219011344069620",27.65,19.30,0,296.96,301.17,2.1,0.1,0.000,726774.8,726774.8,9471,0,0,0,L,1122011218,0,120.42,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497225611,2091857.00
06/11/2017 20:00,2,0.064,ALERT,211.48,299.97,59.996,1497225603,"201051344000646","219011344069620",27.65,20.30,0,298.17,301.77,1.9,0.0,0.000,722416.8,722416.8,9470,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497225612,2091858.00
06/11/2017 20:00,2,0.043,ALERT,210.80,299.07,59.991,1497225603,"274151322000052","219011344069620",27.21,22.50,0,295.16,300.57,0.0,0.0,0.000,989013.6,989013.6,9414,0,0,0,L,1151911521,0,120.65,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1497225614,2091859.00
06/11/2017 20:00,2,0.092,ALERT,211.93,300.27,59.981,1497225603,"201051344000585","219011344069620",27.93,20.30,0,298.47,302.37,2.6,0.6,0.000,734554.4,734554.4,9470,0,0,0,L,1122011218,0,121.10,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497225616,2091860.00
06/11/2017 20:00,2,0.074,ALERT,211.93,300.57,60.002,1497225603,"201051344001230","219011344069620",27.63,20.30,0,299.07,302.37,2.1,0.1,0.000,727090.2,727090.2,9477,0,0,0,L,1122011218,0,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1497225618,2091861.00
06/11/2017 20:00,2,0.062,ALERT,212.38,301.17,59.991,1497225603,"201051344000582","219011344069620",27.73,19.80,0,299.97,302.68,1.8,0.0,0.000,716596.3,716596.3,9459,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497225620,2091862.00
06/11/2017 20:00,2,0.082,ALERT,211.48,300.57,60.034,1497225603,"201051344000955","219011344069620",27.91,20.30,0,298.47,302.07,2.4,0.3,0.000,735767.7,735767.7,9480,0,0,0,L,1122011218,0,120.88,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497225622,2091863.00
06/11/2017 20:00,2,0.000,ALERT,211.03,314.10,60.002,1497225603,"274151322000094","219011344069620",37.13,22.00,0,295.16,364.29,0.0,0.0,0.000,811751.7,811751.7,9656,0,0,0,L,1151911521,0,120.88,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497225624,2091864.00
06/11/2017 20:00,2,0.094,ALERT,211.93,300.57,59.981,1497225603,"201051344000579","219011344069620",28.11,20.70,0,298.77,302.37,2.7,0.7,0.000,744961.1,744961.1,9462,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497225625,2091865.00
06/11/2017 20:00,2,0.096,ALERT,211.93,300.87,59.996,1497225603,"201051344000890","219011344069620",28.01,21.00,0,299.07,303.28,2.7,0.7,0.000,729749.4,729749.4,9473,0,0,0,L,1122011218,0,121.55,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1497225627,2091866.00
06/11/2017 20:00,2,0.074,ALERT,211.93,300.27,60.012,1497225603,"201051344000438","219011344069620",28.01,20.30,0,298.77,302.37,2.1,0.1,0.000,732452.0,732452.0,9468,0,0,0,L,1122011218,0,121.78,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1497225629,2091867.00
06/11/2017 20:00,2,0.105,ALERT,211.93,299.67,60.007,1497225603,"201051344000417","219011344069620",18.05,20.30,0,298.47,301.77,1.9,0.0,0.000,671583.8,671583.8,9497,0,0,0,L,1122011218,0,121.33,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1497225631,2091868.00
06/11/2017 20:00,2,0.020,ALERT,210.80,298.77,59.996,1497225603,"274151322000083","219011344069620",27.08,22.30,0,295.76,300.57,0.0,0.0,0.000,979003.3,979003.3,9416,0,0,0,L,1151911521,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497225633,2091869.00
06/11/2017 20:00,2,0.047,ALERT,211.48,297.87,60.002,1497225603,"274151322000076","219011344069620",13.74,22.30,0,295.16,300.27,0.7,0.0,0.000,1044248.5,1044248.5,9408,0,0,0,L,1151911521,0,121.33,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497225635,2091870.00
06/11/2017 20:00,2,0.078,ALERT,211.70,300.57,59.996,1497225603,"201051344000868","219011344069620",27.67,19.80,0,298.47,302.37,2.2,0.2,0.000,725260.3,725260.3,9476,0,0,0,L,1122011218,0,120.65,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497225637,2091871.00
06/11/2017 20:00,2,0.012,ALERT,210.80,298.77,60.002,1497225603,"274151322000095","219011344069620",27.27,22.00,0,296.66,300.87,0.0,0.0,0.000,1034131.1,1034131.1,9422,0,0,0,L,1151911521,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1497225639,2091872.00
06/11/2017 20:00,2,0.049,ALERT,211.93,299.97,60.007,1497225603,"201051344000988","219011344069620",18.23,20.00,0,295.76,301.47,0.9,0.0,0.000,644700.1,644700.1,9488,0,0,0,L,1122011218,0,120.65,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1497225640,2091873.00
06/11/2017 20:00,2,0.074,ALERT,211.93,299.97,60.002,1497225603,"201051344001025","219011344069620",24.83,19.80,0,298.47,302.68,1.9,0.0,0.000,732061.2,732061.2,9482,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497225642,2091874.00
06/11/2017 20:00,2,0.072,ALERT,211.93,299.97,60.002,1497225603,"201051344000458","219011344069620",27.63,21.00,0,298.17,302.37,2.1,0.1,0.000,737162.0,737162.0,9453,0,0,0,L,1122011218,0,120.88,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497225644,2091875.00
06/11/2017 20:00,2,0.059,ALERT,212.61,300.27,60.002,1497225603,"201051344000853","219011344069620",28.07,20.00,0,297.87,302.07,1.7,0.0,0.000,737897.9,737897.9,9465,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497225646,2091876.00
06/11/2017 20:00,2,0.039,ALERT,212.16,300.27,59.996,1497225603,"201051344000685","219011344069620",27.77,20.30,0,298.47,302.37,1.1,0.0,0.000,732467.2,732467.2,9485,0,0,0,L,1122011218,0,122.23,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497225648,2091877.00
06/11/2017 20:00,2,0.066,ALERT,211.93,299.97,59.996,1497225603,"201051344000917","219011344069620",27.63,20.70,0,297.57,301.77,1.9,0.0,0.000,729072.3,729072.3,9469,0,0,0,L,1122011218,0,121.33,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497225649,2091878.00
06/11/2017 20:00,2,0.066,ALERT,212.16,300.57,59.991,1497225603,"201051344001145","219011344069620",27.93,19.80,0,299.07,302.68,1.9,0.0,0.000,737096.4,737096.4,9465,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497225651,2091879.00
06/11/2017 20:00,2,0.057,ALERT,212.16,299.97,59.996,1497225603,"201051344000651","219011344069620",27.69,19.30,0,298.17,301.77,1.6,0.0,0.000,725578.6,725578.6,9474,0,0,0,L,1122011218,0,122.01,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1497225653,2091880.00
06/11/2017 20:00,2,0.008,ALERT,210.35,298.17,59.991,1497225603,"274151322000088","219011344069620",25.88,22.30,0,295.46,299.97,0.0,0.0,0.000,938757.2,938757.2,9416,0,0,0,L,1151911521,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1497225655,2091881.00
06/11/2017 20:00,2,0.023,ALERT,211.25,354.37,60.007,1497225603,"274151322000068","219011344069620",11.33,22.50,0,294.86,362.79,0.0,0.0,0.000,812230.4,812230.4,9671,0,0,0,L,1151911521,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497225657,2091882.00
06/11/2017 20:00,2,0.088,ALERT,211.70,300.27,60.002,1497225603,"201051344001135","219011344069620",28.03,20.00,0,298.77,302.68,2.5,0.5,0.000,721025.2,721025.2,9461,0,0,0,L,1122011218,0,121.33,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1497225658,2091883.00
06/11/2017 20:00,2,0.072,ALERT,211.70,300.87,59.991,1497225603,"201051344000594","219011344069620",28.11,20.70,0,297.87,302.07,2.1,0.1,0.000,739940.9,739940.9,9465,0,0,0,L,1122011218,0,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1497225660,2091884.00
06/11/2017 20:00,2,0.070,ALERT,211.93,299.97,59.991,1497225603,"201051344001203","219011344069620",27.57,20.00,0,298.77,303.88,2.0,0.0,0.000,730335.2,730335.2,9494,0,0,0,L,1122011218,0,121.78,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1497225662,2091885.00
06/11/2017 20:00,2,0.016,ALERT,210.80,298.47,59.986,1497225603,"274151322000054","219011344069620",27.04,22.80,0,295.76,300.87,0.0,0.0,0.000,955996.0,955996.0,9402,0,0,0,L,1151911521,0,121.33,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1497225664,2091886.00
06/11/2017 20:00,2,0.076,ALERT,212.16,299.67,59.996,1497225603,"201051344000867","219011344069620",27.49,20.70,0,297.87,302.07,2.1,0.1,0.000,724144.7,724144.7,9495,0,0,0,L,1122011218,0,121.10,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1497225666,2091887.00
06/11/2017 20:00,2,0.098,ALERT,211.93,300.27,59.986,1497225603,"201051344001093","219011344069620",27.45,20.30,0,298.77,302.07,2.8,0.7,0.000,728873.8,728873.8,9484,0,0,0,L,1122011218,0,121.33,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1497225667,2091888.00
06/11/2017 20:00,2,0.039,ALERT,211.93,299.97,59.991,1497225603,"201051344000900","219011344069620",27.63,19.80,0,297.87,301.77,1.1,0.0,0.000,745598.0,745598.0,9469,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1497225669,2091889.00
06/11/2017 20:00,2,0.072,ALERT,212.16,299.37,59.986,1497225603,"201051344000648","219011344069620",27.81,19.50,0,297.57,301.77,2.1,0.1,0.000,734179.4,734179.4,9462,0,0,0,L,1122011218,0,120.42,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1497225671,2091890.00
06/11/2017 20:00,2,0.076,ALERT,211.93,300.27,59.986,1497225603,"201051344000569","219011344069620",28.01,20.30,0,298.47,302.37,2.2,0.2,0.000,747819.9,747819.9,9444,0,0,0,L,1122011218,0,120.42,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1497225673,2091891.00
06/11/2017 20:00,2,0.088,ALERT,211.93,300.27,59.986,1497225603,"201051344000983","219011344069620",27.83,20.30,0,298.47,302.37,2.5,0.5,0.000,738365.1,738365.1,9466,0,0,0,L,1122011218,0,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1497225675,2091892.00
06/11/2017 20:00,2,0.057,ALERT,211.93,299.67,59.986,1497225603,"201051344001158","219011344069620",27.71,20.00,0,297.26,301.17,1.6,0.0,0.000,723517.8,723517.8,9472,0,0,0,L,1122011218,0,120.65,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1497225677,2091893.00
06/11/2017 20:00,2,0.070,ALERT,212.38,300.57,59.944,1497225603,"201051344000576","219011344069620",27.25,19.80,0,298.17,302.07,2.0,0.0,0.000,738051.3,738051.3,9467,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1497225678,2091894.00
06/11/2017 20:00,2,0.031,ALERT,210.80,298.17,59.949,1497225603,"274151322000087","219011344069620",26.24,23.30,0,294.86,299.67,0.0,0.0,0.000,929329.4,929329.4,9557,0,0,0,L,1151911521,0,121.33,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1497225680,2091895.00
06/11/2017 20:15,2,0.045,ALERT,211.93,298.77,59.991,1497226504,"201051344000645","219011344069620",26.42,20.00,0,297.26,301.77,1.2,0.0,0.000,737015.4,737015.4,9457,0,0,0,L,1122011218,0,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226506,2091896.00
06/11/2017 20:15,2,0.020,ALERT,210.35,297.26,59.991,1497226504,"274151322000085","219011344069620",24.95,21.80,0,295.16,317.40,0.0,0.0,0.000,952045.5,952045.5,9410,0,0,0,L,1151911521,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226508,2091897.00
06/11/2017 20:15,2,0.064,ALERT,211.93,297.87,60.002,1497226504,"201051344000633","219011344069620",26.00,19.30,0,295.76,301.17,1.7,0.0,0.000,723638.2,723638.2,9498,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226510,2091898.00
06/11/2017 20:15,2,0.072,ALERT,211.25,298.17,59.991,1497226504,"201051344000469","219011344069620",25.58,19.00,0,296.36,301.17,1.9,0.0,0.000,726774.8,726774.8,9473,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226512,2091899.00
06/11/2017 20:15,2,0.062,ALERT,211.25,299.37,59.991,1497226504,"201051344000646","219011344069620",25.60,19.80,0,297.57,301.47,1.6,0.0,0.000,722416.8,722416.8,9472,0,0,0,L,1122011218,0,121.55,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226513,2091900.00
06/11/2017 20:15,2,0.043,ALERT,210.35,296.96,59.981,1497226504,"274151322000052","219011344069620",24.97,22.00,0,294.86,317.10,0.0,0.0,0.000,989013.6,989013.6,9416,0,0,0,L,1151911521,0,120.65,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226515,2091901.00
06/11/2017 20:15,2,0.088,ALERT,211.93,299.67,59.986,1497226504,"201051344000585","219011344069620",26.18,19.80,0,297.87,301.77,2.4,0.3,0.000,734554.5,734554.5,9472,0,0,0,L,1122011218,0,120.88,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226517,2091902.00
06/11/2017 20:15,2,0.076,ALERT,211.48,299.67,59.991,1497226504,"201051344001230","219011344069620",25.60,19.80,0,298.77,302.07,2.0,0.0,0.000,727090.3,727090.3,9479,0,0,0,L,1122011218,0,121.33,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226519,2091903.00
06/11/2017 20:15,2,0.064,ALERT,212.16,300.27,59.954,1497226504,"201051344000582","219011344069620",25.98,19.30,0,299.07,302.68,1.7,0.0,0.000,716596.3,716596.3,9461,0,0,0,L,1122011218,0,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226521,2091904.00
06/11/2017 20:15,2,0.082,ALERT,211.25,299.37,59.986,1497226504,"201051344000955","219011344069620",25.98,19.80,0,298.47,301.77,2.2,0.2,0.000,735767.8,735767.8,9482,0,0,0,L,1122011218,0,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226523,2091905.00
06/11/2017 20:15,2,0.000,ALERT,210.80,296.96,59.991,1497226504,"274151322000094","219011344069620",0.00,21.30,0,294.86,358.28,0.0,0.0,0.000,811751.7,811751.7,9658,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1497226524,2091906.00
06/11/2017 20:15,2,0.092,ALERT,211.25,299.07,59.991,1497226504,"201051344000579","219011344069620",26.34,20.00,0,298.17,302.37,2.5,0.5,0.000,744961.2,744961.2,9464,0,0,0,L,1122011218,0,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226526,2091907.00
06/11/2017 20:15,2,0.094,ALERT,211.70,300.27,59.991,1497226504,"201051344000890","219011344069620",26.20,20.30,0,299.07,302.98,2.5,0.5,0.000,729749.5,729749.5,9475,0,0,0,L,1122011218,0,121.55,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226528,2091908.00
06/11/2017 20:15,2,0.074,ALERT,211.93,299.67,59.996,1497226504,"201051344000438","219011344069620",25.98,19.50,0,298.17,302.07,2.0,0.0,0.000,732452.0,732452.0,9470,0,0,0,L,1122011218,0,121.55,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226530,2091909.00
06/11/2017 20:15,2,0.111,ALERT,211.93,299.07,59.996,1497226504,"201051344000417","219011344069620",16.38,20.00,0,297.87,301.17,1.8,0.0,0.000,671583.8,671583.8,9499,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226532,2091910.00
06/11/2017 20:15,2,0.000,ALERT,210.57,297.26,59.996,1497226504,"274151322000083","219011344069620",0.00,21.80,0,295.16,318.30,0.0,0.0,0.000,979003.3,979003.3,9418,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226533,2091911.00
06/11/2017 20:15,2,0.018,ALERT,210.80,297.57,59.970,1497226504,"274151322000076","219011344069620",25.62,21.80,0,295.16,316.80,0.0,0.0,0.000,1044248.5,1044248.5,9410,0,0,0,L,1151911521,0,121.33,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226535,2091912.00
06/11/2017 20:15,2,0.076,ALERT,211.48,299.37,59.996,1497226504,"201051344000868","219011344069620",25.72,19.30,0,298.17,302.37,2.0,0.0,0.000,725260.3,725260.3,9478,0,0,0,L,1122011218,0,120.42,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226537,2091913.00
06/11/2017 20:15,2,0.000,ALERT,210.35,298.47,60.002,1497226504,"274151322000095","219011344069620",0.00,21.50,0,296.36,318.61,0.0,0.0,0.000,1034131.1,1034131.1,9424,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226539,2091914.00
06/11/2017 20:15,2,0.041,ALERT,211.25,298.47,59.996,1497226504,"201051344000988","219011344069620",13.34,19.80,0,295.16,301.47,0.7,0.0,0.000,644700.1,644700.1,9490,0,0,0,L,1122011218,0,120.20,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226541,2091915.00
06/11/2017 20:15,2,0.064,ALERT,211.70,299.07,60.002,1497226504,"201051344001025","219011344069620",26.26,19.30,0,297.87,302.68,1.8,0.0,0.000,732061.2,732061.2,9484,0,0,0,L,1122011218,0,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226542,2091916.00
06/11/2017 20:15,2,0.072,ALERT,211.25,298.47,60.002,1497226504,"201051344000458","219011344069620",25.64,20.30,0,297.57,302.37,1.9,0.0,0.000,737162.0,737162.0,9455,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226544,2091917.00
06/11/2017 20:15,2,0.059,ALERT,212.16,298.77,60.002,1497226504,"201051344000853","219011344069620",26.34,19.50,0,297.57,302.07,1.6,0.0,0.000,737897.9,737897.9,9467,0,0,0,L,1122011218,0,121.10,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226546,2091918.00
06/11/2017 20:15,2,0.039,ALERT,212.16,299.97,60.034,1497226504,"201051344000685","219011344069620",25.72,19.80,0,298.47,301.77,1.1,0.0,0.000,732467.2,732467.2,9487,0,0,0,L,1122011218,0,122.23,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226548,2091919.00
06/11/2017 20:15,2,0.066,ALERT,211.70,298.77,59.996,1497226504,"201051344000917","219011344069620",25.49,20.00,0,297.26,301.47,1.8,0.0,0.000,729072.3,729072.3,9471,0,0,0,L,1122011218,0,121.10,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226550,2091920.00
06/11/2017 20:15,2,0.066,ALERT,212.16,299.97,59.991,1497226504,"201051344001145","219011344069620",25.98,19.50,0,298.77,302.98,1.8,0.0,0.000,737096.4,737096.4,9467,0,0,0,L,1122011218,0,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226551,2091921.00
06/11/2017 20:15,2,0.057,ALERT,211.93,299.07,59.991,1497226504,"201051344000651","219011344069620",25.78,18.70,0,297.87,301.47,1.5,0.0,0.000,725578.6,725578.6,9476,0,0,0,L,1122011218,0,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226553,2091922.00
06/11/2017 20:15,2,0.000,ALERT,209.90,297.26,59.986,1497226504,"274151322000088","219011344069620",0.00,21.80,0,295.16,316.80,0.0,0.0,0.000,938757.2,938757.2,9418,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226555,2091923.00
06/11/2017 20:15,2,0.000,ALERT,211.03,296.66,60.002,1497226504,"274151322000068","219011344069620",0.00,22.00,0,294.26,357.98,0.0,0.0,0.000,812230.4,812230.4,9673,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1497226557,2091924.00
06/11/2017 20:15,2,0.088,ALERT,211.48,299.67,59.991,1497226504,"201051344001135","219011344069620",26.32,19.50,0,298.47,302.37,2.4,0.4,0.000,721025.3,721025.3,9463,0,0,0,L,1122011218,0,121.10,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226559,2091925.00
06/11/2017 20:15,2,0.072,ALERT,211.25,299.67,59.991,1497226504,"201051344000594","219011344069620",26.42,20.00,0,297.26,302.07,1.9,0.0,0.000,739940.9,739940.9,9467,0,0,0,L,1122011218,0,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226561,2091926.00
06/11/2017 20:15,2,0.070,ALERT,211.93,299.67,59.991,1497226504,"201051344001203","219011344069620",25.37,19.50,0,298.47,303.58,1.8,0.0,0.000,730335.2,730335.2,9496,0,0,0,L,1122011218,0,122.01,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226562,2091927.00
06/11/2017 20:15,2,0.000,ALERT,210.12,296.96,59.996,1497226504,"274151322000054","219011344069620",0.00,22.30,0,295.46,317.10,0.0,0.0,0.000,955996.0,955996.0,9404,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226564,2091928.00
06/11/2017 20:15,2,0.072,ALERT,211.70,298.47,59.991,1497226504,"201051344000867","219011344069620",25.23,20.00,0,297.26,301.77,1.9,0.0,0.000,724144.7,724144.7,9497,0,0,0,L,1122011218,0,120.65,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226566,2091929.00
06/11/2017 20:15,2,0.100,ALERT,211.70,299.67,60.028,1497226504,"201051344001093","219011344069620",25.17,19.80,0,298.47,302.07,2.6,0.6,0.000,728873.9,728873.9,9486,0,0,0,L,1122011218,0,121.33,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226568,2091930.00
06/11/2017 20:15,2,0.039,ALERT,211.48,298.77,59.986,1497226504,"201051344000900","219011344069620",25.37,19.30,0,297.26,301.47,1.0,0.0,0.000,745598.0,745598.0,9471,0,0,0,L,1122011218,0,120.42,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226570,2091931.00
06/11/2017 20:15,2,0.070,ALERT,211.70,297.87,59.991,1497226504,"201051344000648","219011344069620",25.98,19.00,0,296.96,301.77,1.9,0.0,0.000,734179.4,734179.4,9464,0,0,0,L,1122011218,0,120.20,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226571,2091932.00
06/11/2017 20:15,2,0.076,ALERT,211.48,299.37,59.991,1497226504,"201051344000569","219011344069620",26.24,19.80,0,298.17,302.37,2.0,0.1,0.000,747820.0,747820.0,9446,0,0,0,L,1122011218,0,119.97,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226573,2091933.00
06/11/2017 20:15,2,0.088,ALERT,211.70,299.07,59.986,1497226504,"201051344000983","219011344069620",25.70,19.80,0,297.87,302.07,2.3,0.3,0.000,738365.2,738365.2,9468,0,0,0,L,1122011218,0,120.42,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226575,2091934.00
06/11/2017 20:15,2,0.055,ALERT,211.48,298.47,59.996,1497226504,"201051344001158","219011344069620",25.78,19.50,0,296.66,301.17,1.5,0.0,0.000,723517.8,723517.8,9474,0,0,0,L,1122011218,0,120.20,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226577,2091935.00
06/11/2017 20:15,2,0.064,ALERT,211.93,299.07,59.991,1497226504,"201051344000576","219011344069620",24.81,19.30,0,297.57,301.77,1.7,0.0,0.000,738051.3,738051.3,9469,0,0,0,L,1122011218,0,120.65,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226579,2091936.00
06/11/2017 20:15,2,0.000,ALERT,210.35,296.66,59.981,1497226504,"274151322000087","219011344069620",0.00,22.50,0,294.56,316.80,0.0,0.0,0.000,929329.4,929329.4,9559,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1497226580,2091937.00
06/11/2017 20:30,2,0.000,ALERT,212.38,299.37,59.996,1497227403,"201051344000645","219011344069620",0.00,19.50,0,296.66,300.87,0.0,0.0,0.000,737015.4,737015.4,9459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1497227405,2091938.00
06/11/2017 20:30,2,0.000,ALERT,210.80,297.57,59.970,1497227403,"274151322000085","219011344069620",0.00,21.30,0,295.16,299.07,0.0,0.0,0.000,952045.5,952045.5,9412,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497227407,2091939.00
06/11/2017 20:30,2,0.000,ALERT,212.61,299.37,59.959,1497227403,"201051344000633","219011344069620",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,723638.2,723638.2,9500,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1497227409,2091940.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.37,60.002,1497227403,"201051344000469","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,726774.8,726774.8,9475,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1497227410,2091941.00
06/11/2017 20:30,2,0.000,ALERT,211.70,299.97,60.002,1497227403,"201051344000646","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,722416.8,722416.8,9474,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497227412,2091942.00
06/11/2017 20:30,2,0.000,ALERT,210.57,298.47,59.991,1497227403,"274151322000052","219011344069620",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,989013.6,989013.6,9418,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1497227414,2091943.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.97,59.996,1497227403,"201051344000585","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,734554.5,734554.5,9474,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1497227416,2091944.00
