ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 20:30,2,0.000,ALERT,211.70,299.97,59.991,1497227403,"201051344001230","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,727090.3,727090.3,9481,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1497227418,2091945.00
06/11/2017 20:30,2,0.000,ALERT,212.38,300.87,59.996,1497227403,"201051344000582","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,716596.3,716596.3,9463,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1497227420,2091946.00
06/11/2017 20:30,2,0.000,ALERT,211.48,299.97,60.034,1497227403,"201051344000955","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,735767.8,735767.8,9484,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1497227422,2091947.00
06/11/2017 20:30,2,0.000,ALERT,211.03,297.57,59.954,1497227403,"274151322000094","219011344069620",0.00,20.70,0,294.56,298.47,0.0,0.0,0.000,811751.7,811751.7,9660,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227423,2091948.00
06/11/2017 20:30,2,0.000,ALERT,211.93,300.27,59.986,1497227403,"201051344000579","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,744961.3,744961.3,9466,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1497227425,2091949.00
06/11/2017 20:30,2,0.000,ALERT,211.70,300.57,59.986,1497227403,"201051344000890","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,729749.6,729749.6,9477,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1497227427,2091950.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.97,59.986,1497227403,"201051344000438","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,732452.0,732452.0,9472,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1497227429,2091951.00
06/11/2017 20:30,2,0.000,ALERT,212.16,299.37,59.991,1497227403,"201051344000417","219011344069620",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,671583.8,671583.8,9501,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1497227431,2091952.00
06/11/2017 20:30,2,0.000,ALERT,211.03,298.17,59.996,1497227403,"274151322000083","219011344069620",0.00,21.30,0,295.16,299.67,0.0,0.0,0.000,979003.3,979003.3,9420,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227433,2091953.00
06/11/2017 20:30,2,0.000,ALERT,211.48,297.87,59.975,1497227403,"274151322000076","219011344069620",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1044248.5,1044248.5,9412,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497227434,2091954.00
06/11/2017 20:30,2,0.000,ALERT,211.93,300.27,60.002,1497227403,"201051344000868","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,725260.3,725260.3,9480,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1497227436,2091955.00
06/11/2017 20:30,2,0.000,ALERT,211.03,299.37,60.012,1497227403,"274151322000095","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,1034131.1,1034131.1,9426,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227438,2091956.00
06/11/2017 20:30,2,0.000,ALERT,211.70,299.67,60.039,1497227403,"201051344000988","219011344069620",0.00,19.50,0,294.26,300.87,0.0,0.0,0.000,644700.1,644700.1,9492,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1497227440,2091957.00
06/11/2017 20:30,2,0.000,ALERT,211.70,299.07,59.981,1497227403,"201051344001025","219011344069620",0.00,19.00,0,296.36,301.77,0.0,0.0,0.000,732061.2,732061.2,9486,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1497227442,2091958.00
06/11/2017 20:30,2,0.000,ALERT,211.70,299.67,59.986,1497227403,"201051344000458","219011344069620",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,737162.0,737162.0,9457,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497227443,2091959.00
06/11/2017 20:30,2,0.000,ALERT,212.61,299.37,59.986,1497227403,"201051344000853","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,737897.9,737897.9,9469,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497227445,2091960.00
06/11/2017 20:30,2,0.000,ALERT,212.16,299.67,59.986,1497227403,"201051344000685","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,732467.2,732467.2,9489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1497227447,2091961.00
06/11/2017 20:30,2,0.000,ALERT,212.16,299.37,59.981,1497227403,"201051344000917","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,729072.3,729072.3,9473,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1497227449,2091962.00
06/11/2017 20:30,2,0.000,ALERT,212.16,300.27,60.018,1497227403,"201051344001145","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,737096.4,737096.4,9469,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497227451,2091963.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.07,59.959,1497227403,"201051344000651","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,725578.6,725578.6,9478,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497227452,2091964.00
06/11/2017 20:30,2,0.000,ALERT,210.57,297.87,59.986,1497227403,"274151322000088","219011344069620",0.00,21.30,0,294.86,299.37,0.0,0.0,0.000,938757.2,938757.2,9420,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227454,2091965.00
06/11/2017 20:30,2,0.000,ALERT,211.48,296.96,59.975,1497227403,"274151322000068","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,812230.4,812230.4,9675,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227456,2091966.00
06/11/2017 20:30,2,0.000,ALERT,211.70,299.97,60.002,1497227403,"201051344001135","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,721025.3,721025.3,9465,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1497227458,2091967.00
06/11/2017 20:30,2,0.000,ALERT,211.70,300.27,59.975,1497227403,"201051344000594","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,739940.9,739940.9,9469,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1497227460,2091968.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.67,59.975,1497227403,"201051344001203","219011344069620",0.00,19.30,0,296.96,302.98,0.0,0.0,0.000,730335.2,730335.2,9498,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497227461,2091969.00
06/11/2017 20:30,2,0.000,ALERT,210.80,298.47,59.965,1497227403,"274151322000054","219011344069620",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,955996.0,955996.0,9406,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227463,2091970.00
06/11/2017 20:30,2,0.000,ALERT,212.16,299.37,59.970,1497227403,"201051344000867","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,724144.7,724144.7,9499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1497227465,2091971.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.97,59.970,1497227403,"201051344001093","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,728874.0,728874.0,9488,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1497227467,2091972.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.67,59.975,1497227403,"201051344000900","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,745598.0,745598.0,9473,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1497227469,2091973.00
06/11/2017 20:30,2,0.000,ALERT,212.16,299.07,59.975,1497227403,"201051344000648","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,734179.4,734179.4,9466,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1497227471,2091974.00
06/11/2017 20:30,2,0.000,ALERT,211.70,299.97,59.975,1497227403,"201051344000569","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,747820.0,747820.0,9448,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1497227472,2091975.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.97,60.018,1497227403,"201051344000983","219011344069620",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,738365.2,738365.2,9470,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1497227474,2091976.00
06/11/2017 20:30,2,0.000,ALERT,211.93,299.07,59.975,1497227403,"201051344001158","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,723517.8,723517.8,9476,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1497227476,2091977.00
06/11/2017 20:30,2,0.000,ALERT,212.38,299.97,59.975,1497227403,"201051344000576","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,738051.3,738051.3,9471,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1497227478,2091978.00
06/11/2017 20:30,2,0.000,ALERT,211.03,297.87,59.949,1497227403,"274151322000087","219011344069620",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,929329.4,929329.4,9561,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497227480,2091979.00
06/11/2017 20:45,2,0.000,ALERT,212.38,299.37,59.970,1497228303,"201051344000645","219011344069620",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,737015.4,737015.4,9461,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228305,2091980.00
06/11/2017 20:45,2,0.000,ALERT,210.80,297.87,59.959,1497228303,"274151322000085","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,952045.5,952045.5,9414,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228307,2091981.00
06/11/2017 20:45,2,0.000,ALERT,212.38,299.07,59.965,1497228303,"201051344000633","219011344069620",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,723638.2,723638.2,9502,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228309,2091982.00
06/11/2017 20:45,2,0.000,ALERT,211.93,299.37,59.965,1497228303,"201051344000469","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,726774.8,726774.8,9477,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228310,2091983.00
06/11/2017 20:45,2,0.000,ALERT,211.48,299.67,59.996,1497228303,"201051344000646","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,722416.8,722416.8,9476,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228312,2091984.00
06/11/2017 20:45,2,0.000,ALERT,210.57,297.57,59.954,1497228303,"274151322000052","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,989013.6,989013.6,9420,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497228314,2091985.00
06/11/2017 20:45,2,0.000,ALERT,211.93,299.67,59.970,1497228303,"201051344000585","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,734554.5,734554.5,9476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228316,2091986.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.97,60.018,1497228303,"201051344001230","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,727090.3,727090.3,9483,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497228318,2091987.00
06/11/2017 20:45,2,0.000,ALERT,212.16,300.57,59.970,1497228303,"201051344000582","219011344069620",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,716596.3,716596.3,9465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228319,2091988.00
06/11/2017 20:45,2,0.000,ALERT,211.48,299.97,59.970,1497228303,"201051344000955","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,735767.8,735767.8,9486,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497228321,2091989.00
06/11/2017 20:45,2,0.000,ALERT,211.03,297.87,59.991,1497228303,"274151322000094","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,811751.7,811751.7,9662,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228323,2091990.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.97,59.965,1497228303,"201051344000579","219011344069620",0.00,19.30,0,298.17,301.47,0.0,0.0,0.000,744961.3,744961.3,9468,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228325,2091991.00
06/11/2017 20:45,2,0.000,ALERT,211.70,300.27,60.018,1497228303,"201051344000890","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,729749.6,729749.6,9479,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228327,2091992.00
06/11/2017 20:45,2,0.000,ALERT,211.93,299.67,59.975,1497228303,"201051344000438","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,732452.0,732452.0,9474,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228328,2091993.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.07,59.954,1497228303,"201051344000417","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,671583.8,671583.8,9503,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228330,2091994.00
06/11/2017 20:45,2,0.000,ALERT,211.03,298.77,59.965,1497228303,"274151322000083","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,979003.3,979003.3,9422,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228332,2091995.00
06/11/2017 20:45,2,0.000,ALERT,211.25,297.87,59.970,1497228303,"274151322000076","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1044248.5,1044248.5,9414,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228334,2091996.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.97,59.959,1497228303,"201051344000868","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,725260.3,725260.3,9482,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497228336,2091997.00
06/11/2017 20:45,2,0.000,ALERT,210.80,299.07,59.970,1497228303,"274151322000095","219011344069620",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1034131.1,1034131.1,9428,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228338,2091998.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.37,59.970,1497228303,"201051344000988","219011344069620",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,644700.1,644700.1,9494,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228339,2091999.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.07,59.975,1497228303,"201051344001025","219011344069620",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,732061.2,732061.2,9488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228341,2092000.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.37,59.981,1497228303,"201051344000458","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,737162.0,737162.0,9459,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228343,2092001.00
06/11/2017 20:45,2,0.000,ALERT,212.16,299.07,59.938,1497228303,"201051344000853","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,737897.9,737897.9,9471,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228345,2092002.00
06/11/2017 20:45,2,0.000,ALERT,212.16,299.67,59.981,1497228303,"201051344000685","219011344069620",0.00,19.00,0,297.87,301.17,0.0,0.0,0.000,732467.2,732467.2,9491,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497228347,2092003.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.07,59.975,1497228303,"201051344000917","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,729072.3,729072.3,9475,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228348,2092004.00
06/11/2017 20:45,2,0.000,ALERT,211.93,299.97,59.975,1497228303,"201051344001145","219011344069620",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,737096.4,737096.4,9471,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228350,2092005.00
06/11/2017 20:45,2,0.000,ALERT,211.93,299.07,59.991,1497228303,"201051344000651","219011344069620",0.00,18.00,0,297.26,300.57,0.0,0.0,0.000,725578.6,725578.6,9480,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228352,2092006.00
06/11/2017 20:45,2,0.000,ALERT,210.57,298.17,59.996,1497228303,"274151322000088","219011344069620",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,938757.2,938757.2,9422,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228354,2092007.00
06/11/2017 20:45,2,0.000,ALERT,211.70,297.57,59.975,1497228303,"274151322000068","219011344069620",0.00,21.00,0,294.86,298.77,0.0,0.0,0.000,812230.4,812230.4,9677,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228356,2092008.00
06/11/2017 20:45,2,0.000,ALERT,211.48,299.07,59.949,1497228303,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,721025.3,721025.3,9467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228357,2092009.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.97,59.986,1497228303,"201051344000594","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,739940.9,739940.9,9471,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228359,2092010.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.37,60.007,1497228303,"201051344001203","219011344069620",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,730335.2,730335.2,9500,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228361,2092011.00
06/11/2017 20:45,2,0.000,ALERT,210.57,297.87,59.970,1497228303,"274151322000054","219011344069620",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,955996.0,955996.0,9408,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228363,2092012.00
06/11/2017 20:45,2,0.000,ALERT,212.16,299.07,59.986,1497228303,"201051344000867","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,724144.7,724144.7,9501,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228365,2092013.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.37,59.986,1497228303,"201051344001093","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,728874.0,728874.0,9490,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497228366,2092014.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.37,59.991,1497228303,"201051344000900","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,745598.0,745598.0,9475,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228368,2092015.00
06/11/2017 20:45,2,0.000,ALERT,211.93,298.77,59.981,1497228303,"201051344000648","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,734179.4,734179.4,9468,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228370,2092016.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.67,60.018,1497228303,"201051344000569","219011344069620",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,747820.0,747820.0,9450,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228372,2092017.00
06/11/2017 20:45,2,0.000,ALERT,211.93,299.67,59.991,1497228303,"201051344000983","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,738365.2,738365.2,9472,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228374,2092018.00
06/11/2017 20:45,2,0.000,ALERT,211.70,299.07,59.981,1497228303,"201051344001158","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,723517.8,723517.8,9478,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228376,2092019.00
06/11/2017 20:45,2,0.000,ALERT,212.16,299.97,59.986,1497228303,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,738051.3,738051.3,9473,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228377,2092020.00
06/11/2017 20:45,2,0.000,ALERT,211.03,297.26,59.981,1497228303,"274151322000087","219011344069620",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,929329.4,929329.4,9563,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497228379,2092021.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.37,59.944,1497229203,"201051344000645","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,737015.4,737015.4,9463,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229205,2092022.00
06/11/2017 21:00,2,0.000,ALERT,210.57,296.96,59.949,1497229203,"274151322000085","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,952045.5,952045.5,9416,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229207,2092023.00
06/11/2017 21:00,2,0.000,ALERT,212.38,299.07,59.954,1497229203,"201051344000633","219011344069620",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,723638.2,723638.2,9504,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229209,2092024.00
06/11/2017 21:00,2,0.000,ALERT,211.93,298.77,59.959,1497229203,"201051344000469","219011344069620",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,726774.8,726774.8,9479,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229211,2092025.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.67,59.959,1497229203,"201051344000646","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,722416.8,722416.8,9478,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229212,2092026.00
06/11/2017 21:00,2,0.000,ALERT,210.35,296.96,59.928,1497229203,"274151322000052","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,989013.6,989013.6,9422,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229214,2092027.00
06/11/2017 21:00,2,0.000,ALERT,211.93,300.27,59.954,1497229203,"201051344000585","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,734554.5,734554.5,9478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229216,2092028.00
06/11/2017 21:00,2,0.000,ALERT,211.93,300.27,59.954,1497229203,"201051344001230","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,727090.3,727090.3,9485,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229218,2092029.00
06/11/2017 21:00,2,0.000,ALERT,212.16,300.27,59.954,1497229203,"201051344000582","219011344069620",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,716596.3,716596.3,9467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229219,2092030.00
06/11/2017 21:00,2,0.000,ALERT,211.48,299.67,59.954,1497229203,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,735767.8,735767.8,9488,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229221,2092031.00
06/11/2017 21:00,2,0.000,ALERT,210.80,296.36,59.917,1497229203,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,811751.7,811751.7,9664,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229223,2092032.00
06/11/2017 21:00,2,0.000,ALERT,211.93,299.67,59.907,1497229203,"201051344000579","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,744961.3,744961.3,9470,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229225,2092033.00
06/11/2017 21:00,2,0.000,ALERT,211.93,300.27,59.959,1497229203,"201051344000890","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,729749.6,729749.6,9481,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229227,2092034.00
06/11/2017 21:00,2,0.000,ALERT,211.93,299.67,59.954,1497229203,"201051344000438","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,732452.0,732452.0,9476,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229228,2092035.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.37,59.928,1497229203,"201051344000417","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,671583.8,671583.8,9505,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229230,2092036.00
06/11/2017 21:00,2,0.000,ALERT,210.80,297.87,59.954,1497229203,"274151322000083","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,979003.3,979003.3,9424,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229232,2092037.00
06/11/2017 21:00,2,0.000,ALERT,211.25,297.26,59.954,1497229203,"274151322000076","219011344069620",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1044248.5,1044248.5,9416,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229234,2092038.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.67,59.959,1497229203,"201051344000868","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,725260.3,725260.3,9484,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229236,2092039.00
06/11/2017 21:00,2,0.000,ALERT,210.57,298.17,59.959,1497229203,"274151322000095","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1034131.1,1034131.1,9430,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229238,2092040.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.37,59.965,1497229203,"201051344000988","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,644700.1,644700.1,9496,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229239,2092041.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.07,59.965,1497229203,"201051344001025","219011344069620",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,732061.2,732061.2,9490,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229241,2092042.00
06/11/2017 21:00,2,0.000,ALERT,211.93,299.67,59.928,1497229203,"201051344000458","219011344069620",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,737162.0,737162.0,9461,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229243,2092043.00
06/11/2017 21:00,2,0.000,ALERT,212.38,299.37,59.965,1497229203,"201051344000853","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,737897.9,737897.9,9473,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229245,2092044.00
06/11/2017 21:00,2,0.000,ALERT,212.38,299.67,59.965,1497229203,"201051344000685","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,732467.2,732467.2,9493,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229247,2092045.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.37,59.970,1497229203,"201051344000917","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,729072.3,729072.3,9477,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229248,2092046.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.97,59.975,1497229203,"201051344001145","219011344069620",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,737096.4,737096.4,9473,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229250,2092047.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.37,59.975,1497229203,"201051344000651","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,725578.6,725578.6,9482,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229252,2092048.00
06/11/2017 21:00,2,0.000,ALERT,210.35,297.57,59.959,1497229203,"274151322000088","219011344069620",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,938757.2,938757.2,9424,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229254,2092049.00
06/11/2017 21:00,2,0.000,ALERT,211.48,296.66,59.959,1497229203,"274151322000068","219011344069620",0.00,20.30,0,295.16,298.47,0.0,0.0,0.000,812230.4,812230.4,9679,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229256,2092050.00
06/11/2017 21:00,2,0.000,ALERT,211.48,299.37,59.933,1497229203,"201051344001135","219011344069620",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,721025.3,721025.3,9469,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229257,2092051.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.97,59.970,1497229203,"201051344000594","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,739940.9,739940.9,9473,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229259,2092052.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.37,59.970,1497229203,"201051344001203","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,730335.2,730335.2,9502,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229261,2092053.00
06/11/2017 21:00,2,0.000,ALERT,210.57,297.26,59.959,1497229203,"274151322000054","219011344069620",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,955996.0,955996.0,9410,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229263,2092054.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.07,59.970,1497229203,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,724144.7,724144.7,9503,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229265,2092055.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.97,59.970,1497229203,"201051344001093","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,728874.0,728874.0,9492,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229267,2092056.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.37,59.970,1497229203,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,745598.0,745598.0,9477,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229269,2092057.00
06/11/2017 21:00,2,0.000,ALERT,211.93,298.47,59.970,1497229203,"201051344000648","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,734179.4,734179.4,9470,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229270,2092058.00
06/11/2017 21:00,2,0.000,ALERT,211.70,299.67,59.965,1497229203,"201051344000569","219011344069620",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,747820.0,747820.0,9452,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229272,2092059.00
06/11/2017 21:00,2,0.000,ALERT,211.93,299.67,60.007,1497229203,"201051344000983","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,738365.2,738365.2,9474,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229274,2092060.00
06/11/2017 21:00,2,0.000,ALERT,211.93,299.07,59.965,1497229203,"201051344001158","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,723517.8,723517.8,9480,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229276,2092061.00
06/11/2017 21:00,2,0.000,ALERT,212.16,299.67,59.965,1497229203,"201051344000576","219011344069620",0.00,18.30,0,297.87,301.17,0.0,0.0,0.000,738051.3,738051.3,9475,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497229278,2092062.00
06/11/2017 21:00,2,0.000,ALERT,210.80,296.66,59.959,1497229203,"274151322000087","219011344069620",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,929329.4,929329.4,9565,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497229279,2092063.00
06/11/2017 21:15,2,0.000,ALERT,212.38,299.07,59.970,1497230103,"201051344000645","219011344069620",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,737015.4,737015.4,9465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230105,2092064.00
06/11/2017 21:15,2,0.000,ALERT,211.25,298.17,59.959,1497230103,"274151322000085","219011344069620",0.00,19.80,0,295.76,299.07,0.0,0.0,0.000,952045.5,952045.5,9418,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230107,2092065.00
06/11/2017 21:15,2,0.000,ALERT,212.38,299.07,59.965,1497230103,"201051344000633","219011344069620",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,723638.2,723638.2,9506,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230109,2092066.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.37,59.965,1497230103,"201051344000469","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,726774.8,726774.8,9481,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230111,2092067.00
06/11/2017 21:15,2,0.000,ALERT,211.48,299.37,59.975,1497230103,"201051344000646","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,722416.8,722416.8,9480,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230113,2092068.00
06/11/2017 21:15,2,0.000,ALERT,210.80,298.17,59.944,1497230103,"274151322000052","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,989013.6,989013.6,9424,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230114,2092069.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.97,59.970,1497230103,"201051344000585","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,734554.5,734554.5,9480,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230116,2092070.00
06/11/2017 21:15,2,0.000,ALERT,211.70,299.97,59.970,1497230103,"201051344001230","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,727090.3,727090.3,9487,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230118,2092071.00
06/11/2017 21:15,2,0.000,ALERT,212.38,300.57,59.970,1497230103,"201051344000582","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,716596.3,716596.3,9469,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230120,2092072.00
06/11/2017 21:15,2,0.000,ALERT,211.48,299.67,59.970,1497230103,"201051344000955","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,735767.8,735767.8,9490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230122,2092073.00
06/11/2017 21:15,2,0.000,ALERT,211.25,297.26,59.965,1497230103,"274151322000094","219011344069620",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,811751.7,811751.7,9666,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230124,2092074.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.67,59.970,1497230103,"201051344000579","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,744961.3,744961.3,9472,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230125,2092075.00
06/11/2017 21:15,2,0.000,ALERT,211.70,299.97,59.965,1497230103,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,729749.6,729749.6,9483,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230127,2092076.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.67,59.965,1497230103,"201051344000438","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,732452.0,732452.0,9478,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230129,2092077.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.37,59.970,1497230103,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,671583.8,671583.8,9507,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230131,2092078.00
06/11/2017 21:15,2,0.000,ALERT,211.03,297.87,59.970,1497230103,"274151322000083","219011344069620",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,979003.3,979003.3,9426,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230133,2092079.00
06/11/2017 21:15,2,0.000,ALERT,211.70,297.87,59.965,1497230103,"274151322000076","219011344069620",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1044248.5,1044248.5,9418,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230134,2092080.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.97,59.970,1497230103,"201051344000868","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,725260.3,725260.3,9486,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230136,2092081.00
06/11/2017 21:15,2,0.000,ALERT,211.03,298.77,59.959,1497230103,"274151322000095","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1034131.1,1034131.1,9432,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230138,2092082.00
06/11/2017 21:15,2,0.000,ALERT,211.70,299.37,59.975,1497230103,"201051344000988","219011344069620",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,644700.1,644700.1,9498,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230140,2092083.00
06/11/2017 21:15,2,0.000,ALERT,211.70,298.77,59.959,1497230103,"201051344001025","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,732061.2,732061.2,9492,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230142,2092084.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.37,59.938,1497230103,"201051344000458","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,737162.0,737162.0,9463,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230144,2092085.00
06/11/2017 21:15,2,0.000,ALERT,212.61,299.07,59.965,1497230103,"201051344000853","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,737897.9,737897.9,9475,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230145,2092086.00
06/11/2017 21:15,2,0.000,ALERT,212.38,299.67,59.965,1497230103,"201051344000685","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,732467.2,732467.2,9495,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230147,2092087.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.07,59.991,1497230103,"201051344000917","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,729072.3,729072.3,9479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230149,2092088.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.97,59.970,1497230103,"201051344001145","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,737096.4,737096.4,9475,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230151,2092089.00
