ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 21:15,2,0.000,ALERT,212.16,299.07,59.975,1497230103,"201051344000651","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,725578.6,725578.6,9484,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230152,2092090.00
06/11/2017 21:15,2,0.000,ALERT,210.57,297.26,59.970,1497230103,"274151322000088","219011344069620",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,938757.2,938757.2,9426,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230154,2092091.00
06/11/2017 21:15,2,0.000,ALERT,211.70,297.57,59.959,1497230103,"274151322000068","219011344069620",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,812230.4,812230.4,9681,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230156,2092092.00
06/11/2017 21:15,2,0.000,ALERT,211.48,299.37,60.002,1497230103,"201051344001135","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,721025.3,721025.3,9471,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230158,2092093.00
06/11/2017 21:15,2,0.000,ALERT,211.70,299.97,59.975,1497230103,"201051344000594","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,739940.9,739940.9,9475,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230160,2092094.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.67,59.975,1497230103,"201051344001203","219011344069620",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,730335.2,730335.2,9504,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230161,2092095.00
06/11/2017 21:15,2,0.000,ALERT,210.80,297.87,60.002,1497230103,"274151322000054","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,955996.0,955996.0,9412,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230163,2092096.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.07,60.007,1497230103,"201051344000867","219011344069620",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,724144.7,724144.7,9505,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230165,2092097.00
06/11/2017 21:15,2,0.000,ALERT,212.16,299.67,59.986,1497230103,"201051344001093","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,728874.0,728874.0,9494,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230167,2092098.00
06/11/2017 21:15,2,0.000,ALERT,211.70,299.37,59.981,1497230103,"201051344000900","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,745598.0,745598.0,9479,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230169,2092099.00
06/11/2017 21:15,2,0.000,ALERT,211.93,298.77,59.986,1497230103,"201051344000648","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,734179.4,734179.4,9472,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230171,2092100.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.97,59.986,1497230103,"201051344000569","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,747820.0,747820.0,9454,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230172,2092101.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.67,59.986,1497230103,"201051344000983","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,738365.2,738365.2,9476,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497230174,2092102.00
06/11/2017 21:15,2,0.000,ALERT,211.93,299.07,59.986,1497230103,"201051344001158","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,723517.8,723517.8,9482,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230176,2092103.00
06/11/2017 21:15,2,0.000,ALERT,212.38,299.67,59.991,1497230103,"201051344000576","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,738051.3,738051.3,9477,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230178,2092104.00
06/11/2017 21:15,2,0.000,ALERT,210.80,296.66,59.986,1497230103,"274151322000087","219011344069620",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,929329.4,929329.4,9567,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497230180,2092105.00
06/11/2017 21:30,2,0.047,ALERT,212.83,300.27,59.991,1497231004,"201051344000645","219011344069620",28.19,18.30,0,297.57,302.07,1.4,0.0,0.000,737015.4,737015.4,9467,0,0,0,L,1122011218,0,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497231006,2092106.00
06/11/2017 21:30,2,0.020,ALERT,211.70,298.77,59.970,1497231004,"274151322000085","219011344069620",27.37,19.50,0,295.16,300.57,0.0,0.0,0.000,952045.5,952045.5,9420,0,0,0,L,1151911521,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1497231007,2092107.00
06/11/2017 21:30,2,0.066,ALERT,212.83,299.67,59.986,1497231004,"201051344000633","219011344069620",28.05,17.80,0,295.76,301.47,1.9,0.0,0.000,723638.2,723638.2,9508,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497231009,2092108.00
06/11/2017 21:30,2,0.125,ALERT,212.38,300.27,59.970,1497231004,"201051344000469","219011344069620",11.93,17.50,0,296.36,301.77,1.5,0.0,0.000,726774.8,726774.8,9483,0,0,0,L,1122011218,0,120.65,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1497231011,2092109.00
06/11/2017 21:30,2,0.062,ALERT,211.93,300.27,59.981,1497231004,"201051344000646","219011344069620",27.91,18.00,0,296.06,301.47,1.8,0.0,0.000,722416.8,722416.8,9482,0,0,0,L,1122011218,0,121.78,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497231013,2092110.00
06/11/2017 21:30,2,0.070,ALERT,211.25,298.47,59.986,1497231004,"274151322000052","219011344069620",14.05,19.50,0,295.16,301.17,1.0,0.0,0.000,989013.6,989013.6,9426,0,0,0,L,1151911521,0,120.88,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1497231015,2092111.00
06/11/2017 21:30,2,0.088,ALERT,212.61,300.87,59.970,1497231004,"201051344000585","219011344069620",28.17,18.30,0,296.06,301.77,2.5,0.5,0.000,734554.5,734554.5,9482,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1497231016,2092112.00
06/11/2017 21:30,2,0.074,ALERT,212.38,300.87,59.970,1497231004,"201051344001230","219011344069620",27.83,18.00,0,296.66,302.07,2.1,0.1,0.000,727090.3,727090.3,9489,0,0,0,L,1122011218,0,121.78,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1497231018,2092113.00
06/11/2017 21:30,2,0.068,ALERT,212.83,301.77,59.981,1497231004,"201051344000582","219011344069620",27.91,17.80,0,297.26,302.68,2.0,0.0,0.000,716596.3,716596.3,9471,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497231020,2092114.00
06/11/2017 21:30,2,0.082,ALERT,211.93,300.57,59.938,1497231004,"201051344000955","219011344069620",28.21,18.00,0,296.66,301.77,2.4,0.4,0.000,735767.8,735767.8,9492,0,0,0,L,1122011218,0,121.10,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497231022,2092115.00
06/11/2017 21:30,2,0.000,ALERT,211.48,298.47,59.975,1497231004,"274151322000094","219011344069620",37.79,19.30,0,295.16,363.69,0.0,0.0,0.000,811751.7,811751.7,9668,0,0,0,L,1151911521,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1497231024,2092116.00
06/11/2017 21:30,2,0.141,ALERT,212.16,300.87,60.018,1497231004,"201051344000579","219011344069620",14.61,18.30,0,298.17,302.68,2.1,0.1,0.000,744961.3,744961.3,9474,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1497231025,2092117.00
06/11/2017 21:30,2,0.127,ALERT,212.38,301.17,60.007,1497231004,"201051344000890","219011344069620",14.95,18.30,0,297.26,302.98,1.9,0.0,0.000,729749.6,729749.6,9485,0,0,0,L,1122011218,0,121.78,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497231027,2092118.00
06/11/2017 21:30,2,0.076,ALERT,212.61,300.57,59.944,1497231004,"201051344000438","219011344069620",28.35,17.80,0,296.66,302.07,2.2,0.2,0.000,732452.0,732452.0,9480,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1497231029,2092119.00
06/11/2017 21:30,2,0.111,ALERT,212.61,300.27,59.996,1497231004,"201051344000417","219011344069620",18.31,18.00,0,296.06,301.17,2.1,0.1,0.000,671583.8,671583.8,9509,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1497231031,2092120.00
06/11/2017 21:30,2,0.051,ALERT,211.70,299.07,59.996,1497231004,"274151322000083","219011344069620",16.24,19.50,0,295.76,301.17,0.8,0.0,0.000,979003.3,979003.3,9428,0,0,0,L,1151911521,0,121.55,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1497231033,2092121.00
06/11/2017 21:30,2,0.051,ALERT,211.93,298.47,59.970,1497231004,"274151322000076","219011344069620",17.99,19.30,0,295.46,300.87,0.9,0.0,0.000,1044248.5,1044248.5,9420,0,0,0,L,1151911521,0,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1497231034,2092122.00
06/11/2017 21:30,2,0.117,ALERT,212.16,300.57,59.954,1497231004,"201051344000868","219011344069620",14.75,17.80,0,298.17,302.98,1.8,0.0,0.000,725260.3,725260.3,9488,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1497231036,2092123.00
06/11/2017 21:30,2,0.045,ALERT,211.70,299.67,60.002,1497231004,"274151322000095","219011344069620",17.71,19.00,0,296.36,301.47,0.8,0.0,0.000,1034131.1,1034131.1,9434,0,0,0,L,1151911521,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1497231038,2092124.00
06/11/2017 21:30,2,0.086,ALERT,212.16,299.97,59.965,1497231004,"201051344000988","219011344069620",14.17,18.00,0,295.16,302.07,1.2,0.0,0.000,644700.1,644700.1,9500,0,0,0,L,1122011218,0,120.88,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497231040,2092125.00
06/11/2017 21:30,2,0.107,ALERT,212.16,299.67,59.975,1497231004,"201051344001025","219011344069620",16.46,17.50,0,296.06,302.37,1.8,0.0,0.000,732061.2,732061.2,9494,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1497231042,2092126.00
06/11/2017 21:30,2,0.109,ALERT,212.16,299.97,60.007,1497231004,"201051344000458","219011344069620",16.24,18.70,0,297.26,302.68,1.8,0.0,0.000,737162.0,737162.0,9465,0,0,0,L,1122011218,0,121.10,121.78,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497231044,2092127.00
06/11/2017 21:30,2,0.057,ALERT,212.61,299.67,59.981,1497231004,"201051344000853","219011344069620",28.49,17.80,0,297.57,302.37,1.7,0.0,0.000,737897.9,737897.9,9477,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1497231046,2092128.00
06/11/2017 21:30,2,0.084,ALERT,212.83,300.57,59.975,1497231004,"201051344000685","219011344069620",14.05,18.00,0,296.66,301.77,1.2,0.0,0.000,732467.2,732467.2,9497,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1497231048,2092129.00
06/11/2017 21:30,2,0.066,ALERT,212.38,299.97,59.970,1497231004,"201051344000917","219011344069620",28.05,18.70,0,295.46,301.47,1.9,0.0,0.000,729072.3,729072.3,9481,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1497231050,2092130.00
06/11/2017 21:30,2,0.109,ALERT,212.61,300.57,59.970,1497231004,"201051344001145","219011344069620",14.63,17.80,0,296.96,302.68,1.6,0.0,0.000,737096.4,737096.4,9477,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1497231051,2092131.00
06/11/2017 21:30,2,0.119,ALERT,212.38,299.67,59.970,1497231004,"201051344000651","219011344069620",16.24,17.30,0,296.06,301.47,1.9,0.0,0.000,725578.6,725578.6,9486,0,0,0,L,1122011218,0,122.01,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1497231053,2092132.00
06/11/2017 21:30,2,0.037,ALERT,211.25,298.77,59.965,1497231004,"274151322000088","219011344069620",16.46,19.50,0,295.46,300.57,0.6,0.0,0.000,938757.2,938757.2,9428,0,0,0,L,1151911521,0,122.01,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1497231055,2092133.00
06/11/2017 21:30,2,0.008,ALERT,212.38,299.97,59.949,1497231004,"274151322000068","219011344069620",38.31,19.80,0,294.86,362.79,0.0,0.0,0.000,812230.4,812230.4,9683,0,0,0,L,1151911521,0,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1497231057,2092134.00
06/11/2017 21:30,2,0.129,ALERT,212.16,300.27,59.975,1497231004,"201051344001135","219011344069620",17.16,17.80,0,296.66,302.37,2.2,0.2,0.000,721025.3,721025.3,9473,0,0,0,L,1122011218,0,121.55,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497231059,2092135.00
06/11/2017 21:30,2,0.117,ALERT,211.93,300.87,60.023,1497231004,"201051344000594","219011344069620",17.18,18.30,0,297.26,302.68,2.1,0.1,0.000,739940.9,739940.9,9477,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497231060,2092136.00
06/11/2017 21:30,2,0.125,ALERT,212.61,300.57,60.002,1497231004,"201051344001203","219011344069620",15.01,18.00,0,296.36,303.58,1.9,0.0,0.000,730335.2,730335.2,9506,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497231062,2092137.00
06/11/2017 21:30,2,0.047,ALERT,211.48,299.67,59.975,1497231004,"274151322000054","219011344069620",17.73,19.80,0,295.16,301.17,0.9,0.0,0.000,955996.0,955996.0,9414,0,0,0,L,1151911521,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1497231064,2092138.00
06/11/2017 21:30,2,0.119,ALERT,212.38,299.97,59.986,1497231004,"201051344000867","219011344069620",16.66,18.70,0,296.96,302.37,2.0,0.0,0.000,724144.7,724144.7,9507,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497231066,2092139.00
06/11/2017 21:30,2,0.100,ALERT,212.61,300.57,59.986,1497231004,"201051344001093","219011344069620",27.95,18.70,0,296.36,301.77,2.9,0.8,0.000,728874.0,728874.0,9496,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497231068,2092140.00
06/11/2017 21:30,2,0.080,ALERT,211.93,299.97,59.996,1497231004,"201051344000900","219011344069620",16.10,17.80,0,297.26,302.07,1.3,0.0,0.000,745598.0,745598.0,9481,0,0,0,L,1122011218,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1497231069,2092141.00
06/11/2017 21:30,2,0.117,ALERT,212.61,299.67,59.991,1497231004,"201051344000648","219011344069620",16.68,17.50,0,296.96,302.07,2.0,0.0,0.000,734179.4,734179.4,9474,0,0,0,L,1122011218,0,120.88,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1497231071,2092142.00
06/11/2017 21:30,2,0.121,ALERT,212.16,300.57,59.986,1497231004,"201051344000569","219011344069620",17.24,18.30,0,298.17,302.98,2.1,0.1,0.000,747820.0,747820.0,9456,0,0,0,L,1122011218,0,120.65,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1497231073,2092143.00
06/11/2017 21:30,2,0.129,ALERT,212.16,300.57,59.975,1497231004,"201051344000983","219011344069620",17.24,18.00,0,297.87,302.68,2.3,0.3,0.000,738365.2,738365.2,9478,0,0,0,L,1122011218,0,121.10,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1497231075,2092144.00
06/11/2017 21:30,2,0.109,ALERT,212.16,299.97,59.965,1497231004,"201051344001158","219011344069620",17.10,17.80,0,296.66,301.77,1.9,0.0,0.000,723517.8,723517.8,9484,0,0,0,L,1122011218,0,120.88,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1497231077,2092145.00
06/11/2017 21:30,2,0.113,ALERT,212.61,300.57,59.954,1497231004,"201051344000576","219011344069620",16.14,17.80,0,297.26,302.37,1.9,0.0,0.000,738051.3,738051.3,9479,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1497231079,2092146.00
06/11/2017 21:30,2,0.064,ALERT,211.48,299.07,59.996,1497231004,"274151322000087","219011344069620",16.74,20.00,0,295.76,300.27,1.1,0.0,0.000,929329.4,929329.4,9569,0,0,0,L,1151911521,0,121.78,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1497231081,2092147.00
06/11/2017 21:45,2,0.146,ACTIVE,213.06,301.47,59.991,1497231903,"201051344000645","219011344069620",22.22,18.70,0,295.46,302.37,3.3,1.3,0.000,737015.5,737015.5,9469,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231904,2092148.00
06/11/2017 21:45,2,0.074,ALERT,211.70,299.67,59.933,1497231903,"274151322000085","219011344069620",24.39,19.50,0,294.56,301.47,1.9,0.0,0.000,952045.5,952045.5,9422,0,0,0,L,1151911521,0,122.46,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497231906,2092149.00
06/11/2017 21:45,2,0.148,ALERT,213.29,301.17,59.959,1497231903,"201051344000633","219011344069620",23.70,18.00,0,293.06,302.07,3.6,1.5,0.000,723638.3,723638.3,9510,0,0,0,L,1122011218,0,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1497231908,2092150.00
06/11/2017 21:45,2,0.180,ACTIVE,212.83,301.47,59.981,1497231903,"201051344000469","219011344069620",21.53,17.80,0,294.56,302.37,4.0,1.9,0.000,726775.1,726775.1,9485,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231909,2092151.00
06/11/2017 21:45,2,0.152,ALERT,212.83,302.07,59.970,1497231903,"201051344000646","219011344069620",23.70,18.30,0,294.86,304.48,3.7,1.6,0.000,722417.0,722417.0,9484,0,0,0,L,1122011218,0,122.23,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497231911,2092152.00
06/11/2017 21:45,2,0.102,ACTIVE,211.48,299.67,59.970,1497231903,"274151322000052","219011344069620",23.34,19.80,0,294.86,301.77,2.4,0.4,0.000,989013.6,989013.6,9428,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231912,2092153.00
06/11/2017 21:45,2,0.170,ALERT,213.29,302.37,59.986,1497231903,"201051344000585","219011344069620",23.50,18.30,0,295.46,304.18,4.1,2.0,0.000,734554.8,734554.8,9484,0,0,0,L,1122011218,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1497231913,2092154.00
06/11/2017 21:45,2,0.152,ALERT,212.83,302.37,60.028,1497231903,"201051344001230","219011344069620",22.15,18.00,0,295.16,304.78,3.5,1.4,0.000,727090.4,727090.4,9491,0,0,0,L,1122011218,0,122.23,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1497231915,2092155.00
06/11/2017 21:45,2,0.154,ALERT,213.29,302.68,59.959,1497231903,"201051344000582","219011344069620",21.83,18.00,0,296.36,305.08,3.5,1.4,0.000,716596.4,716596.4,9473,0,0,0,L,1122011218,0,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1497231917,2092156.00
06/11/2017 21:45,2,0.168,ALERT,212.61,302.37,59.991,1497231903,"201051344000955","219011344069620",23.22,18.30,0,296.06,304.18,4.0,1.9,0.000,735768.1,735768.1,9494,0,0,0,L,1122011218,0,121.55,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497231919,2092157.00
06/11/2017 21:45,2,0.000,ALERT,211.48,298.77,59.986,1497231903,"274151322000094","219011344069620",39.68,19.30,0,293.96,380.22,0.0,0.0,0.000,811751.7,811751.7,9670,0,0,0,L,1151911521,0,121.33,122.23,0002,17,0,0,0,0,0,0,158,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1497231921,2092158.00
06/11/2017 21:45,2,0.184,ACTIVE,212.61,302.07,59.991,1497231903,"201051344000579","219011344069620",23.80,18.70,0,295.76,303.28,4.5,2.4,0.000,744961.7,744961.7,9476,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231922,2092159.00
06/11/2017 21:45,2,0.164,ACTIVE,212.83,302.68,59.991,1497231903,"201051344000890","219011344069620",23.85,18.70,0,296.66,304.78,4.0,1.9,0.000,729749.9,729749.9,9487,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231922,2092160.00
06/11/2017 21:45,2,0.156,ALERT,213.06,301.77,59.986,1497231903,"201051344000438","219011344069620",23.52,18.00,0,295.76,304.18,3.8,1.7,0.000,732452.2,732452.2,9482,0,0,0,L,1122011218,0,122.46,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1497231924,2092161.00
06/11/2017 21:45,2,0.156,ALERT,213.06,301.17,59.986,1497231903,"201051344000417","219011344069620",18.13,18.30,0,293.66,304.18,2.9,0.9,0.000,671583.9,671583.9,9511,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1497231926,2092162.00
06/11/2017 21:45,2,0.078,ACTIVE_NO_POWER,211.48,299.97,60.002,1497231903,"274151322000083","219011344069620",23.74,19.50,0,295.16,302.07,1.9,0.0,0.000,979003.3,979003.3,9430,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231927,2092163.00
06/11/2017 21:45,2,0.082,ACTIVE_NO_POWER,212.38,299.67,59.996,1497231903,"274151322000076","219011344069620",24.29,19.50,0,294.86,301.77,2.0,0.0,0.000,1044248.5,1044248.5,9422,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231928,2092164.00
06/11/2017 21:45,2,0.154,ACTIVE,212.61,302.37,59.991,1497231903,"201051344000868","219011344069620",23.22,18.00,0,296.06,303.58,3.6,1.6,0.000,725260.6,725260.6,9490,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231929,2092165.00
06/11/2017 21:45,2,0.072,ACTIVE_NO_POWER,211.25,300.27,59.986,1497231903,"274151322000095","219011344069620",23.48,19.30,0,295.76,302.37,1.7,0.0,0.000,1034131.1,1034131.1,9436,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231930,2092166.00
06/11/2017 21:45,2,0.111,ACTIVE,212.61,301.77,60.007,1497231903,"201051344000988","219011344069620",17.89,18.30,0,291.85,302.68,2.0,0.1,0.000,644700.1,644700.1,9502,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231931,2092167.00
06/11/2017 21:45,2,0.143,ACTIVE,212.61,301.17,60.018,1497231903,"201051344001025","219011344069620",24.09,17.80,0,295.76,304.48,3.5,1.5,0.000,732061.4,732061.4,9496,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231931,2092168.00
06/11/2017 21:45,2,0.148,ACTIVE,212.83,302.07,59.986,1497231903,"201051344000458","219011344069620",23.64,19.00,0,295.76,303.28,3.6,1.5,0.000,737162.2,737162.2,9467,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231932,2092169.00
06/11/2017 21:45,2,0.137,ALERT,213.51,302.07,59.981,1497231903,"201051344000853","219011344069620",22.60,18.30,0,295.16,302.98,3.1,1.1,0.000,737898.0,737898.0,9479,0,0,0,L,1122011218,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497231934,2092170.00
06/11/2017 21:45,2,0.121,ACTIVE,213.29,302.07,59.991,1497231903,"201051344000685","219011344069620",23.30,18.30,0,295.16,304.48,2.9,0.9,0.000,732467.2,732467.2,9499,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231935,2092171.00
06/11/2017 21:45,2,0.152,ALERT,213.06,301.47,59.991,1497231903,"201051344000917","219011344069620",21.59,19.00,0,293.66,303.88,3.4,1.3,0.000,729072.4,729072.4,9483,0,0,0,L,1122011218,0,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1497231937,2092172.00
06/11/2017 21:45,2,0.139,ACTIVE,213.29,302.37,60.012,1497231903,"201051344001145","219011344069620",23.44,18.00,0,296.36,304.78,3.3,1.3,0.000,737096.6,737096.6,9479,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231938,2092173.00
06/11/2017 21:45,2,0.168,ACTIVE,213.06,301.17,60.023,1497231903,"201051344000651","219011344069620",20.42,17.50,0,295.46,303.58,3.5,1.5,0.000,725578.8,725578.8,9488,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231939,2092174.00
06/11/2017 21:45,2,0.059,ACTIVE_NO_POWER,211.48,299.97,59.965,1497231903,"274151322000088","219011344069620",23.14,19.50,0,294.56,301.47,1.4,0.0,0.000,938757.2,938757.2,9430,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231940,2092175.00
06/11/2017 21:45,2,0.010,ALERT,212.38,298.77,59.986,1497231903,"274151322000068","219011344069620",39.78,20.00,0,296.36,380.52,0.0,0.0,0.000,812230.4,812230.4,9685,0,0,0,L,1151911521,0,122.01,122.46,0002,20,0,0,0,0,0,0,169,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1497231942,2092176.00
06/11/2017 21:45,2,0.162,ACTIVE,212.61,302.07,59.981,1497231903,"201051344001135","219011344069620",23.80,18.00,0,296.36,308.39,3.9,1.9,0.000,721025.6,721025.6,9475,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231943,2092177.00
06/11/2017 21:45,2,0.148,ACTIVE,212.61,302.68,59.986,1497231903,"201051344000594","219011344069620",23.82,18.30,0,295.46,316.80,3.6,1.6,0.000,739941.1,739941.1,9479,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231943,2092178.00
06/11/2017 21:45,2,0.162,ACTIVE,213.06,302.07,59.996,1497231903,"201051344001203","219011344069620",21.51,18.00,0,295.76,305.68,3.6,1.5,0.000,730335.4,730335.4,9508,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231944,2092179.00
06/11/2017 21:45,2,0.070,ACTIVE_NO_POWER,211.70,300.57,59.981,1497231903,"274151322000054","219011344069620",23.89,20.00,0,294.86,302.07,1.7,0.0,0.000,955996.0,955996.0,9416,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231945,2092180.00
06/11/2017 21:45,2,0.150,ACTIVE,213.06,301.47,59.991,1497231903,"201051344000867","219011344069620",23.52,18.70,0,295.46,302.98,3.6,1.5,0.000,724144.9,724144.9,9509,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231946,2092181.00
06/11/2017 21:45,2,0.174,ACTIVE,212.83,301.77,59.991,1497231903,"201051344001093","219011344069620",22.76,18.70,0,294.86,304.48,4.1,2.0,0.000,728874.3,728874.3,9498,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231947,2092182.00
06/11/2017 21:45,2,0.109,ACTIVE,212.83,302.07,59.996,1497231903,"201051344000900","219011344069620",23.16,18.00,0,294.56,302.68,2.6,0.6,0.000,745598.1,745598.1,9483,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231948,2092183.00
06/11/2017 21:45,2,0.162,ACTIVE,213.06,301.17,60.002,1497231903,"201051344000648","219011344069620",20.91,17.80,0,294.86,302.98,3.5,1.4,0.000,734179.6,734179.6,9476,0,0,0,L,1122011218,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231949,2092184.00
06/11/2017 21:45,2,0.152,ACTIVE,212.83,302.68,59.991,1497231903,"201051344000569","219011344069620",23.66,18.30,0,296.06,303.58,3.6,1.6,0.000,747820.2,747820.2,9458,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231950,2092185.00
06/11/2017 21:45,2,0.156,ACTIVE,213.06,302.37,59.991,1497231903,"201051344000983","219011344069620",23.46,18.70,0,296.06,303.28,3.7,1.7,0.000,738365.5,738365.5,9480,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231951,2092186.00
06/11/2017 21:45,2,0.141,ACTIVE,212.83,301.77,59.991,1497231903,"201051344001158","219011344069620",22.64,18.00,0,294.86,302.37,3.3,1.2,0.000,723517.9,723517.9,9486,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231952,2092187.00
06/11/2017 21:45,2,0.145,ACTIVE,213.29,302.37,59.991,1497231903,"201051344000576","219011344069620",22.94,18.00,0,295.16,302.98,3.4,1.3,0.000,738051.5,738051.5,9481,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231952,2092188.00
06/11/2017 21:45,2,0.084,ACTIVE_NO_POWER,211.70,299.07,59.996,1497231903,"274151322000087","219011344069620",23.04,20.30,0,293.96,301.47,1.9,0.0,0.000,929329.4,929329.4,9571,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1497231953,2092189.00
06/11/2017 22:00,2,0.000,ALERT,213.06,300.57,59.959,1497232804,"201051344000645","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,737015.6,737015.6,9470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1497232806,2092190.00
06/11/2017 22:00,2,0.000,ALERT,211.70,299.07,59.996,1497232804,"274151322000085","219011344069620",0.00,19.80,0,297.87,333.33,0.0,0.0,0.000,952045.5,952045.5,9424,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1497232808,2092191.00
06/11/2017 22:00,2,0.000,ALERT,213.29,300.27,59.991,1497232804,"201051344000633","219011344069620",0.00,18.00,0,296.96,302.37,0.0,0.0,0.000,723638.4,723638.4,9512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1497232810,2092192.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.27,59.991,1497232804,"201051344000469","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,726775.3,726775.3,9486,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1497232811,2092193.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.57,60.034,1497232804,"201051344000646","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,722417.1,722417.1,9486,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1497232813,2092194.00
06/11/2017 22:00,2,0.000,ALERT,211.25,297.87,59.959,1497232804,"274151322000052","219011344069620",0.00,20.00,0,297.57,333.63,0.0,0.0,0.000,989013.6,989013.6,9429,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1497232815,2092195.00
06/11/2017 22:00,2,0.000,ALERT,212.83,300.87,60.039,1497232804,"201051344000585","219011344069620",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,734555.0,734555.0,9486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497232817,2092196.00
06/11/2017 22:00,2,0.000,ALERT,212.61,301.17,59.991,1497232804,"201051344001230","219011344069620",0.00,18.30,0,299.97,303.58,0.0,0.0,0.000,727090.5,727090.5,9493,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1497232818,2092197.00
06/11/2017 22:00,2,0.000,ALERT,213.06,301.77,59.986,1497232804,"201051344000582","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,716596.5,716596.5,9475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1497232820,2092198.00
06/11/2017 22:00,2,0.000,ALERT,212.16,300.87,59.996,1497232804,"201051344000955","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,735768.2,735768.2,9496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1497232822,2092199.00
06/11/2017 22:00,2,0.000,ALERT,211.48,298.47,60.002,1497232804,"274151322000094","219011344069620",0.00,19.30,0,295.76,380.22,0.0,0.0,0.000,811751.7,811751.7,9672,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,93,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1497232824,2092200.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.87,59.981,1497232804,"201051344000579","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,744961.9,744961.9,9477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1497232826,2092201.00
06/11/2017 22:00,2,0.000,ALERT,212.38,301.17,60.028,1497232804,"201051344000890","219011344069620",0.00,19.00,0,300.27,304.18,0.0,0.0,0.000,729750.0,729750.0,9488,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1497232828,2092202.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.87,59.996,1497232804,"201051344000438","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,732452.4,732452.4,9484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1497232829,2092203.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.27,59.986,1497232804,"201051344000417","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,671584.0,671584.0,9513,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1497232831,2092204.00
06/11/2017 22:00,2,0.000,ALERT,211.25,298.77,59.996,1497232804,"274151322000083","219011344069620",0.00,19.80,0,296.66,335.44,0.0,0.0,0.000,979003.3,979003.3,9431,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1497232833,2092205.00
06/11/2017 22:00,2,0.000,ALERT,211.70,298.17,59.981,1497232804,"274151322000076","219011344069620",0.00,19.80,0,296.06,332.73,0.0,0.0,0.000,1044248.5,1044248.5,9423,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1497232835,2092206.00
06/11/2017 22:00,2,0.000,ALERT,212.61,301.17,59.991,1497232804,"201051344000868","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,725260.7,725260.7,9491,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1497232837,2092207.00
06/11/2017 22:00,2,0.000,ALERT,211.25,299.37,59.986,1497232804,"274151322000095","219011344069620",0.00,19.50,0,297.57,335.14,0.0,0.0,0.000,1034131.1,1034131.1,9437,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1497232839,2092208.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.87,59.991,1497232804,"201051344000988","219011344069620",0.00,18.70,0,296.66,302.98,0.0,0.0,0.000,644700.1,644700.1,9503,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497232840,2092209.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1497232804,"201051344001025","219011344069620",0.00,18.00,0,299.07,303.58,0.0,0.0,0.000,732061.5,732061.5,9497,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497232842,2092210.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.57,59.991,1497232804,"201051344000458","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,737162.3,737162.3,9468,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497232844,2092211.00
06/11/2017 22:00,2,0.000,ALERT,213.06,300.57,59.996,1497232804,"201051344000853","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,737898.0,737898.0,9481,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1497232846,2092212.00
06/11/2017 22:00,2,0.000,ALERT,212.83,300.87,59.996,1497232804,"201051344000685","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,732467.3,732467.3,9500,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1497232848,2092213.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.57,59.996,1497232804,"201051344000917","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,729072.5,729072.5,9485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1497232849,2092214.00
06/11/2017 22:00,2,0.000,ALERT,212.83,301.17,59.996,1497232804,"201051344001145","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,737096.7,737096.7,9480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1497232851,2092215.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.27,60.039,1497232804,"201051344000651","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,725578.9,725578.9,9489,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1497232853,2092216.00
06/11/2017 22:00,2,0.000,ALERT,211.03,299.07,60.018,1497232804,"274151322000088","219011344069620",0.00,19.80,0,296.36,333.63,0.0,0.0,0.000,938757.2,938757.2,9431,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1497232855,2092217.00
06/11/2017 22:00,2,0.000,ALERT,211.93,297.87,59.996,1497232804,"274151322000068","219011344069620",0.00,20.00,0,295.76,380.22,0.0,0.0,0.000,812230.4,812230.4,9687,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,87,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1497232856,2092218.00
06/11/2017 22:00,2,0.000,ALERT,212.16,300.87,60.018,1497232804,"201051344001135","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,721025.8,721025.8,9476,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1497232858,2092219.00
06/11/2017 22:00,2,0.000,ALERT,212.16,301.17,59.981,1497232804,"201051344000594","219011344069620",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,739941.2,739941.2,9480,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1497232860,2092220.00
06/11/2017 22:00,2,0.000,ALERT,212.83,300.57,59.970,1497232804,"201051344001203","219011344069620",0.00,18.30,0,299.37,304.78,0.0,0.0,0.000,730335.5,730335.5,9509,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1497232862,2092221.00
06/11/2017 22:00,2,0.000,ALERT,211.25,299.37,60.018,1497232804,"274151322000054","219011344069620",0.00,20.30,0,296.06,333.93,0.0,0.0,0.000,955996.0,955996.0,9417,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1497232864,2092222.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.27,60.007,1497232804,"201051344000867","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,724145.0,724145.0,9510,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497232865,2092223.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.87,59.991,1497232804,"201051344001093","219011344069620",0.00,19.00,0,299.67,302.98,0.0,0.0,0.000,728874.5,728874.5,9499,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1497232867,2092224.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.57,59.954,1497232804,"201051344000900","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,745598.1,745598.1,9484,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1497232869,2092225.00
06/11/2017 22:00,2,0.000,ALERT,212.61,299.97,59.986,1497232804,"201051344000648","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,734179.7,734179.7,9477,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1497232871,2092226.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.87,59.986,1497232804,"201051344000569","219011344069620",0.00,18.70,0,299.37,303.58,0.0,0.0,0.000,747820.3,747820.3,9459,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497232873,2092227.00
06/11/2017 22:00,2,0.000,ALERT,212.61,300.87,59.954,1497232804,"201051344000983","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,738365.6,738365.6,9481,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497232874,2092228.00
06/11/2017 22:00,2,0.000,ALERT,212.38,300.27,59.991,1497232804,"201051344001158","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,723518.0,723518.0,9487,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1497232876,2092229.00
06/11/2017 22:00,2,0.000,ALERT,213.06,301.17,60.007,1497232804,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,738051.6,738051.6,9482,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1497232878,2092230.00
06/11/2017 22:00,2,0.000,ALERT,211.70,298.77,60.012,1497232804,"274151322000087","219011344069620",0.00,20.30,0,295.76,333.63,0.0,0.0,0.000,929329.4,929329.4,9572,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1497232880,2092231.00
06/11/2017 22:15,2,0.000,ALERT,212.83,300.57,59.949,1497233703,"201051344000645","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,737015.6,737015.6,9472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233705,2092232.00
06/11/2017 22:15,2,0.000,ALERT,211.48,298.47,59.986,1497233703,"274151322000085","219011344069620",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,952045.5,952045.5,9426,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233707,2092233.00
