ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 22:15,2,0.000,ALERT,212.61,299.67,59.981,1497233703,"201051344000633","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,723638.4,723638.4,9514,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233709,2092234.00
06/11/2017 22:15,2,0.000,ALERT,212.38,300.57,59.986,1497233703,"201051344000469","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,726775.3,726775.3,9488,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233710,2092235.00
06/11/2017 22:15,2,0.000,ALERT,211.70,300.57,59.981,1497233703,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,722417.1,722417.1,9488,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497233712,2092236.00
06/11/2017 22:15,2,0.000,ALERT,211.03,298.77,59.975,1497233703,"274151322000052","219011344069620",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,989013.6,989013.6,9431,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233714,2092237.00
06/11/2017 22:15,2,0.000,ALERT,212.38,300.87,59.975,1497233703,"201051344000585","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,734555.0,734555.0,9488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233716,2092238.00
06/11/2017 22:15,2,0.000,ALERT,211.93,300.87,59.975,1497233703,"201051344001230","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,727090.5,727090.5,9495,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233718,2092239.00
06/11/2017 22:15,2,0.000,ALERT,212.38,301.17,60.018,1497233703,"201051344000582","219011344069620",0.00,18.00,0,299.67,302.98,0.0,0.0,0.000,716596.5,716596.5,9477,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233719,2092240.00
06/11/2017 22:15,2,0.000,ALERT,211.70,300.57,59.991,1497233703,"201051344000955","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,735768.2,735768.2,9498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233721,2092241.00
06/11/2017 22:15,2,0.000,ALERT,211.48,297.87,60.002,1497233703,"274151322000094","219011344069620",0.00,19.00,0,296.36,299.67,0.0,0.0,0.000,811751.7,811751.7,9674,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233723,2092242.00
06/11/2017 22:15,2,0.000,ALERT,212.16,300.57,59.975,1497233703,"201051344000579","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,744961.9,744961.9,9479,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233725,2092243.00
06/11/2017 22:15,2,0.000,ALERT,211.70,300.87,60.002,1497233703,"201051344000890","219011344069620",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,729750.0,729750.0,9490,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233726,2092244.00
06/11/2017 22:15,2,0.000,ALERT,212.16,300.57,59.981,1497233703,"201051344000438","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,732452.4,732452.4,9486,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233728,2092245.00
06/11/2017 22:15,2,0.000,ALERT,211.93,299.67,59.981,1497233703,"201051344000417","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,671584.0,671584.0,9515,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497233730,2092246.00
06/11/2017 22:15,2,0.000,ALERT,211.48,298.77,60.007,1497233703,"274151322000083","219011344069620",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,979003.3,979003.3,9433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233732,2092247.00
06/11/2017 22:15,2,0.000,ALERT,211.70,299.07,59.981,1497233703,"274151322000076","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,1044248.5,1044248.5,9425,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233734,2092248.00
06/11/2017 22:15,2,0.000,ALERT,212.38,301.17,59.986,1497233703,"201051344000868","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,725260.7,725260.7,9493,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233736,2092249.00
06/11/2017 22:15,2,0.000,ALERT,211.25,299.07,59.986,1497233703,"274151322000095","219011344069620",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1034131.1,1034131.1,9439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233737,2092250.00
06/11/2017 22:15,2,0.000,ALERT,212.16,300.57,59.981,1497233703,"201051344000988","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,644700.1,644700.1,9505,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497233739,2092251.00
06/11/2017 22:15,2,0.000,ALERT,211.93,299.97,59.954,1497233703,"201051344001025","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,732061.5,732061.5,9499,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233741,2092252.00
06/11/2017 22:15,2,0.000,ALERT,212.38,300.57,59.949,1497233703,"201051344000458","219011344069620",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,737162.3,737162.3,9470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233743,2092253.00
06/11/2017 22:15,2,0.000,ALERT,212.83,300.27,59.986,1497233703,"201051344000853","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,737898.0,737898.0,9483,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497233745,2092254.00
06/11/2017 22:15,2,0.000,ALERT,212.38,300.57,60.034,1497233703,"201051344000685","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,732467.3,732467.3,9502,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233746,2092255.00
06/11/2017 22:15,2,0.000,ALERT,212.16,300.27,59.991,1497233703,"201051344000917","219011344069620",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,729072.5,729072.5,9487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233748,2092256.00
06/11/2017 22:15,2,0.000,ALERT,212.16,300.87,60.007,1497233703,"201051344001145","219011344069620",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,737096.7,737096.7,9482,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233750,2092257.00
06/11/2017 22:15,2,0.000,ALERT,212.16,299.97,59.986,1497233703,"201051344000651","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,725578.9,725578.9,9491,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233752,2092258.00
06/11/2017 22:15,2,0.000,ALERT,211.03,298.77,59.981,1497233703,"274151322000088","219011344069620",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,938757.2,938757.2,9433,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233754,2092259.00
06/11/2017 22:15,2,0.000,ALERT,211.93,297.57,59.986,1497233703,"274151322000068","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,812230.4,812230.4,9689,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233755,2092260.00
06/11/2017 22:15,2,0.000,ALERT,211.48,300.27,59.996,1497233703,"201051344001135","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,721025.8,721025.8,9478,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233757,2092261.00
06/11/2017 22:15,2,0.000,ALERT,212.16,301.17,60.002,1497233703,"201051344000594","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,739941.2,739941.2,9482,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233759,2092262.00
06/11/2017 22:15,2,0.000,ALERT,211.93,299.97,59.944,1497233703,"201051344001203","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,730335.5,730335.5,9511,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233761,2092263.00
06/11/2017 22:15,2,0.000,ALERT,211.25,298.77,59.996,1497233703,"274151322000054","219011344069620",0.00,19.80,0,296.66,300.87,0.0,0.0,0.000,955996.0,955996.0,9419,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233763,2092264.00
06/11/2017 22:15,2,0.000,ALERT,212.61,300.57,59.991,1497233703,"201051344000867","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,724145.0,724145.0,9512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233764,2092265.00
06/11/2017 22:15,2,0.000,ALERT,211.93,300.27,59.986,1497233703,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,728874.5,728874.5,9501,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233766,2092266.00
06/11/2017 22:15,2,0.000,ALERT,212.38,300.87,60.023,1497233703,"201051344000900","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,745598.1,745598.1,9486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233768,2092267.00
06/11/2017 22:15,2,0.000,ALERT,212.61,300.27,59.996,1497233703,"201051344000648","219011344069620",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,734179.7,734179.7,9479,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233770,2092268.00
06/11/2017 22:15,2,0.000,ALERT,212.38,301.17,59.996,1497233703,"201051344000569","219011344069620",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,747820.3,747820.3,9461,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497233772,2092269.00
06/11/2017 22:15,2,0.000,ALERT,212.38,300.87,59.996,1497233703,"201051344000983","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,738365.6,738365.6,9483,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233773,2092270.00
06/11/2017 22:15,2,0.000,ALERT,212.16,299.97,59.996,1497233703,"201051344001158","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,723518.0,723518.0,9489,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233775,2092271.00
06/11/2017 22:15,2,0.000,ALERT,212.61,300.87,59.996,1497233703,"201051344000576","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,738051.6,738051.6,9484,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497233777,2092272.00
06/11/2017 22:15,2,0.000,ALERT,211.48,297.57,59.996,1497233703,"274151322000087","219011344069620",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,929329.4,929329.4,9574,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497233779,2092273.00
06/11/2017 22:30,2,0.000,ALERT,213.06,301.77,59.991,1497234603,"201051344000645","219011344069620",0.00,18.30,0,298.47,303.88,0.0,0.0,0.000,737015.6,737015.6,9474,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234605,2092274.00
06/11/2017 22:30,2,0.000,ALERT,211.70,299.37,59.981,1497234603,"274151322000085","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,952045.5,952045.5,9428,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234607,2092275.00
06/11/2017 22:30,2,0.000,ALERT,213.06,301.17,59.986,1497234603,"201051344000633","219011344069620",0.00,17.80,0,296.96,303.88,0.0,0.0,0.000,723638.4,723638.4,9516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234609,2092276.00
06/11/2017 22:30,2,0.000,ALERT,212.61,302.07,59.954,1497234603,"201051344000469","219011344069620",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,726775.3,726775.3,9490,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234611,2092277.00
06/11/2017 22:30,2,0.000,ALERT,212.16,300.87,59.986,1497234603,"201051344000646","219011344069620",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,722417.1,722417.1,9490,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234612,2092278.00
06/11/2017 22:30,2,0.000,ALERT,211.48,299.67,59.981,1497234603,"274151322000052","219011344069620",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,989013.6,989013.6,9433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234614,2092279.00
06/11/2017 22:30,2,0.000,ALERT,212.61,301.17,59.996,1497234603,"201051344000585","219011344069620",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,734555.0,734555.0,9490,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234616,2092280.00
06/11/2017 22:30,2,0.000,ALERT,212.16,301.17,59.986,1497234603,"201051344001230","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,727090.5,727090.5,9497,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234618,2092281.00
06/11/2017 22:30,2,0.000,ALERT,212.61,301.47,59.986,1497234603,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,716596.5,716596.5,9479,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234620,2092282.00
06/11/2017 22:30,2,0.000,ALERT,212.16,301.17,59.944,1497234603,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,735768.2,735768.2,9500,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234621,2092283.00
06/11/2017 22:30,2,0.000,ALERT,211.48,299.67,59.981,1497234603,"274151322000094","219011344069620",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,811751.7,811751.7,9676,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234623,2092284.00
06/11/2017 22:30,2,0.000,ALERT,212.38,302.37,59.986,1497234603,"201051344000579","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,744961.9,744961.9,9481,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234625,2092285.00
06/11/2017 22:30,2,0.000,ALERT,212.38,301.77,59.986,1497234603,"201051344000890","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,729750.0,729750.0,9492,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234627,2092286.00
06/11/2017 22:30,2,0.000,ALERT,212.38,300.87,59.986,1497234603,"201051344000438","219011344069620",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,732452.4,732452.4,9488,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234629,2092287.00
06/11/2017 22:30,2,0.000,ALERT,212.61,300.57,59.991,1497234603,"201051344000417","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,671584.0,671584.0,9517,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234630,2092288.00
06/11/2017 22:30,2,0.000,ALERT,211.70,300.57,59.991,1497234603,"274151322000083","219011344069620",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,979003.3,979003.3,9435,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234632,2092289.00
06/11/2017 22:30,2,0.000,ALERT,211.93,299.37,59.954,1497234603,"274151322000076","219011344069620",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,1044248.5,1044248.5,9427,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234634,2092290.00
06/11/2017 22:30,2,0.000,ALERT,212.61,302.68,59.991,1497234603,"201051344000868","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,725260.7,725260.7,9495,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234636,2092291.00
06/11/2017 22:30,2,0.000,ALERT,211.48,301.17,59.981,1497234603,"274151322000095","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1034131.1,1034131.1,9441,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234638,2092292.00
06/11/2017 22:30,2,0.000,ALERT,212.16,301.47,59.981,1497234603,"201051344000988","219011344069620",0.00,18.00,0,296.36,303.88,0.0,0.0,0.000,644700.1,644700.1,9507,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234640,2092293.00
06/11/2017 22:30,2,0.000,ALERT,212.38,300.27,59.991,1497234603,"201051344001025","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,732061.5,732061.5,9501,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234641,2092294.00
06/11/2017 22:30,2,0.000,ALERT,212.38,301.77,59.986,1497234603,"201051344000458","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,737162.3,737162.3,9472,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234643,2092295.00
06/11/2017 22:30,2,0.000,ALERT,212.83,301.17,60.018,1497234603,"201051344000853","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,737898.0,737898.0,9485,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234645,2092296.00
06/11/2017 22:30,2,0.000,ALERT,212.83,301.47,60.007,1497234603,"201051344000685","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,732467.3,732467.3,9504,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234647,2092297.00
06/11/2017 22:30,2,0.000,ALERT,212.61,300.87,59.975,1497234603,"201051344000917","219011344069620",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,729072.5,729072.5,9489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234648,2092298.00
06/11/2017 22:30,2,0.000,ALERT,212.61,301.17,60.028,1497234603,"201051344001145","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,737096.7,737096.7,9484,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234650,2092299.00
06/11/2017 22:30,2,0.000,ALERT,212.61,300.27,59.975,1497234603,"201051344000651","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,725578.9,725578.9,9493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234652,2092300.00
06/11/2017 22:30,2,0.000,ALERT,211.25,299.67,59.991,1497234603,"274151322000088","219011344069620",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,938757.2,938757.2,9435,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234654,2092301.00
06/11/2017 22:30,2,0.000,ALERT,212.16,299.07,59.996,1497234603,"274151322000068","219011344069620",0.00,19.80,0,296.06,300.57,0.0,0.0,0.000,812230.4,812230.4,9691,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234656,2092302.00
06/11/2017 22:30,2,0.000,ALERT,212.16,300.87,59.991,1497234603,"201051344001135","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,721025.8,721025.8,9480,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234657,2092303.00
06/11/2017 22:30,2,0.000,ALERT,212.16,302.37,59.991,1497234603,"201051344000594","219011344069620",0.00,18.30,0,298.47,305.08,0.0,0.0,0.000,739941.2,739941.2,9484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234659,2092304.00
06/11/2017 22:30,2,0.000,ALERT,212.38,300.57,59.986,1497234603,"201051344001203","219011344069620",0.00,18.00,0,298.47,304.48,0.0,0.0,0.000,730335.5,730335.5,9513,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234661,2092305.00
06/11/2017 22:30,2,0.000,ALERT,211.48,300.27,60.007,1497234603,"274151322000054","219011344069620",0.00,19.80,0,296.66,302.07,0.0,0.0,0.000,955996.0,955996.0,9421,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234663,2092306.00
06/11/2017 22:30,2,0.000,ALERT,212.61,301.47,59.996,1497234603,"201051344000867","219011344069620",0.00,18.70,0,298.77,304.18,0.0,0.0,0.000,724145.0,724145.0,9514,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234665,2092307.00
06/11/2017 22:30,2,0.000,ALERT,212.38,300.87,59.996,1497234603,"201051344001093","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,728874.5,728874.5,9503,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234667,2092308.00
06/11/2017 22:30,2,0.000,ALERT,212.61,301.77,60.007,1497234603,"201051344000900","219011344069620",0.00,18.00,0,298.47,303.88,0.0,0.0,0.000,745598.1,745598.1,9488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234669,2092309.00
06/11/2017 22:30,2,0.000,ALERT,212.61,300.87,60.023,1497234603,"201051344000648","219011344069620",0.00,17.50,0,298.17,303.88,0.0,0.0,0.000,734179.7,734179.7,9481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234671,2092310.00
06/11/2017 22:30,2,0.000,ALERT,212.61,302.37,59.996,1497234603,"201051344000569","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,747820.3,747820.3,9463,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234672,2092311.00
06/11/2017 22:30,2,0.000,ALERT,212.38,301.77,59.986,1497234603,"201051344000983","219011344069620",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,738365.6,738365.6,9485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234674,2092312.00
06/11/2017 22:30,2,0.000,ALERT,212.38,301.47,59.996,1497234603,"201051344001158","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,723518.0,723518.0,9491,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497234676,2092313.00
06/11/2017 22:30,2,0.000,ALERT,213.06,302.68,59.996,1497234603,"201051344000576","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,738051.6,738051.6,9486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234678,2092314.00
06/11/2017 22:30,2,0.000,ALERT,211.48,299.67,59.986,1497234603,"274151322000087","219011344069620",0.00,20.00,0,296.06,301.17,0.0,0.0,0.000,929329.4,929329.4,9576,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497234679,2092315.00
06/11/2017 22:45,2,0.000,ALERT,212.83,300.87,60.018,1497235503,"201051344000645","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,737015.6,737015.6,9476,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235505,2092316.00
06/11/2017 22:45,2,0.000,ALERT,211.70,299.97,60.028,1497235503,"274151322000085","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,952045.5,952045.5,9430,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235507,2092317.00
06/11/2017 22:45,2,0.000,ALERT,213.06,300.87,59.981,1497235503,"201051344000633","219011344069620",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,723638.4,723638.4,9518,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235508,2092318.00
06/11/2017 22:45,2,0.000,ALERT,212.61,300.87,60.007,1497235503,"201051344000469","219011344069620",0.00,17.50,0,298.17,303.28,0.0,0.0,0.000,726775.3,726775.3,9492,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235510,2092319.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.17,60.012,1497235503,"201051344000646","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,722417.1,722417.1,9492,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235512,2092320.00
06/11/2017 22:45,2,0.000,ALERT,211.25,300.27,60.023,1497235503,"274151322000052","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,989013.6,989013.6,9435,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235514,2092321.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.47,59.970,1497235503,"201051344000585","219011344069620",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,734555.0,734555.0,9492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235515,2092322.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.47,60.018,1497235503,"201051344001230","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,727090.5,727090.5,9499,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235517,2092323.00
06/11/2017 22:45,2,0.000,ALERT,213.29,302.37,59.986,1497235503,"201051344000582","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,716596.5,716596.5,9481,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235519,2092324.00
06/11/2017 22:45,2,0.000,ALERT,212.16,301.17,60.039,1497235503,"201051344000955","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,735768.2,735768.2,9502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235521,2092325.00
06/11/2017 22:45,2,0.000,ALERT,211.70,299.07,60.007,1497235503,"274151322000094","219011344069620",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,811751.7,811751.7,9678,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235523,2092326.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.77,60.007,1497235503,"201051344000579","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,744961.9,744961.9,9483,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235525,2092327.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.47,60.007,1497235503,"201051344000890","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,729750.0,729750.0,9494,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235527,2092328.00
06/11/2017 22:45,2,0.000,ALERT,213.06,301.47,60.002,1497235503,"201051344000438","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,732452.4,732452.4,9490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235528,2092329.00
06/11/2017 22:45,2,0.000,ALERT,212.61,300.57,59.970,1497235503,"201051344000417","219011344069620",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,671584.0,671584.0,9519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235530,2092330.00
06/11/2017 22:45,2,0.000,ALERT,211.70,299.97,60.002,1497235503,"274151322000083","219011344069620",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,979003.3,979003.3,9437,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235532,2092331.00
06/11/2017 22:45,2,0.000,ALERT,211.93,299.97,59.996,1497235503,"274151322000076","219011344069620",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1044248.5,1044248.5,9429,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235534,2092332.00
06/11/2017 22:45,2,0.000,ALERT,212.16,301.47,60.002,1497235503,"201051344000868","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,725260.7,725260.7,9497,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235536,2092333.00
06/11/2017 22:45,2,0.000,ALERT,211.70,300.57,60.018,1497235503,"274151322000095","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,1034131.1,1034131.1,9443,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235538,2092334.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.17,60.002,1497235503,"201051344000988","219011344069620",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,644700.1,644700.1,9509,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235539,2092335.00
06/11/2017 22:45,2,0.000,ALERT,212.38,300.57,59.996,1497235503,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,732061.5,732061.5,9503,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235541,2092336.00
06/11/2017 22:45,2,0.000,ALERT,212.61,301.77,60.007,1497235503,"201051344000458","219011344069620",0.00,18.70,0,299.37,304.18,0.0,0.0,0.000,737162.3,737162.3,9474,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235543,2092337.00
06/11/2017 22:45,2,0.000,ALERT,213.06,301.17,60.034,1497235503,"201051344000853","219011344069620",0.00,17.80,0,299.37,303.88,0.0,0.0,0.000,737898.0,737898.0,9487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235545,2092338.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.17,59.996,1497235503,"201051344000685","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,732467.3,732467.3,9506,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235546,2092339.00
06/11/2017 22:45,2,0.000,ALERT,212.83,300.87,59.996,1497235503,"201051344000917","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,729072.5,729072.5,9491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235548,2092340.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.47,59.996,1497235503,"201051344001145","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,737096.7,737096.7,9486,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235550,2092341.00
06/11/2017 22:45,2,0.000,ALERT,212.61,300.57,59.981,1497235503,"201051344000651","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,725578.9,725578.9,9495,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235552,2092342.00
06/11/2017 22:45,2,0.000,ALERT,211.25,299.07,59.991,1497235503,"274151322000088","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,938757.2,938757.2,9437,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235554,2092343.00
06/11/2017 22:45,2,0.000,ALERT,211.93,299.07,59.986,1497235503,"274151322000068","219011344069620",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,812230.4,812230.4,9693,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235555,2092344.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.47,59.991,1497235503,"201051344001135","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,721025.8,721025.8,9482,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235557,2092345.00
06/11/2017 22:45,2,0.000,ALERT,212.38,302.07,59.996,1497235503,"201051344000594","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,739941.2,739941.2,9486,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235559,2092346.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.47,59.986,1497235503,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.48,0.0,0.0,0.000,730335.5,730335.5,9515,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235561,2092347.00
06/11/2017 22:45,2,0.000,ALERT,211.48,299.37,59.996,1497235503,"274151322000054","219011344069620",0.00,19.80,0,296.96,302.07,0.0,0.0,0.000,955996.0,955996.0,9423,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235562,2092348.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.17,59.986,1497235503,"201051344000867","219011344069620",0.00,18.30,0,299.07,303.58,0.0,0.0,0.000,724145.0,724145.0,9516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235564,2092349.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.47,59.996,1497235503,"201051344001093","219011344069620",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,728874.5,728874.5,9505,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235566,2092350.00
06/11/2017 22:45,2,0.000,ALERT,212.38,301.17,59.986,1497235503,"201051344000900","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,745598.1,745598.1,9490,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235568,2092351.00
06/11/2017 22:45,2,0.000,ALERT,212.83,300.57,59.991,1497235503,"201051344000648","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,734179.7,734179.7,9483,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235570,2092352.00
06/11/2017 22:45,2,0.000,ALERT,212.61,301.77,59.991,1497235503,"201051344000569","219011344069620",0.00,18.00,0,299.97,304.18,0.0,0.0,0.000,747820.3,747820.3,9465,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235571,2092353.00
06/11/2017 22:45,2,0.000,ALERT,212.61,301.77,59.996,1497235503,"201051344000983","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,738365.6,738365.6,9487,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235573,2092354.00
06/11/2017 22:45,2,0.000,ALERT,212.83,301.17,59.996,1497235503,"201051344001158","219011344069620",0.00,17.80,0,298.77,303.28,0.0,0.0,0.000,723518.0,723518.0,9493,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235575,2092355.00
06/11/2017 22:45,2,0.000,ALERT,213.06,301.77,59.991,1497235503,"201051344000576","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,738051.6,738051.6,9488,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497235577,2092356.00
06/11/2017 22:45,2,0.000,ALERT,211.48,299.07,59.981,1497235503,"274151322000087","219011344069620",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,929329.4,929329.4,9578,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497235579,2092357.00
06/11/2017 23:00,2,0.000,ALERT,213.51,302.07,60.007,1497236404,"201051344000645","219011344069620",0.00,18.30,0,299.07,303.88,0.0,0.0,0.000,737015.6,737015.6,9478,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236406,2092358.00
06/11/2017 23:00,2,0.000,ALERT,212.38,300.87,59.996,1497236404,"274151322000085","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,952045.5,952045.5,9432,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236408,2092359.00
06/11/2017 23:00,2,0.000,ALERT,213.51,302.07,60.007,1497236404,"201051344000633","219011344069620",0.00,17.80,0,297.26,303.58,0.0,0.0,0.000,723638.4,723638.4,9520,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236409,2092360.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.07,59.996,1497236404,"201051344000469","219011344069620",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,726775.3,726775.3,9494,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236411,2092361.00
06/11/2017 23:00,2,0.000,ALERT,212.61,301.77,59.996,1497236404,"201051344000646","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,722417.1,722417.1,9494,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236413,2092362.00
06/11/2017 23:00,2,0.000,ALERT,211.93,299.67,60.002,1497236404,"274151322000052","219011344069620",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,989013.6,989013.6,9437,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236415,2092363.00
06/11/2017 23:00,2,0.000,ALERT,213.06,301.77,59.954,1497236404,"201051344000585","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,734555.0,734555.0,9494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497236417,2092364.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.68,59.996,1497236404,"201051344001230","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,727090.5,727090.5,9501,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236418,2092365.00
06/11/2017 23:00,2,0.000,ALERT,213.51,302.68,60.012,1497236404,"201051344000582","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,716596.5,716596.5,9483,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236420,2092366.00
06/11/2017 23:00,2,0.000,ALERT,212.38,301.77,59.986,1497236404,"201051344000955","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,735768.2,735768.2,9504,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236422,2092367.00
06/11/2017 23:00,2,0.000,ALERT,212.38,300.27,59.981,1497236404,"274151322000094","219011344069620",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,811751.7,811751.7,9680,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236424,2092368.00
06/11/2017 23:00,2,0.000,ALERT,212.83,302.68,59.986,1497236404,"201051344000579","219011344069620",0.00,18.00,0,299.97,304.78,0.0,0.0,0.000,744961.9,744961.9,9485,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236426,2092369.00
06/11/2017 23:00,2,0.000,ALERT,212.83,302.37,59.986,1497236404,"201051344000890","219011344069620",0.00,18.30,0,299.97,304.18,0.0,0.0,0.000,729750.0,729750.0,9496,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236427,2092370.00
06/11/2017 23:00,2,0.000,ALERT,213.29,302.37,59.986,1497236404,"201051344000438","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,732452.4,732452.4,9492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236429,2092371.00
06/11/2017 23:00,2,0.000,ALERT,213.06,301.17,60.034,1497236404,"201051344000417","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,671584.0,671584.0,9521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236431,2092372.00
06/11/2017 23:00,2,0.000,ALERT,212.38,301.47,59.981,1497236404,"274151322000083","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,979003.3,979003.3,9439,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497236433,2092373.00
06/11/2017 23:00,2,0.000,ALERT,212.61,300.27,59.981,1497236404,"274151322000076","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1044248.5,1044248.5,9431,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236435,2092374.00
06/11/2017 23:00,2,0.000,ALERT,212.83,302.68,59.986,1497236404,"201051344000868","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,725260.7,725260.7,9499,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236436,2092375.00
06/11/2017 23:00,2,0.000,ALERT,212.16,301.47,59.991,1497236404,"274151322000095","219011344069620",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9445,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236438,2092376.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.37,59.981,1497236404,"201051344000988","219011344069620",0.00,18.00,0,296.66,303.88,0.0,0.0,0.000,644700.1,644700.1,9511,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236440,2092377.00
06/11/2017 23:00,2,0.000,ALERT,212.61,300.87,59.975,1497236404,"201051344001025","219011344069620",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,732061.5,732061.5,9505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236442,2092378.00
