ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/11/2017 23:00,2,0.000,ALERT,213.06,302.68,59.986,1497236404,"201051344000458","219011344069620",0.00,18.70,0,299.37,304.78,0.0,0.0,0.000,737162.3,737162.3,9476,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236444,2092379.00
06/11/2017 23:00,2,0.000,ALERT,213.51,302.07,59.938,1497236404,"201051344000853","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,737898.0,737898.0,9489,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236446,2092380.00
06/11/2017 23:00,2,0.000,ALERT,213.29,302.07,60.002,1497236404,"201051344000685","219011344069620",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,732467.3,732467.3,9508,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236447,2092381.00
06/11/2017 23:00,2,0.000,ALERT,213.06,301.17,59.981,1497236404,"201051344000917","219011344069620",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,729072.5,729072.5,9493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497236449,2092382.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.07,59.981,1497236404,"201051344001145","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,737096.7,737096.7,9488,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236451,2092383.00
06/11/2017 23:00,2,0.000,ALERT,213.29,301.17,59.959,1497236404,"201051344000651","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,725578.9,725578.9,9497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497236453,2092384.00
06/11/2017 23:00,2,0.000,ALERT,211.93,300.57,59.970,1497236404,"274151322000088","219011344069620",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,938757.2,938757.2,9439,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236455,2092385.00
06/11/2017 23:00,2,0.000,ALERT,212.61,299.37,60.012,1497236404,"274151322000068","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,812230.4,812230.4,9695,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236456,2092386.00
06/11/2017 23:00,2,0.000,ALERT,212.61,301.77,59.986,1497236404,"201051344001135","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,721025.8,721025.8,9484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236458,2092387.00
06/11/2017 23:00,2,0.000,ALERT,213.06,303.28,59.944,1497236404,"201051344000594","219011344069620",0.00,18.00,0,299.37,304.48,0.0,0.0,0.000,739941.2,739941.2,9488,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236460,2092388.00
06/11/2017 23:00,2,0.000,ALERT,212.83,301.17,59.986,1497236404,"201051344001203","219011344069620",0.00,18.00,0,299.67,305.08,0.0,0.0,0.000,730335.5,730335.5,9517,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236462,2092389.00
06/11/2017 23:00,2,0.000,ALERT,211.93,301.17,59.991,1497236404,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,955996.0,955996.0,9425,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497236464,2092390.00
06/11/2017 23:00,2,0.000,ALERT,213.29,302.37,59.986,1497236404,"201051344000867","219011344069620",0.00,18.30,0,298.77,304.48,0.0,0.0,0.000,724145.0,724145.0,9518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236465,2092391.00
06/11/2017 23:00,2,0.000,ALERT,212.83,301.77,60.002,1497236404,"201051344001093","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,728874.5,728874.5,9507,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497236467,2092392.00
06/11/2017 23:00,2,0.000,ALERT,212.83,302.37,60.018,1497236404,"201051344000900","219011344069620",0.00,17.80,0,299.07,303.88,0.0,0.0,0.000,745598.1,745598.1,9492,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236469,2092393.00
06/11/2017 23:00,2,0.000,ALERT,213.29,302.07,59.944,1497236404,"201051344000648","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,734179.7,734179.7,9485,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236471,2092394.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.98,59.981,1497236404,"201051344000569","219011344069620",0.00,18.00,0,299.97,305.08,0.0,0.0,0.000,747820.3,747820.3,9467,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236472,2092395.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.68,60.034,1497236404,"201051344000983","219011344069620",0.00,18.00,0,299.97,304.48,0.0,0.0,0.000,738365.6,738365.6,9489,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236474,2092396.00
06/11/2017 23:00,2,0.000,ALERT,213.06,302.37,59.986,1497236404,"201051344001158","219011344069620",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,723518.0,723518.0,9495,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236476,2092397.00
06/11/2017 23:00,2,0.000,ALERT,213.51,302.68,59.986,1497236404,"201051344000576","219011344069620",0.00,17.80,0,299.37,304.18,0.0,0.0,0.000,738051.6,738051.6,9490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236478,2092398.00
06/11/2017 23:00,2,0.000,ALERT,212.16,300.27,59.986,1497236404,"274151322000087","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,929329.4,929329.4,9580,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497236480,2092399.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.07,59.959,1497237304,"201051344000645","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,737015.6,737015.6,9480,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237306,2092400.00
06/11/2017 23:15,2,0.000,ALERT,212.16,300.27,59.991,1497237304,"274151322000085","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,952045.5,952045.5,9434,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237308,2092401.00
06/11/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1497237304,"201051344000633","219011344069620",0.00,17.80,0,298.77,303.88,0.0,0.0,0.000,723638.4,723638.4,9522,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237310,2092402.00
06/11/2017 23:15,2,0.000,ALERT,213.29,302.37,60.002,1497237304,"201051344000469","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,726775.3,726775.3,9496,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237312,2092403.00
06/11/2017 23:15,2,0.000,ALERT,212.83,301.77,59.986,1497237304,"201051344000646","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,722417.1,722417.1,9496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237314,2092404.00
06/11/2017 23:15,2,0.000,ALERT,211.93,299.97,59.991,1497237304,"274151322000052","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,989013.6,989013.6,9439,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237315,2092405.00
06/11/2017 23:15,2,0.000,ALERT,213.29,302.37,59.981,1497237304,"201051344000585","219011344069620",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,734555.0,734555.0,9496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237317,2092406.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.68,59.944,1497237304,"201051344001230","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,727090.5,727090.5,9503,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237319,2092407.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.98,59.991,1497237304,"201051344000582","219011344069620",0.00,17.50,0,300.87,304.48,0.0,0.0,0.000,716596.5,716596.5,9485,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237321,2092408.00
06/11/2017 23:15,2,0.000,ALERT,212.83,302.37,59.981,1497237304,"201051344000955","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,735768.2,735768.2,9506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237323,2092409.00
06/11/2017 23:15,2,0.000,ALERT,211.93,299.37,59.975,1497237304,"274151322000094","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,811751.7,811751.7,9682,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237324,2092410.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.98,59.986,1497237304,"201051344000579","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,744961.9,744961.9,9487,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237326,2092411.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.98,59.981,1497237304,"201051344000890","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,729750.0,729750.0,9498,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237328,2092412.00
06/11/2017 23:15,2,0.000,ALERT,213.29,302.07,60.018,1497237304,"201051344000438","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,732452.4,732452.4,9494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237330,2092413.00
06/11/2017 23:15,2,0.000,ALERT,213.51,301.77,59.986,1497237304,"201051344000417","219011344069620",0.00,18.00,0,299.37,303.28,0.0,0.0,0.000,671584.0,671584.0,9523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237332,2092414.00
06/11/2017 23:15,2,0.000,ALERT,212.38,300.27,59.981,1497237304,"274151322000083","219011344069620",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,979003.3,979003.3,9441,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237333,2092415.00
06/11/2017 23:15,2,0.000,ALERT,212.61,300.27,59.981,1497237304,"274151322000076","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9433,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237335,2092416.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.98,59.981,1497237304,"201051344000868","219011344069620",0.00,17.80,0,300.57,305.08,0.0,0.0,0.000,725260.7,725260.7,9501,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237337,2092417.00
06/11/2017 23:15,2,0.000,ALERT,211.93,300.87,59.965,1497237304,"274151322000095","219011344069620",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,1034131.1,1034131.1,9447,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237339,2092418.00
06/11/2017 23:15,2,0.000,ALERT,212.61,301.77,59.975,1497237304,"201051344000988","219011344069620",0.00,18.00,0,297.87,304.18,0.0,0.0,0.000,644700.1,644700.1,9513,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237341,2092419.00
06/11/2017 23:15,2,0.000,ALERT,212.83,301.17,59.981,1497237304,"201051344001025","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,732061.5,732061.5,9507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237342,2092420.00
06/11/2017 23:15,2,0.000,ALERT,212.61,302.07,59.970,1497237304,"201051344000458","219011344069620",0.00,18.70,0,300.27,305.08,0.0,0.0,0.000,737162.3,737162.3,9478,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237344,2092421.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.07,59.944,1497237304,"201051344000853","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,737898.0,737898.0,9491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237346,2092422.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.07,59.975,1497237304,"201051344000685","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,732467.3,732467.3,9510,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237348,2092423.00
06/11/2017 23:15,2,0.000,ALERT,213.06,301.17,59.959,1497237304,"201051344000917","219011344069620",0.00,18.70,0,298.47,303.28,0.0,0.0,0.000,729072.5,729072.5,9495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237350,2092424.00
06/11/2017 23:15,2,0.000,ALERT,213.29,302.07,59.959,1497237304,"201051344001145","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,737096.7,737096.7,9490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237352,2092425.00
06/11/2017 23:15,2,0.000,ALERT,213.29,301.47,60.018,1497237304,"201051344000651","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,725578.9,725578.9,9499,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237354,2092426.00
06/11/2017 23:15,2,0.000,ALERT,211.70,299.97,59.981,1497237304,"274151322000088","219011344069620",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,938757.2,938757.2,9441,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237355,2092427.00
06/11/2017 23:15,2,0.000,ALERT,212.83,299.97,59.970,1497237304,"274151322000068","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,812230.4,812230.4,9697,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237357,2092428.00
06/11/2017 23:15,2,0.000,ALERT,212.61,301.47,59.938,1497237304,"201051344001135","219011344069620",0.00,17.80,0,299.67,304.18,0.0,0.0,0.000,721025.8,721025.8,9486,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237359,2092429.00
06/11/2017 23:15,2,0.000,ALERT,212.83,303.28,59.938,1497237304,"201051344000594","219011344069620",0.00,18.00,0,300.27,304.78,0.0,0.0,0.000,739941.2,739941.2,9490,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237361,2092430.00
06/11/2017 23:15,2,0.000,ALERT,213.29,301.77,59.970,1497237304,"201051344001203","219011344069620",0.00,17.80,0,299.67,305.38,0.0,0.0,0.000,730335.5,730335.5,9519,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237363,2092431.00
06/11/2017 23:15,2,0.000,ALERT,211.70,300.57,59.965,1497237304,"274151322000054","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,955996.0,955996.0,9427,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237365,2092432.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.37,59.975,1497237304,"201051344000867","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,724145.0,724145.0,9520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237367,2092433.00
06/11/2017 23:15,2,0.000,ALERT,212.83,301.77,59.959,1497237304,"201051344001093","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,728874.5,728874.5,9509,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237368,2092434.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.37,59.970,1497237304,"201051344000900","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,745598.1,745598.1,9494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237370,2092435.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.37,60.018,1497237304,"201051344000648","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,734179.7,734179.7,9487,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237372,2092436.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.98,59.965,1497237304,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.08,0.0,0.0,0.000,747820.3,747820.3,9469,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237374,2092437.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.68,59.975,1497237304,"201051344000983","219011344069620",0.00,18.00,0,300.87,304.78,0.0,0.0,0.000,738365.6,738365.6,9491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237376,2092438.00
06/11/2017 23:15,2,0.000,ALERT,213.06,302.07,59.965,1497237304,"201051344001158","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,723518.0,723518.0,9497,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237377,2092439.00
06/11/2017 23:15,2,0.000,ALERT,213.51,302.98,59.965,1497237304,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,738051.6,738051.6,9492,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497237379,2092440.00
06/11/2017 23:15,2,0.000,ALERT,212.16,299.07,59.954,1497237304,"274151322000087","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,929329.4,929329.4,9582,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497237381,2092441.00
06/11/2017 23:30,2,0.000,ALERT,213.51,302.68,59.991,1497238204,"201051344000645","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,737015.6,737015.6,9482,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238206,2092442.00
06/11/2017 23:30,2,0.000,ALERT,212.16,300.27,59.986,1497238204,"274151322000085","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,952045.5,952045.5,9436,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238207,2092443.00
06/11/2017 23:30,2,0.000,ALERT,213.74,302.68,59.986,1497238204,"201051344000633","219011344069620",0.00,17.50,0,298.47,303.88,0.0,0.0,0.000,723638.4,723638.4,9524,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238209,2092444.00
06/11/2017 23:30,2,0.000,ALERT,213.06,302.07,59.996,1497238204,"201051344000469","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,726775.3,726775.3,9498,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238211,2092445.00
06/11/2017 23:30,2,0.000,ALERT,212.61,302.07,59.991,1497238204,"201051344000646","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,722417.1,722417.1,9498,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238213,2092446.00
06/11/2017 23:30,2,0.000,ALERT,212.16,300.87,59.986,1497238204,"274151322000052","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,989013.6,989013.6,9441,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238215,2092447.00
06/11/2017 23:30,2,0.000,ALERT,213.29,302.68,59.991,1497238204,"201051344000585","219011344069620",0.00,18.00,0,299.37,303.88,0.0,0.0,0.000,734555.0,734555.0,9498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238216,2092448.00
06/11/2017 23:30,2,0.000,ALERT,212.83,302.37,59.991,1497238204,"201051344001230","219011344069620",0.00,17.80,0,300.27,304.18,0.0,0.0,0.000,727090.5,727090.5,9505,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238218,2092449.00
06/11/2017 23:30,2,0.000,ALERT,213.51,303.28,59.838,1497238204,"201051344000582","219011344069620",0.00,17.50,0,296.36,315.30,0.0,0.0,0.000,716596.5,716596.5,9487,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238220,2092450.00
06/11/2017 23:30,2,0.000,ALERT,213.06,302.98,59.996,1497238204,"201051344000955","219011344069620",0.00,18.00,0,295.46,314.10,0.0,0.0,0.000,735768.2,735768.2,9508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238222,2092451.00
06/11/2017 23:30,2,0.000,ALERT,211.93,299.37,59.981,1497238204,"274151322000094","219011344069620",0.00,18.70,0,297.87,308.69,0.0,0.0,0.000,811751.7,811751.7,9684,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238224,2092452.00
06/11/2017 23:30,2,0.000,ALERT,213.29,303.58,59.986,1497238204,"201051344000579","219011344069620",0.00,18.00,0,295.76,308.39,0.0,0.0,0.000,744961.9,744961.9,9489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238226,2092453.00
06/11/2017 23:30,2,0.000,ALERT,212.83,302.68,59.970,1497238204,"201051344000890","219011344069620",0.00,18.00,0,295.76,314.70,0.0,0.0,0.000,729750.0,729750.0,9500,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238228,2092454.00
06/11/2017 23:30,2,0.000,ALERT,213.29,302.37,59.981,1497238204,"201051344000438","219011344069620",0.00,17.50,0,295.46,314.10,0.0,0.0,0.000,732452.4,732452.4,9496,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238229,2092455.00
06/11/2017 23:30,2,0.000,ALERT,213.51,302.07,59.970,1497238204,"201051344000417","219011344069620",0.00,18.00,0,294.86,313.80,0.0,0.0,0.000,671584.0,671584.0,9525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238231,2092456.00
06/11/2017 23:30,2,0.000,ALERT,211.93,300.27,59.965,1497238204,"274151322000083","219011344069620",0.00,18.70,0,298.47,309.29,0.0,0.0,0.000,979003.3,979003.3,9443,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238233,2092457.00
06/11/2017 23:30,2,0.000,ALERT,212.61,300.87,59.959,1497238204,"274151322000076","219011344069620",0.00,19.00,0,298.47,309.59,0.0,0.0,0.000,1044248.5,1044248.5,9435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238235,2092458.00
06/11/2017 23:30,2,0.000,ALERT,213.29,303.58,59.970,1497238204,"201051344000868","219011344069620",0.00,17.80,0,296.06,308.69,0.0,0.0,0.000,725260.7,725260.7,9503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238236,2092459.00
06/11/2017 23:30,2,0.000,ALERT,211.93,301.17,59.965,1497238204,"274151322000095","219011344069620",0.00,18.30,0,299.07,310.19,0.0,0.0,0.000,1034131.1,1034131.1,9449,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238238,2092460.00
06/11/2017 23:30,2,0.000,ALERT,213.06,302.68,59.986,1497238204,"201051344000988","219011344069620",0.00,18.00,0,293.96,306.88,0.0,0.0,0.000,644700.1,644700.1,9515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238240,2092461.00
06/11/2017 23:30,2,0.000,ALERT,213.06,301.77,60.012,1497238204,"201051344001025","219011344069620",0.00,17.50,0,294.86,314.10,0.0,0.0,0.000,732061.5,732061.5,9509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238242,2092462.00
06/11/2017 23:30,2,0.000,ALERT,212.83,302.37,59.965,1497238204,"201051344000458","219011344069620",0.00,18.30,0,295.16,308.39,0.0,0.0,0.000,737162.3,737162.3,9480,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238244,2092463.00
06/11/2017 23:30,2,0.000,ALERT,213.96,302.98,59.986,1497238204,"201051344000853","219011344069620",0.00,17.80,0,295.16,307.78,0.0,0.0,0.000,737898.0,737898.0,9493,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238246,2092464.00
06/11/2017 23:30,2,0.000,ALERT,213.51,302.37,59.986,1497238204,"201051344000685","219011344069620",0.00,17.80,0,295.46,314.40,0.0,0.0,0.000,732467.3,732467.3,9512,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238248,2092465.00
06/11/2017 23:30,2,0.000,ALERT,213.29,302.07,59.949,1497238204,"201051344000917","219011344069620",0.00,18.70,0,294.56,313.50,0.0,0.0,0.000,729072.5,729072.5,9497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238249,2092466.00
06/11/2017 23:30,2,0.000,ALERT,213.74,302.98,59.975,1497238204,"201051344001145","219011344069620",0.00,17.80,0,295.76,314.70,0.0,0.0,0.000,737096.7,737096.7,9492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238251,2092467.00
06/11/2017 23:30,2,0.000,ALERT,213.29,301.77,59.959,1497238204,"201051344000651","219011344069620",0.00,17.30,0,294.86,313.50,0.0,0.0,0.000,725578.9,725578.9,9501,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238253,2092468.00
06/11/2017 23:30,2,0.000,ALERT,211.93,300.27,59.954,1497238204,"274151322000088","219011344069620",0.00,19.30,0,298.17,309.29,0.0,0.0,0.000,938757.2,938757.2,9443,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238255,2092469.00
06/11/2017 23:30,2,0.000,ALERT,212.83,299.97,59.965,1497238204,"274151322000068","219011344069620",0.00,19.30,0,297.57,308.39,0.0,0.0,0.000,812230.4,812230.4,9699,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238256,2092470.00
06/11/2017 23:30,2,0.000,ALERT,212.83,302.37,59.970,1497238204,"201051344001135","219011344069620",0.00,17.80,0,295.46,313.80,0.0,0.0,0.000,721025.8,721025.8,9488,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238258,2092471.00
06/11/2017 23:30,2,0.000,ALERT,213.29,303.58,59.965,1497238204,"201051344000594","219011344069620",0.00,18.00,0,295.46,308.39,0.0,0.0,0.000,739941.2,739941.2,9492,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238260,2092472.00
06/11/2017 23:30,2,0.000,ALERT,213.51,302.68,59.975,1497238204,"201051344001203","219011344069620",0.00,17.80,0,295.16,315.00,0.0,0.0,0.000,730335.5,730335.5,9521,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238262,2092473.00
06/11/2017 23:30,2,0.000,ALERT,211.93,299.67,59.954,1497238204,"274151322000054","219011344069620",0.00,19.30,0,298.17,309.29,0.0,0.0,0.000,955996.0,955996.0,9429,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238264,2092474.00
06/11/2017 23:30,2,0.000,ALERT,213.51,302.68,59.965,1497238204,"201051344000867","219011344069620",0.00,18.30,0,295.16,308.39,0.0,0.0,0.000,724145.0,724145.0,9522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238265,2092475.00
06/11/2017 23:30,2,0.000,ALERT,213.29,302.37,59.970,1497238204,"201051344001093","219011344069620",0.00,18.30,0,295.46,314.10,0.0,0.0,0.000,728874.5,728874.5,9511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238267,2092476.00
06/11/2017 23:30,2,0.000,ALERT,213.06,302.68,59.959,1497238204,"201051344000900","219011344069620",0.00,17.80,0,295.16,307.48,0.0,0.0,0.000,745598.1,745598.1,9496,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238269,2092477.00
06/11/2017 23:30,2,0.000,ALERT,213.51,302.37,59.959,1497238204,"201051344000648","219011344069620",0.00,17.30,0,294.56,307.78,0.0,0.0,0.000,734179.7,734179.7,9489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238271,2092478.00
06/11/2017 23:30,2,0.000,ALERT,213.29,303.28,59.965,1497238204,"201051344000569","219011344069620",0.00,18.00,0,295.76,308.69,0.0,0.0,0.000,747820.3,747820.3,9471,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238273,2092479.00
06/11/2017 23:30,2,0.000,ALERT,213.29,302.98,59.949,1497238204,"201051344000983","219011344069620",0.00,18.00,0,295.46,308.39,0.0,0.0,0.000,738365.6,738365.6,9493,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497238274,2092480.00
06/11/2017 23:30,2,0.000,ALERT,213.29,302.68,59.965,1497238204,"201051344001158","219011344069620",0.00,17.50,0,294.86,307.18,0.0,0.0,0.000,723518.0,723518.0,9499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238276,2092481.00
06/11/2017 23:30,2,0.000,ALERT,213.74,303.28,59.970,1497238204,"201051344000576","219011344069620",0.00,17.80,0,295.46,307.78,0.0,0.0,0.000,738051.6,738051.6,9494,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238278,2092482.00
06/11/2017 23:30,2,0.000,ALERT,212.16,299.67,59.965,1497238204,"274151322000087","219011344069620",0.00,19.50,0,297.57,308.69,0.0,0.0,0.000,929329.4,929329.4,9584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497238280,2092483.00
06/11/2017 23:45,2,0.000,ALERT,211.93,300.27,59.986,1497239103,"201051344000645","219011344069620",0.00,18.00,0,295.16,307.78,0.0,0.0,0.000,737015.6,737015.6,9484,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239105,2092484.00
06/11/2017 23:45,2,0.000,ALERT,211.25,299.37,60.028,1497239103,"274151322000085","219011344069620",0.00,19.00,0,296.66,309.59,0.0,0.0,0.000,952045.5,952045.5,9438,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239107,2092485.00
06/11/2017 23:45,2,0.000,ALERT,212.38,300.57,59.981,1497239103,"201051344000633","219011344069620",0.00,17.50,0,293.66,306.88,0.0,0.0,0.000,723638.4,723638.4,9526,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239109,2092486.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.57,59.981,1497239103,"201051344000469","219011344069620",0.00,17.30,0,294.56,307.18,0.0,0.0,0.000,726775.3,726775.3,9500,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239110,2092487.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.87,59.991,1497239103,"201051344000646","219011344069620",0.00,17.80,0,294.86,314.10,0.0,0.0,0.000,722417.1,722417.1,9500,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239112,2092488.00
06/11/2017 23:45,2,0.000,ALERT,210.80,299.67,59.981,1497239103,"274151322000052","219011344069620",0.00,19.00,0,296.36,309.29,0.0,0.0,0.000,989013.6,989013.6,9443,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239114,2092489.00
06/11/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1497239103,"201051344000585","219011344069620",0.00,18.00,0,295.46,314.10,0.0,0.0,0.000,734555.0,734555.0,9500,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239116,2092490.00
06/11/2017 23:45,2,0.000,ALERT,212.16,301.47,59.981,1497239103,"201051344001230","219011344069620",0.00,17.80,0,295.76,314.70,0.0,0.0,0.000,727090.5,727090.5,9507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239118,2092491.00
06/11/2017 23:45,2,0.000,ALERT,212.38,301.47,59.975,1497239103,"201051344000582","219011344069620",0.00,17.50,0,299.37,312.89,0.0,0.0,0.000,716596.5,716596.5,9489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239119,2092492.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.87,59.970,1497239103,"201051344000955","219011344069620",0.00,18.00,0,298.47,304.18,0.0,0.0,0.000,735768.2,735768.2,9510,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239121,2092493.00
06/11/2017 23:45,2,0.000,ALERT,211.25,299.07,59.970,1497239103,"274151322000094","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,811751.7,811751.7,9686,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239123,2092494.00
06/11/2017 23:45,2,0.000,ALERT,211.93,301.47,59.970,1497239103,"201051344000579","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,744961.9,744961.9,9491,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239125,2092495.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.87,60.018,1497239103,"201051344000890","219011344069620",0.00,18.00,0,299.37,305.38,0.0,0.0,0.000,729750.0,729750.0,9502,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239127,2092496.00
06/11/2017 23:45,2,0.000,ALERT,212.38,300.87,59.970,1497239103,"201051344000438","219011344069620",0.00,17.80,0,298.77,304.48,0.0,0.0,0.000,732452.4,732452.4,9498,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239128,2092497.00
06/11/2017 23:45,2,0.000,ALERT,212.38,300.27,59.938,1497239103,"201051344000417","219011344069620",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,671584.0,671584.0,9527,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239130,2092498.00
06/11/2017 23:45,2,0.000,ALERT,211.03,299.07,59.965,1497239103,"274151322000083","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,979003.3,979003.3,9445,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239132,2092499.00
06/11/2017 23:45,2,0.000,ALERT,211.70,299.37,59.944,1497239103,"274151322000076","219011344069620",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1044248.5,1044248.5,9437,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239134,2092500.00
06/11/2017 23:45,2,0.000,ALERT,211.70,301.47,59.975,1497239103,"201051344000868","219011344069620",0.00,17.80,0,300.27,305.38,0.0,0.0,0.000,725260.7,725260.7,9505,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239136,2092501.00
06/11/2017 23:45,2,0.000,ALERT,211.03,299.97,59.954,1497239103,"274151322000095","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,1034131.1,1034131.1,9451,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239137,2092502.00
06/11/2017 23:45,2,0.000,ALERT,211.93,301.47,59.928,1497239103,"201051344000988","219011344069620",0.00,18.00,0,297.26,304.48,0.0,0.0,0.000,644700.1,644700.1,9517,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239139,2092503.00
06/11/2017 23:45,2,0.000,ALERT,211.93,300.27,59.965,1497239103,"201051344001025","219011344069620",0.00,17.50,0,298.17,304.78,0.0,0.0,0.000,732061.5,732061.5,9511,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239141,2092504.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.87,59.959,1497239103,"201051344000458","219011344069620",0.00,18.30,0,299.67,305.08,0.0,0.0,0.000,737162.3,737162.3,9482,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239143,2092505.00
06/11/2017 23:45,2,0.000,ALERT,212.61,301.47,59.965,1497239103,"201051344000853","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,737898.0,737898.0,9495,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239145,2092506.00
06/11/2017 23:45,2,0.000,ALERT,212.38,300.57,59.965,1497239103,"201051344000685","219011344069620",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,732467.3,732467.3,9514,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239146,2092507.00
06/11/2017 23:45,2,0.000,ALERT,211.93,300.27,59.959,1497239103,"201051344000917","219011344069620",0.00,18.70,0,297.57,303.88,0.0,0.0,0.000,729072.5,729072.5,9499,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239148,2092508.00
06/11/2017 23:45,2,0.000,ALERT,212.61,301.47,59.981,1497239103,"201051344001145","219011344069620",0.00,17.80,0,299.07,305.08,0.0,0.0,0.000,737096.7,737096.7,9494,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239150,2092509.00
06/11/2017 23:45,2,0.000,ALERT,212.16,299.97,59.959,1497239103,"201051344000651","219011344069620",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,725578.9,725578.9,9503,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239152,2092510.00
06/11/2017 23:45,2,0.000,ALERT,210.80,299.37,59.954,1497239103,"274151322000088","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,938757.2,938757.2,9445,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239154,2092511.00
06/11/2017 23:45,2,0.000,ALERT,211.48,298.17,59.944,1497239103,"274151322000068","219011344069620",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,812230.4,812230.4,9701,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239156,2092512.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.87,59.959,1497239103,"201051344001135","219011344069620",0.00,17.80,0,298.77,304.78,0.0,0.0,0.000,721025.8,721025.8,9490,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239157,2092513.00
06/11/2017 23:45,2,0.000,ALERT,211.70,301.77,59.959,1497239103,"201051344000594","219011344069620",0.00,17.80,0,299.37,305.08,0.0,0.0,0.000,739941.2,739941.2,9494,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239159,2092514.00
06/11/2017 23:45,2,0.000,ALERT,212.38,300.87,59.991,1497239103,"201051344001203","219011344069620",0.00,17.80,0,298.77,305.98,0.0,0.0,0.000,730335.5,730335.5,9523,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239161,2092515.00
06/11/2017 23:45,2,0.000,ALERT,211.03,299.97,59.949,1497239103,"274151322000054","219011344069620",0.00,19.30,0,296.36,302.68,0.0,0.0,0.000,955996.0,955996.0,9431,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239163,2092516.00
06/11/2017 23:45,2,0.000,ALERT,212.16,300.87,59.954,1497239103,"201051344000867","219011344069620",0.00,18.00,0,299.37,304.78,0.0,0.0,0.000,724145.0,724145.0,9524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239165,2092517.00
06/11/2017 23:45,2,0.000,ALERT,212.16,300.87,59.975,1497239103,"201051344001093","219011344069620",0.00,18.30,0,298.47,304.18,0.0,0.0,0.000,728874.5,728874.5,9513,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239166,2092518.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.87,59.949,1497239103,"201051344000900","219011344069620",0.00,17.80,0,299.37,304.48,0.0,0.0,0.000,745598.1,745598.1,9498,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1497239168,2092519.00
06/11/2017 23:45,2,0.000,ALERT,212.16,300.27,59.944,1497239103,"201051344000648","219011344069620",0.00,17.30,0,299.07,304.78,0.0,0.0,0.000,734179.7,734179.7,9491,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239170,2092520.00
06/11/2017 23:45,2,0.000,ALERT,211.70,301.17,59.922,1497239103,"201051344000569","219011344069620",0.00,18.00,0,300.27,305.38,0.0,0.0,0.000,747820.3,747820.3,9473,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239172,2092521.00
06/11/2017 23:45,2,0.000,ALERT,211.93,301.17,59.959,1497239103,"201051344000983","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,738365.6,738365.6,9495,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239173,2092522.00
06/11/2017 23:45,2,0.000,ALERT,211.70,300.57,59.959,1497239103,"201051344001158","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,723518.0,723518.0,9501,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239175,2092523.00
06/11/2017 23:45,2,0.000,ALERT,212.16,301.47,59.949,1497239103,"201051344000576","219011344069620",0.00,17.80,0,299.67,304.78,0.0,0.0,0.000,738051.6,738051.6,9496,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239177,2092524.00
06/11/2017 23:45,2,0.000,ALERT,211.03,299.37,59.938,1497239103,"274151322000087","219011344069620",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,929329.4,929329.4,9586,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1497239179,2092525.00
